"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"487477",2020-06-03 12:36:00,-2.29109,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,26.5,-4.70043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487478",2020-06-03 12:37:00,-2.2647,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27,-4.90833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487479",2020-06-03 12:38:00,-2.24939,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.1,-5.17986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487480",2020-06-03 12:39:00,-2.44755,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,28,-5.16033,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487481",2020-06-03 12:40:00,-2.59515,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,28.3,-5.24727,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487482",2020-06-03 12:41:00,-2.63746,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,29.1,-5.1219,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487483",2020-06-03 12:42:00,-2.69367,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,29.1,-5.19687,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487484",2020-06-03 12:43:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.1,-5.19435,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"487485",2020-06-03 12:44:00,-2.62113,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,25.9,-4.76028,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487486",2020-06-03 12:45:00,-2.57858,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.7,-4.76469,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487487",2020-06-03 12:46:00,-2.55768,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,28.6,-4.7061,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487488",2020-06-03 12:47:00,-2.51617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.3,-4.80186,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487489",2020-06-03 12:48:00,-2.23248,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.3,-5.11938,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487490",2020-06-03 12:49:00,-2.04403,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.8,-5.23719,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487491",2020-06-03 12:50:00,-1.9444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.4,-5.32539,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487492",2020-06-03 12:51:00,-1.82785,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.4,-5.39973,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487493",2020-06-03 12:52:00,-1.72228,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.9,-4.45473,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487494",2020-06-03 12:53:00,-1.87559,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27,-5.42556,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487495",2020-06-03 12:54:00,-1.5744,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,26.9,-4.89573,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487496",2020-06-03 12:55:00,-1.52551,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.5,-5.15466,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487497",2020-06-03 12:56:00,-1.51215,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.8,-4.96566,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487498",2020-06-03 12:57:00,-1.56951,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,27.9,-5.17293,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487499",2020-06-03 12:58:00,-1.48985,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,29,-5.0841,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487500",2020-06-03 12:59:00,-1.534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,27.5,-5.92893,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487501",2020-06-03 13:00:00,-1.68852,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,26.5,-5.45139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487502",2020-06-03 13:01:00,-1.57375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,27,-5.56416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487503",2020-06-03 13:02:00,-1.49468,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,26.2,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487504",2020-06-03 13:03:00,-1.50814,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,25.6,-4.47237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487505",2020-06-03 13:04:00,-1.70004,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29.5,25.4,-5.27688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487506",2020-06-03 13:05:00,-1.76958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.3,-5.292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487507",2020-06-03 13:06:00,-1.77161,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-5.13639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487508",2020-06-03 13:07:00,-2.10336,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-4.65003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487509",2020-06-03 13:08:00,-2.22582,1244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.1,-4.9959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487510",2020-06-03 13:09:00,-2.41493,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,28,-4.97889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487511",2020-06-03 13:10:00,-2.41094,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.8,-5.4873,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487512",2020-06-03 13:11:00,-2.4532,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27,-5.95602,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487513",2020-06-03 13:12:00,-2.46741,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.5,-5.91066,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487514",2020-06-03 13:13:00,-2.36329,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-5.80419,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487515",2020-06-03 13:14:00,-2.55648,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-5.5188,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487516",2020-06-03 13:15:00,-2.39915,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-4.34196,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487517",2020-06-03 13:16:00,-2.24044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-4.75335,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487518",2020-06-03 13:17:00,-2.07436,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.6,-5.11623,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487519",2020-06-03 13:18:00,-1.93814,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.8,-5.7015,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487520",2020-06-03 13:19:00,-1.87287,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.5,-5.56983,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487521",2020-06-03 13:20:00,-1.93734,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-5.5503,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487522",2020-06-03 13:21:00,-1.70958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-5.65866,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487523",2020-06-03 13:22:00,-2.32702,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26,-5.43186,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487524",2020-06-03 13:23:00,-1.54483,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-4.64499,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487525",2020-06-03 13:24:00,-1.43037,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-3.98916,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487526",2020-06-03 13:25:00,-1.35008,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.3,-4.4667,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487527",2020-06-03 13:26:00,-1.29391,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.1,-5.03811,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487528",2020-06-03 13:27:00,-1.34511,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.2,-5.07339,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487529",2020-06-03 13:28:00,-1.21571,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.6,-5.54526,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487530",2020-06-03 13:29:00,-1.21862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.8,-5.18049,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487531",2020-06-03 13:30:00,-1.27092,1098,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.9,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487532",2020-06-03 13:31:00,-1.22316,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.9,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487533",2020-06-03 13:32:00,-1.23652,1040,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27,-3.98223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487534",2020-06-03 13:33:00,-0.928036,1064,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.7,-3.57273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487535",2020-06-03 13:34:00,-1.62061,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,28.3,-3.66093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487536",2020-06-03 13:35:00,-1.86537,1033,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,27.2,-3.40893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487537",2020-06-03 13:36:00,-2.35876,906,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.7,-1.26189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487538",2020-06-03 13:37:00,-3.29546,516,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.9,-2.18673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487539",2020-06-03 13:38:00,-4.1114,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-1.60776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487540",2020-06-03 13:39:00,-3.86983,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-1.40553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487541",2020-06-03 13:40:00,-3.80149,414,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.7,-1.33182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487542",2020-06-03 13:41:00,-2.89152,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487543",2020-06-03 13:42:00,-2.82061,366,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.2,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487544",2020-06-03 13:43:00,-2.03799,362,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487545",2020-06-03 13:44:00,-2.17941,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.7,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487546",2020-06-03 13:45:00,-2.43763,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487547",2020-06-03 13:46:00,-1.90972,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487548",2020-06-03 13:47:00,-1.96544,342,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.7,-1.10376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487549",2020-06-03 13:48:00,-1.91633,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487550",2020-06-03 13:49:00,-1.80537,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.5,-1.10943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487551",2020-06-03 13:50:00,-1.82845,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-1.17369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487552",2020-06-03 13:51:00,-1.79627,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-1.19259,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487553",2020-06-03 13:52:00,-1.81838,371,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.2,-1.2537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487554",2020-06-03 13:53:00,-1.82795,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.5,-1.33686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487555",2020-06-03 13:54:00,-1.77348,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26,-0.92673,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487556",2020-06-03 13:55:00,-1.76749,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.9,-0.99036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487557",2020-06-03 13:56:00,-1.85181,418,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.6,-1.09683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487558",2020-06-03 13:57:00,-1.83596,433,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-1.18503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487559",2020-06-03 13:58:00,-1.86398,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.7,-1.63926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487560",2020-06-03 13:59:00,-1.92421,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.9,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487561",2020-06-03 14:00:00,-2.37843,480,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-1.72809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487562",2020-06-03 14:01:00,-1.86767,499,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.7,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487563",2020-06-03 14:02:00,-1.88733,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-1.98387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487564",2020-06-03 14:03:00,-1.86373,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.1,-2.14263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487565",2020-06-03 14:04:00,-2.01463,612,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.8,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487566",2020-06-03 14:05:00,-2.06594,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.9,-2.64096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487567",2020-06-03 14:06:00,-2.06726,852,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.6,-3.21048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487568",2020-06-03 14:07:00,-2.13322,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487569",2020-06-03 14:08:00,-2.02268,1016,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.6,-4.1139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487570",2020-06-03 14:09:00,-2.06765,1072,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.2,-4.00239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487571",2020-06-03 14:10:00,-2.08771,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25,-4.14792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487572",2020-06-03 14:11:00,-2.16261,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.1,-3.78378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487573",2020-06-03 14:12:00,-2.153,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.4,-4.9266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487574",2020-06-03 14:13:00,-2.41239,936,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,26.2,-3.7611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487575",2020-06-03 14:14:00,-2.16848,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,26,29.5,25.9,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487576",2020-06-03 14:15:00,-2.2886,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,29.5,25.7,-4.41693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487577",2020-06-03 14:16:00,-2.20036,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,29.5,26.5,-5.7204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487578",2020-06-03 14:17:00,-2.14494,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,29.5,26.9,-5.72796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487579",2020-06-03 14:18:00,-2.16759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,29.5,26.9,-5.75946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487580",2020-06-03 14:19:00,-1.82103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.2,-6.31953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487581",2020-06-03 14:20:00,-1.96179,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,26.6,-6.1803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487582",2020-06-03 14:21:00,-1.87179,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.7,-5.97996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487583",2020-06-03 14:22:00,-1.84336,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27,-6.06375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487584",2020-06-03 14:23:00,-1.88957,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.6,-5.166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487585",2020-06-03 14:24:00,-1.78608,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.5,-6.16203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487586",2020-06-03 14:25:00,-1.80291,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.1,-5.87223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487587",2020-06-03 14:26:00,-1.86045,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.1,-5.8653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487588",2020-06-03 14:27:00,-1.66609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.6,-5.96736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487589",2020-06-03 14:28:00,-1.72205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,28.4,-6.15636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487590",2020-06-03 14:29:00,-1.73754,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.9,-5.5188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487591",2020-06-03 14:30:00,-1.7604,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.6,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487592",2020-06-03 14:31:00,-1.70203,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.3,-2.76759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487593",2020-06-03 14:32:00,-1.68994,726,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.4,-2.86083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487594",2020-06-03 14:33:00,-2.01726,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27,-3.05109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487595",2020-06-03 14:34:00,-1.70974,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.1,-3.03219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487596",2020-06-03 14:35:00,-1.57521,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.2,-2.47338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487597",2020-06-03 14:36:00,-1.63428,809,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,26.9,-2.7909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487598",2020-06-03 14:37:00,-1.70075,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,26.7,-2.9673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487599",2020-06-03 14:38:00,-1.71332,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.4,-2.78019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"487600",2020-06-03 14:39:00,-1.71513,NA,NA,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,NA,NA,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487601",2020-06-03 14:40:00,-2.02968,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,28.3,-2.99187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487602",2020-06-03 14:41:00,-1.82222,839,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.3,-3.43665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487603",2020-06-03 14:42:00,-1.85575,1027,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.1,-4.17123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487604",2020-06-03 14:43:00,-1.92209,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27,-4.03326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487605",2020-06-03 14:44:00,-1.94164,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,26.6,-4.0824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487606",2020-06-03 14:45:00,-2.00055,1042,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.7,-3.16701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487607",2020-06-03 14:46:00,-1.96302,910,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.6,-2.91123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487608",2020-06-03 14:47:00,-1.65777,920,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.4,-2.92383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487609",2020-06-03 14:48:00,-2.05766,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,28,-2.76759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487610",2020-06-03 14:49:00,-2.05782,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27,-2.93769,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487611",2020-06-03 14:50:00,-2.1219,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.8,-3.81087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487612",2020-06-03 14:51:00,-2.08173,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.8,-3.6351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487613",2020-06-03 14:52:00,-2.03304,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.7,-2.72853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487614",2020-06-03 14:53:00,-2.04185,695,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27,-2.57796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487615",2020-06-03 14:54:00,-2.11771,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,26.3,-2.46456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487616",2020-06-03 14:55:00,-2.00953,646,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,26.8,-2.35872,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487617",2020-06-03 14:56:00,-1.95756,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,26.9,-1.86165,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487618",2020-06-03 14:57:00,-1.98886,613,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.7,-1.81251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487619",2020-06-03 14:58:00,-1.89769,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.2,-1.84086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487620",2020-06-03 14:59:00,-1.88583,612,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.7,-1.92528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487621",2020-06-03 15:00:00,-1.95648,620,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-2.32218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487622",2020-06-03 15:01:00,-1.55515,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.7,-2.34549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487623",2020-06-03 15:02:00,-1.78668,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.7,-2.37573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487624",2020-06-03 15:03:00,-1.77285,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.9,-2.36691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487625",2020-06-03 15:04:00,-1.71686,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.5,-2.36565,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487626",2020-06-03 15:05:00,-1.62729,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-2.31462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487627",2020-06-03 15:06:00,-1.60232,608,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.3,-1.98828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487628",2020-06-03 15:07:00,-1.60923,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.4,-1.83456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487629",2020-06-03 15:08:00,-1.7663,628,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,26.7,-1.97757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487630",2020-06-03 15:09:00,-1.87295,664,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.3,-2.47464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487631",2020-06-03 15:10:00,-1.51111,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.6,-2.62395,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487632",2020-06-03 15:11:00,-1.60214,1008,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-2.80854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487633",2020-06-03 15:12:00,-1.62806,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-2.58426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487634",2020-06-03 15:13:00,-1.59423,657,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.2,-2.54583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487635",2020-06-03 15:14:00,-1.82957,785,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.4,-2.8791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487636",2020-06-03 15:15:00,-1.56072,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-2.40408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487637",2020-06-03 15:16:00,-1.52242,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28,-2.28627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487638",2020-06-03 15:17:00,-1.52061,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28,-1.83708,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487639",2020-06-03 15:18:00,-1.48709,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-1.69596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487640",2020-06-03 15:19:00,-1.41686,608,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-1.69596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487641",2020-06-03 15:20:00,-1.47872,588,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.7,-1.79613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487642",2020-06-03 15:21:00,-1.58166,726,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.4,-3.79764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487643",2020-06-03 15:22:00,-1.59274,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.6,-3.57336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487644",2020-06-03 15:23:00,-1.92064,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.7,-4.2588,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487645",2020-06-03 15:24:00,-2.54109,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,29.5,27.9,-5.55093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487646",2020-06-03 15:25:00,-3.65655,917,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.9,-4.90833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487647",2020-06-03 15:26:00,-3.57054,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.3,-5.09229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487648",2020-06-03 15:27:00,-3.08489,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.4,-4.99842,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487649",2020-06-03 15:28:00,-2.52439,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.1,-4.63932,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487650",2020-06-03 15:29:00,-2.0751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-4.6557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487651",2020-06-03 15:30:00,-1.84153,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.9,-4.65759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487652",2020-06-03 15:31:00,-1.84336,1146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-4.0572,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487653",2020-06-03 15:32:00,-1.70351,918,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-3.6792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487654",2020-06-03 15:33:00,-1.64911,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-4.91778,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487655",2020-06-03 15:34:00,-1.8307,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.8,-4.94865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487656",2020-06-03 15:35:00,-1.56056,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.9,-4.94928,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487657",2020-06-03 15:36:00,-1.58485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.5,-2.48913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487658",2020-06-03 15:37:00,-1.55205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,29.2,-4.84029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487659",2020-06-03 15:38:00,-1.59203,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,29.2,-4.32558,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487660",2020-06-03 15:39:00,-1.55157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.3,-4.27896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487661",2020-06-03 15:40:00,-1.56845,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.7,-4.29282,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487662",2020-06-03 15:41:00,-1.31999,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-4.39236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487663",2020-06-03 15:42:00,-1.5549,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.2,-4.71996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487664",2020-06-03 15:43:00,-1.55339,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.1,-4.74579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487665",2020-06-03 15:44:00,-1.54057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.8,-4.70106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487666",2020-06-03 15:45:00,-1.53568,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.5,-4.64436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487667",2020-06-03 15:46:00,-1.66999,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.1,-4.56876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487668",2020-06-03 15:47:00,-1.70347,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,27.2,-4.56183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487669",2020-06-03 15:48:00,-1.81587,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,28.7,-4.1076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487670",2020-06-03 15:49:00,-1.82802,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,29,-4.12146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487671",2020-06-03 15:50:00,-1.76534,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,29.2,-4.12083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487672",2020-06-03 15:51:00,-1.77652,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,29.9,-3.68361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487673",2020-06-03 15:52:00,-2.09952,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25,26,30,30.3,-4.1832,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487674",2020-06-03 15:53:00,-1.7629,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,28.2,-4.50324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487675",2020-06-03 15:54:00,-1.88306,1224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,28.2,-4.51962,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487676",2020-06-03 15:55:00,-1.37292,1229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,27.9,-4.52214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487677",2020-06-03 15:56:00,-1.9021,1227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,29.2,-4.51899,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487678",2020-06-03 15:57:00,-2.09675,1226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,29.8,-4.50513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"487679",2020-06-03 15:58:00,-1.85111,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,30.3,-4.53285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487680",2020-06-03 15:59:00,-1.9098,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,30.2,-4.17186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487681",2020-06-03 16:00:00,-2.247,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,29.7,-4.05279,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487682",2020-06-03 16:01:00,-1.82241,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,30,27.8,-3.62691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"487683",2020-06-03 16:02:00,-1.82167,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,28,-3.75543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487684",2020-06-03 16:03:00,-1.81883,1141,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,29.3,-4.0761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487685",2020-06-03 16:04:00,-1.80361,877,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,29.1,-2.55528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487686",2020-06-03 16:05:00,-1.7822,951,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,28.4,0.34902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487687",2020-06-03 16:06:00,-2.08754,361,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,28.7,-2.31273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487688",2020-06-03 16:07:00,-2.01894,510,0,25.5,23,23,16,24.5,23,29,2.67166666666667,0,26,24.5,25.5,28,25.5,26,30,28.2,-1.79865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487689",2020-06-03 16:08:00,-2.54079,336,0,25.5,23,23,16,24.5,23,29,6.63213114754098,0,26,24.5,25.5,28,25.5,26,30,28.3,-0.66969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487690",2020-06-03 16:09:00,-2.79003,272,0,25.5,23,23,16,24.5,23,29,7.2055,0,26,24.5,25.5,28,25.5,26,30,28.4,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487691",2020-06-03 16:10:00,-3.21096,282,0,25.5,23,23,16,24.5,23,29,7.23912280701754,0,26,24.5,25.5,28,25.5,26,30,28.5,0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487692",2020-06-03 16:11:00,-3.57426,340,0,25.5,23,23,16,24.5,23,29,7.28625,0,26,24.5,25.5,28,25.5,26,30,28.3,-0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487693",2020-06-03 16:12:00,-3.99002,356,0,25.5,23,23,16,24.5,23,29,3.934,0,26,24.5,25.5,28,25.5,26,30,28.2,-0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487694",2020-06-03 16:13:00,-4.04365,426,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,28.1,-0.96264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487695",2020-06-03 16:14:00,-4.18443,357,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,27.8,-0.77553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487696",2020-06-03 16:15:00,-4.05469,365,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,27.3,-0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487697",2020-06-03 16:16:00,-3.88818,632,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,27.1,-1.24929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487698",2020-06-03 16:17:00,-3.84448,402,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,26.7,-1.00926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487699",2020-06-03 16:18:00,-3.26948,369,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,30,26.5,-0.9135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487700",2020-06-03 16:19:00,-3.00854,368,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.4,-0.9324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487701",2020-06-03 16:20:00,-2.77427,990,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.1,-3.77433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487702",2020-06-03 16:21:00,-2.67375,1162,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.4,-3.54879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487703",2020-06-03 16:22:00,-2.55791,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.7,-3.9816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487704",2020-06-03 16:23:00,-2.44712,1190,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.8,-3.87639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487705",2020-06-03 16:24:00,-2.38616,977,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.9,-1.9341,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487706",2020-06-03 16:25:00,-2.26654,856,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.4,-4.29849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487707",2020-06-03 16:26:00,-2.21649,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.8,-4.20399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487708",2020-06-03 16:27:00,-2.16232,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.3,-4.20399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487709",2020-06-03 16:28:00,-2.1757,1126,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.5,-4.15926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487710",2020-06-03 16:29:00,-2.15247,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.1,-4.11579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487711",2020-06-03 16:30:00,-2.18418,1125,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27,-4.15296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487712",2020-06-03 16:31:00,-2.15593,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.1,-3.59415,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487713",2020-06-03 16:32:00,-2.1512,1067,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.7,-3.4776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487714",2020-06-03 16:33:00,-2.16893,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.8,-2.71719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487715",2020-06-03 16:34:00,-2.13242,694,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.9,-2.5263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487716",2020-06-03 16:35:00,-2.05627,963,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27,-0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487717",2020-06-03 16:36:00,-2.48658,386,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.9,-0.58149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487718",2020-06-03 16:37:00,-2.43975,285,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.6,-0.73584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487719",2020-06-03 16:38:00,-2.79498,273,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,25.8,-0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487720",2020-06-03 16:39:00,-2.73332,253,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,25.5,-0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487721",2020-06-03 16:40:00,-3.65586,253,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.3,-0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487722",2020-06-03 16:41:00,-3.58299,276,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.5,-0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487723",2020-06-03 16:42:00,-3.92598,302,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.4,-0.48636,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487724",2020-06-03 16:43:00,-3.89103,357,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,26.9,-0.7749,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487725",2020-06-03 16:44:00,-3.7082,361,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.4,-0.71253,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487726",2020-06-03 16:45:00,-3.65242,551,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.9,-1.48806,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487727",2020-06-03 16:46:00,-3.40979,357,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,28,-0.67599,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487728",2020-06-03 16:47:00,-3.39115,287,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.9,-0.64386,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487729",2020-06-03 16:48:00,-3.62856,248,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.7,-0.47313,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487730",2020-06-03 16:49:00,-3.12528,246,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.5,-0.42147,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487731",2020-06-03 16:50:00,-2.82917,237,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.4,-0.32949,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487732",2020-06-03 16:51:00,-2.51179,220,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.3,-0.25074,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487733",2020-06-03 16:52:00,-2.36516,207,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,27.4,-0.21861,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487734",2020-06-03 16:53:00,-2.21688,196,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,27.2,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487735",2020-06-03 16:54:00,-2.12725,183,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.9,-0.07749,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487736",2020-06-03 16:55:00,-2.04752,170,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487737",2020-06-03 16:56:00,-2.01084,155,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.4,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487738",2020-06-03 16:57:00,-1.95951,145,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.4,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487739",2020-06-03 16:58:00,-1.84892,139,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.5,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487740",2020-06-03 16:59:00,-1.72368,135,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.7,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487741",2020-06-03 17:00:00,-1.68146,132,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.9,0.15498,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487742",2020-06-03 17:01:00,-1.66759,128,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.8,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487743",2020-06-03 17:02:00,-1.61945,127,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.2,0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487744",2020-06-03 17:03:00,-1.56766,123,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.6,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487745",2020-06-03 17:04:00,-1.62419,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.4,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487746",2020-06-03 17:05:00,-1.82309,111,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.9,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487747",2020-06-03 17:06:00,-2.18244,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.2,0.33831,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487748",2020-06-03 17:07:00,-3.04584,90,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,26.3,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487749",2020-06-03 17:08:00,-2.43478,81,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.5,0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487750",2020-06-03 17:09:00,-2.50714,72,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.1,0.85491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487751",2020-06-03 17:10:00,-2.59389,64,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.4,0.99162,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487752",2020-06-03 17:11:00,-2.74578,58,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25,0.79884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487753",2020-06-03 17:12:00,-3.54674,54,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25.2,0.54243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487754",2020-06-03 17:13:00,-4.6705,51,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,25,0.54432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487755",2020-06-03 17:14:00,-5.37995,48,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,24.8,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487756",2020-06-03 17:15:00,-6.08847,46,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,24.8,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487757",2020-06-03 17:16:00,-5.1627,43,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,24.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487758",2020-06-03 17:17:00,-4.50741,42,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,24.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487759",2020-06-03 17:18:00,-3.60113,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,23.3,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487760",2020-06-03 17:19:00,-2.7487,40,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,22.7,0.58842,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487761",2020-06-03 17:20:00,-2.44127,42,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,22.8,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487762",2020-06-03 17:21:00,-2.19022,45,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,22.3,0.96264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487763",2020-06-03 17:22:00,-1.66026,51,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,21.1,0.92484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487764",2020-06-03 17:23:00,-2.01993,61,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,20.6,0.86247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487765",2020-06-03 17:24:00,-1.65926,72,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,20.4,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487766",2020-06-03 17:25:00,-1.73584,83,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,20.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487767",2020-06-03 17:26:00,-1.94789,98,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,20,0.30051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487768",2020-06-03 17:27:00,-1.56023,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.6,0.25011,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487769",2020-06-03 17:28:00,-1.72349,129,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.2,0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487770",2020-06-03 17:29:00,-1.70331,148,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.1,0.05607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487771",2020-06-03 17:30:00,-1.76532,170,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19,-0.07623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487772",2020-06-03 17:31:00,-2.24577,206,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.1,-0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487773",2020-06-03 17:32:00,-2.01493,259,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.2,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487774",2020-06-03 17:33:00,-2.08102,419,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,19.4,-1.7199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487775",2020-06-03 17:34:00,-2.06384,772,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,29.5,18.8,-2.70018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487776",2020-06-03 17:35:00,-2.42822,891,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,18.8,-3.11976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487777",2020-06-03 17:36:00,-2.44287,918,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,18.7,-3.26403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487778",2020-06-03 17:37:00,-2.81907,806,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26,30,18.8,-1.45719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487779",2020-06-03 17:38:00,-2.93513,431,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.6,-0.86373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487780",2020-06-03 17:39:00,-3.21107,508,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.8,-0.92043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
