"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"487781",2020-06-03 17:40:00,-3.36499,862,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.6,-2.88918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487782",2020-06-03 17:41:00,-3.42177,795,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.5,-2.268,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487783",2020-06-03 17:42:00,-3.47027,806,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.2,-2.7846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487784",2020-06-03 17:43:00,-3.51163,916,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.4,-2.51559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487785",2020-06-03 17:44:00,-3.48032,489,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.4,-2.05506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487786",2020-06-03 17:45:00,-3.43503,851,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.5,-2.12499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487787",2020-06-03 17:46:00,-3.31821,896,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,30,18.9,-2.72286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487788",2020-06-03 17:47:00,-3.36076,873,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19,-2.69136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487789",2020-06-03 17:48:00,-3.18274,851,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19.1,-2.41983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487790",2020-06-03 17:49:00,-2.92108,813,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19.4,-2.5389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487791",2020-06-03 17:50:00,-2.73925,769,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19.6,-1.9089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487792",2020-06-03 17:51:00,-2.7204,763,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19.8,-2.27367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487793",2020-06-03 17:52:00,-2.49371,712,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30,19.5,-2.34234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487794",2020-06-03 17:53:00,-1.98887,732,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30.5,19.9,-2.35053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487795",2020-06-03 17:54:00,-2.22502,697,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30.5,20.4,-1.87488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487796",2020-06-03 17:55:00,-2.2056,678,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30.5,20.4,-1.7325,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487797",2020-06-03 17:56:00,-2.30465,631,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30.5,20.1,-1.61343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487798",2020-06-03 17:57:00,-2.17262,604,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,30.5,20.6,-1.64619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487799",2020-06-03 17:58:00,-2.09728,629,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.1,-1.91583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487800",2020-06-03 17:59:00,-2.11645,643,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21,-1.97946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487801",2020-06-03 18:00:00,-2.23004,565,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.1,-1.74006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487802",2020-06-03 18:01:00,-1.66047,613,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,20.9,-1.57248,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487803",2020-06-03 18:02:00,-2.06519,621,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21,-1.14345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487804",2020-06-03 18:03:00,-2.04723,646,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,20.9,-1.91583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487805",2020-06-03 18:04:00,-2.07463,678,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,20.9,-2.06136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487806",2020-06-03 18:05:00,-2.26574,681,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.3,-2.04309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487807",2020-06-03 18:06:00,-2.30058,679,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,20.9,-2.08593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487808",2020-06-03 18:07:00,-2.70174,714,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.2,-2.1483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487809",2020-06-03 18:08:00,-2.92569,388,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.2,-1.19574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487810",2020-06-03 18:09:00,-3.13713,409,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21,-0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487811",2020-06-03 18:10:00,-3.29307,360,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.3,-0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487812",2020-06-03 18:11:00,-3.2796,691,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.1,-1.11636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487813",2020-06-03 18:12:00,-3.40711,684,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.3,-2.08656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487814",2020-06-03 18:13:00,-3.37263,759,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,26.5,30.5,21.2,-1.82826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487815",2020-06-03 18:14:00,-3.5221,432,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,27,30.5,21.2,-0.98469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487816",2020-06-03 18:15:00,-3.43586,599,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,25.5,27,30.5,21.3,-1.72746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487817",2020-06-03 18:16:00,-3.31055,354,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,21.2,-1.05462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487818",2020-06-03 18:17:00,-3.3366,446,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.6,-1.33686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487819",2020-06-03 18:18:00,-2.68578,459,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.5,-1.34379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487820",2020-06-03 18:19:00,-2.7711,503,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.3,-1.29276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487821",2020-06-03 18:20:00,-2.61129,364,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.1,-0.7812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487822",2020-06-03 18:21:00,-2.58411,339,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,19.8,-0.58716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487823",2020-06-03 18:22:00,-2.33329,282,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20,-0.43155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487824",2020-06-03 18:23:00,-2.24748,291,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.4,-0.52668,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487825",2020-06-03 18:24:00,-2.09067,257,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.7,-0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487826",2020-06-03 18:25:00,-2.14415,337,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.3,-0.28539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487827",2020-06-03 18:26:00,-2.13281,368,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20.3,-0.24759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487828",2020-06-03 18:27:00,-2.13864,401,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,20.4,-0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487829",2020-06-03 18:28:00,-2.133,385,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,20.3,-0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487830",2020-06-03 18:29:00,-1.9171,349,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,20.6,-0.37926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487831",2020-06-03 18:30:00,-2.06221,370,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,20.5,-0.8442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487832",2020-06-03 18:31:00,-2.11653,355,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,20.3,-0.73206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487833",2020-06-03 18:32:00,-2.1128,257,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,20,-0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487834",2020-06-03 18:33:00,-2.00986,238,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,19.9,-0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487835",2020-06-03 18:34:00,-2.38072,232,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,19.7,-0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487836",2020-06-03 18:35:00,-2.59343,248,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,27,30.5,19.5,-0.33642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487837",2020-06-03 18:36:00,-2.72633,228,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.6,-0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487838",2020-06-03 18:37:00,-2.94014,259,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.8,-0.48636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487839",2020-06-03 18:38:00,-2.68836,260,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.8,-0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487840",2020-06-03 18:39:00,-3.31834,251,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.6,-0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487841",2020-06-03 18:40:00,-3.47543,227,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.6,-0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487842",2020-06-03 18:41:00,-3.56224,209,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.4,-0.2646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487843",2020-06-03 18:42:00,-3.50622,210,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.4,0.11844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487844",2020-06-03 18:43:00,-3.57033,219,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.5,0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487845",2020-06-03 18:44:00,-3.56299,218,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487846",2020-06-03 18:45:00,-3.94507,224,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.11403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487847",2020-06-03 18:46:00,-3.34094,227,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.4,-0.33138,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487848",2020-06-03 18:47:00,-3.27659,219,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.3,-0.28476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487849",2020-06-03 18:48:00,-3.04683,216,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.3,-0.29043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487850",2020-06-03 18:49:00,-2.81314,214,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.3,-0.27153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487851",2020-06-03 18:50:00,-2.60267,209,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.24696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487852",2020-06-03 18:51:00,-2.54197,208,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.23373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487853",2020-06-03 18:52:00,-2.37821,203,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487854",2020-06-03 18:53:00,-2.30659,196,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.18396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487855",2020-06-03 18:54:00,-2.24937,190,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.1,-0.15183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487856",2020-06-03 18:55:00,-2.18838,182,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.2,-0.11466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487857",2020-06-03 18:56:00,-2.00868,177,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19,-0.09765,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487858",2020-06-03 18:57:00,-2.0483,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.1,-0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487859",2020-06-03 18:58:00,-1.98455,170,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19.1,-0.06993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487860",2020-06-03 18:59:00,-1.9006,166,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30.5,19,0.31437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487861",2020-06-03 19:00:00,-1.86267,162,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,19,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"487862",2020-06-03 19:01:00,-2.32411,159,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.9,0.3276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487863",2020-06-03 19:02:00,-1.91307,158,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.9,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487864",2020-06-03 19:03:00,-1.87454,153,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487865",2020-06-03 19:04:00,-1.9919,147,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.03969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487866",2020-06-03 19:05:00,-2.91953,141,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487867",2020-06-03 19:06:00,-2.43312,135,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487868",2020-06-03 19:07:00,-2.57413,132,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.7,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487869",2020-06-03 19:08:00,-2.70179,129,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.7,0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487870",2020-06-03 19:09:00,-2.86073,126,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.7,0.12159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487871",2020-06-03 19:10:00,-2.80644,123,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487872",2020-06-03 19:11:00,-2.80597,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.14364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487873",2020-06-03 19:12:00,-2.69434,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.1323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487874",2020-06-03 19:13:00,-2.55297,123,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.8,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487875",2020-06-03 19:14:00,-2.55236,121,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.7,0.14427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487876",2020-06-03 19:15:00,-2.64623,120,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.7,0.18144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487877",2020-06-03 19:16:00,-2.40581,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.6,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487878",2020-06-03 19:17:00,-3.31887,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.6,0.54558,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487879",2020-06-03 19:18:00,-4.11901,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.6,0.51156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487880",2020-06-03 19:19:00,-4.89337,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.6,0.39375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"487881",2020-06-03 19:20:00,-6.07374,120,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.5,0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487882",2020-06-03 19:21:00,-4.46079,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.5,0.16128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487883",2020-06-03 19:22:00,-3.49094,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28.5,26,26.5,30,18.5,0.15687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487884",2020-06-03 19:23:00,-2.75923,116,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.5,0.02331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487885",2020-06-03 19:24:00,-2.29447,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.5,0.00882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487886",2020-06-03 19:25:00,-2.04001,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.0189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487887",2020-06-03 19:26:00,-1.79745,116,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.01197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487888",2020-06-03 19:27:00,-1.66787,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.00567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487889",2020-06-03 19:28:00,-1.63318,120,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.00504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487890",2020-06-03 19:29:00,-1.64592,125,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.02016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487891",2020-06-03 19:30:00,-1.64886,130,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.02772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"487892",2020-06-03 19:31:00,-1.82904,135,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487893",2020-06-03 19:32:00,-1.65536,140,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.07812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487894",2020-06-03 19:33:00,-1.64069,144,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.09954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487895",2020-06-03 19:34:00,-2.00256,145,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.27531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487896",2020-06-03 19:35:00,-2.21724,145,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487897",2020-06-03 19:36:00,-2.55114,146,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487898",2020-06-03 19:37:00,-2.8585,147,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487899",2020-06-03 19:38:00,-3.0666,146,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487900",2020-06-03 19:39:00,-3.74867,145,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.07623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487901",2020-06-03 19:40:00,-3.34536,144,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.08883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487902",2020-06-03 19:41:00,-3.41924,144,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.09513,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487903",2020-06-03 19:42:00,-3.53533,149,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.4,-0.10773,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487904",2020-06-03 19:43:00,-3.46612,157,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.5,-0.14553,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487905",2020-06-03 19:44:00,-3.55475,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.5,-0.1953,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487906",2020-06-03 19:45:00,-3.04549,192,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.6,-0.20916,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487907",2020-06-03 19:46:00,-3.33483,197,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.6,-0.19845,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487908",2020-06-03 19:47:00,-2.75584,186,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.7,-0.1764,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487909",2020-06-03 19:48:00,-3.14117,167,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.8,-0.11844,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487910",2020-06-03 19:49:00,-2.86252,153,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,18.9,-0.08946,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"487911",2020-06-03 19:50:00,-2.94169,147,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487912",2020-06-03 19:51:00,-2.51828,138,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.1,-0.01449,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487913",2020-06-03 19:52:00,-2.97356,132,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.2,0.37989,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487914",2020-06-03 19:53:00,-2.33209,131,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.3,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487915",2020-06-03 19:54:00,-2.24712,129,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.3,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487916",2020-06-03 19:55:00,-2.1973,134,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.3,0.2709,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487917",2020-06-03 19:56:00,-2.15464,139,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.4,0.2016,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487918",2020-06-03 19:57:00,-2.12599,146,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,-0.03969,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487919",2020-06-03 19:58:00,-2.23302,138,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,-0.01386,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487920",2020-06-03 19:59:00,-2.05949,130,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,0.02205,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487921",2020-06-03 20:00:00,-2.04098,126,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,0.04977,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"487922",2020-06-03 20:01:00,-2.03386,124,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487923",2020-06-03 20:02:00,-2.05332,121,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.05418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487924",2020-06-03 20:03:00,-2.03511,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487925",2020-06-03 20:04:00,-2.34474,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487926",2020-06-03 20:05:00,-2.17139,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.06678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487927",2020-06-03 20:06:00,-2.2545,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.7,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487928",2020-06-03 20:07:00,-3.07437,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.7,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487929",2020-06-03 20:08:00,-2.95622,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.7,0.06741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487930",2020-06-03 20:09:00,-3.16324,117,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.7,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487931",2020-06-03 20:10:00,-3.06024,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.7,0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487932",2020-06-03 20:11:00,-3.34128,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487933",2020-06-03 20:12:00,-3.16073,110,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.6,0.47502,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487934",2020-06-03 20:13:00,-3.3604,107,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,0.47565,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487935",2020-06-03 20:14:00,-3.27907,107,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.5,0.32949,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487936",2020-06-03 20:15:00,-3.1841,104,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,30,19.4,0.11781,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487937",2020-06-03 20:16:00,-3.20881,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19.4,0.14364,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487938",2020-06-03 20:17:00,-3.13258,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487939",2020-06-03 20:18:00,-3.11116,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.15624,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487940",2020-06-03 20:19:00,-2.67676,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.1512,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"487941",2020-06-03 20:20:00,-2.50284,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.1512,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487942",2020-06-03 20:21:00,-2.33963,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.16443,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487943",2020-06-03 20:22:00,-2.23799,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.17703,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487944",2020-06-03 20:23:00,-1.96167,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.18648,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487945",2020-06-03 20:24:00,-2.06402,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.4,0.1764,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487946",2020-06-03 20:25:00,-2.14308,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487947",2020-06-03 20:26:00,-2.0849,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487948",2020-06-03 20:27:00,-2.07082,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.5,0.23877,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487949",2020-06-03 20:28:00,-2.02638,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.4,0.31941,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487950",2020-06-03 20:29:00,-2.00275,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.4,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"487951",2020-06-03 20:30:00,-1.98481,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.3,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487952",2020-06-03 20:31:00,-1.96806,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.3,0.62055,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487953",2020-06-03 20:32:00,-1.80917,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.2,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487954",2020-06-03 20:33:00,-2.06578,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.2,0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487955",2020-06-03 20:34:00,-2.43295,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.36603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487956",2020-06-03 20:35:00,-2.52794,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487957",2020-06-03 20:36:00,-2.72983,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487958",2020-06-03 20:37:00,-2.91549,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487959",2020-06-03 20:38:00,-3.10966,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487960",2020-06-03 20:39:00,-2.97375,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487961",2020-06-03 20:40:00,-3.27297,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19.1,0.42336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487962",2020-06-03 20:41:00,-3.38175,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487963",2020-06-03 20:42:00,-3.35365,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"487964",2020-06-03 20:43:00,-3.36276,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19,0.4473,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487965",2020-06-03 20:44:00,-3.34293,30,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.45927,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487966",2020-06-03 20:45:00,-3.33323,30,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.47124,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487967",2020-06-03 20:46:00,-3.25949,30,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.46557,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487968",2020-06-03 20:47:00,-3.02635,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.84861,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487969",2020-06-03 20:48:00,-2.79076,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19,0.882,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487970",2020-06-03 20:49:00,-2.56184,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,18.9,0.86121,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487971",2020-06-03 20:50:00,-2.44782,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,18.9,0.71757,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487972",2020-06-03 20:51:00,-2.29078,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26,26.5,29.5,19,0.48132,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487973",2020-06-03 20:52:00,-2.23145,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.47124,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487974",2020-06-03 20:53:00,-2.08264,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.48195,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487975",2020-06-03 20:54:00,-2.38969,27,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.48384,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487976",2020-06-03 20:55:00,-1.70444,26,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,26.5,29.5,19,0.48447,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487977",2020-06-03 20:56:00,-1.88762,25,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.48762,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487978",2020-06-03 20:57:00,-1.86098,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.49266,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487979",2020-06-03 20:58:00,-1.76628,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.53424,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487980",2020-06-03 20:59:00,-1.64462,22,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.54117,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"487981",2020-06-03 21:00:00,-1.72232,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.58401,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"487982",2020-06-03 21:01:00,-1.62995,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.57834,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"487983",2020-06-03 21:02:00,-1.62218,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.58401,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"487984",2020-06-03 21:03:00,-1.64831,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487985",2020-06-03 21:04:00,-1.87208,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487986",2020-06-03 21:05:00,-1.98561,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29.5,19,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487987",2020-06-03 21:06:00,-1.95416,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,19,1.00044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487988",2020-06-03 21:07:00,-2.36613,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,19,0.98091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487989",2020-06-03 21:08:00,-2.56895,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,19,0.89775,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487990",2020-06-03 21:09:00,-2.67115,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,19,0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"487991",2020-06-03 21:10:00,-2.7865,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.9,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487992",2020-06-03 21:11:00,-2.87024,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.9,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487993",2020-06-03 21:12:00,-2.72734,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.8,0.59283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"487994",2020-06-03 21:13:00,-2.5046,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.7,0.58779,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487995",2020-06-03 21:14:00,-2.64543,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.7,0.59094,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487996",2020-06-03 21:15:00,-2.45066,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.5,0.59787,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487997",2020-06-03 21:16:00,-2.34441,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.5,0.59787,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487998",2020-06-03 21:17:00,-2.09965,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.5,0.59787,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"487999",2020-06-03 21:18:00,-2.11357,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,26,26.5,29,18.5,0.60354,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488000",2020-06-03 21:19:00,-1.94623,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,29,18.5,0.60354,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488001",2020-06-03 21:20:00,-2.42179,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,29,18.5,0.5922,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488002",2020-06-03 21:21:00,-2.87272,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,29,18.4,0.59976,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488003",2020-06-03 21:22:00,-3.17452,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,28,25.5,26.5,29,18.5,0.60984,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488004",2020-06-03 21:23:00,-4.63545,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.6,0.96768,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488005",2020-06-03 21:24:00,-5.42881,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.5,0.99414,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488006",2020-06-03 21:25:00,-4.68637,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.4,0.96894,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488007",2020-06-03 21:26:00,-3.37878,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.4,0.84861,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488008",2020-06-03 21:27:00,-2.72592,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.4,0.77994,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"488009",2020-06-03 21:28:00,-2.20217,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.5,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488010",2020-06-03 21:29:00,-1.76383,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.5,0.5922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488011",2020-06-03 21:30:00,-1.47689,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.7,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488012",2020-06-03 21:31:00,-1.35231,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.8,0.6237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488013",2020-06-03 21:32:00,-1.32428,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28,25.5,26.5,29,18.6,0.62118,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488014",2020-06-03 21:33:00,-1.66472,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488015",2020-06-03 21:34:00,-1.41586,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.6,0.62181,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488016",2020-06-03 21:35:00,-1.31703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.6174,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488017",2020-06-03 21:36:00,-1.64624,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488018",2020-06-03 21:37:00,-1.79004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488019",2020-06-03 21:38:00,-2.32778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.62181,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488020",2020-06-03 21:39:00,-2.32599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.7,0.61236,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488021",2020-06-03 21:40:00,-2.69821,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.6,0.63567,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488022",2020-06-03 21:41:00,-2.99905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.6,0.60921,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488023",2020-06-03 21:42:00,-2.69101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.6,0.60102,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488024",2020-06-03 21:43:00,-2.75909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.5,0.98721,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488025",2020-06-03 21:44:00,-2.75383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,1.00107,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488026",2020-06-03 21:45:00,-2.67503,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.9639,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488027",2020-06-03 21:46:00,-2.62837,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.8001,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488028",2020-06-03 21:47:00,-2.67425,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.3,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488029",2020-06-03 21:48:00,-2.4278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488030",2020-06-03 21:49:00,-2.21733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488031",2020-06-03 21:50:00,-1.97059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.567,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488032",2020-06-03 21:51:00,-1.80521,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.567,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488033",2020-06-03 21:52:00,-1.54191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.3,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488034",2020-06-03 21:53:00,-1.37701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.2,0.72828,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488035",2020-06-03 21:54:00,-1.59347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.2,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488036",2020-06-03 21:55:00,-1.47681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.2,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488037",2020-06-03 21:56:00,-1.47689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.2,0.55125,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488038",2020-06-03 21:57:00,-1.48772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.3,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488039",2020-06-03 21:58:00,-1.49682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.54432,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488040",2020-06-03 21:59:00,-1.09572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.4,0.55125,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488041",2020-06-03 22:00:00,-1.57141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.3,0.43533,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488042",2020-06-03 22:01:00,-1.63006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26.5,29,18.2,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488043",2020-06-03 22:02:00,-1.36901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.3,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488044",2020-06-03 22:03:00,-1.51085,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.4,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488045",2020-06-03 22:04:00,-1.7225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.5,0.80514,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488046",2020-06-03 22:05:00,-1.66317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.4,0.79884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488047",2020-06-03 22:06:00,-2.23895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.3,0.73584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488048",2020-06-03 22:07:00,-2.35613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,29,18.2,0.6237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488049",2020-06-03 22:08:00,-2.5582,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488050",2020-06-03 22:09:00,-2.72978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.2,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488051",2020-06-03 22:10:00,-2.79695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.2,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488052",2020-06-03 22:11:00,-2.83048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.2,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488053",2020-06-03 22:12:00,-2.88067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488054",2020-06-03 22:13:00,-2.70618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488055",2020-06-03 22:14:00,-2.7642,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488056",2020-06-03 22:15:00,-2.69962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488057",2020-06-03 22:16:00,-2.69902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488058",2020-06-03 22:17:00,-2.3663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.1,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488059",2020-06-03 22:18:00,-2.2584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18.2,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488060",2020-06-03 22:19:00,-2.22021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.36918,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488061",2020-06-03 22:20:00,-2.37426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,18,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488062",2020-06-03 22:21:00,-2.15736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.9,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488063",2020-06-03 22:22:00,-1.75033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488064",2020-06-03 22:23:00,-1.64091,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488065",2020-06-03 22:24:00,-1.34641,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488066",2020-06-03 22:25:00,-1.52242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.48384,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488067",2020-06-03 22:26:00,-1.43308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488068",2020-06-03 22:27:00,-1.48365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488069",2020-06-03 22:28:00,-1.42333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488070",2020-06-03 22:29:00,-1.83743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"488071",2020-06-03 22:30:00,-1.45818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.8,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488072",2020-06-03 22:31:00,-1.45451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488073",2020-06-03 22:32:00,-1.45767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488074",2020-06-03 22:33:00,-1.67874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488075",2020-06-03 22:34:00,-1.62984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488076",2020-06-03 22:35:00,-1.89262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488077",2020-06-03 22:36:00,-2.21739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.41328,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488078",2020-06-03 22:37:00,-2.40253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488079",2020-06-03 22:38:00,-2.55316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488080",2020-06-03 22:39:00,-2.66745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488081",2020-06-03 22:40:00,-2.33547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488082",2020-06-03 22:41:00,-2.72598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488083",2020-06-03 22:42:00,-2.74924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488084",2020-06-03 22:43:00,-2.85424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.7,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488085",2020-06-03 22:44:00,-2.68838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.6,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488086",2020-06-03 22:45:00,-2.71298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488087",2020-06-03 22:46:00,-2.35332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.3906,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488088",2020-06-03 22:47:00,-2.39653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488089",2020-06-03 22:48:00,-2.13669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.76167,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
