"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"488090",2020-06-03 22:49:00,-1.83384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.79947,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488091",2020-06-03 22:50:00,-1.80703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.75411,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488092",2020-06-03 22:51:00,-1.64194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.62244,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488093",2020-06-03 22:52:00,-1.74942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488094",2020-06-03 22:53:00,-1.42805,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.39816,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488095",2020-06-03 22:54:00,-1.42089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488096",2020-06-03 22:55:00,-1.38315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488097",2020-06-03 22:56:00,-1.44234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488098",2020-06-03 22:57:00,-1.56162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488099",2020-06-03 22:58:00,-1.44547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488100",2020-06-03 22:59:00,-1.12959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.3,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"488101",2020-06-03 23:00:00,-1.47291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488102",2020-06-03 23:01:00,-1.38857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488103",2020-06-03 23:02:00,-1.80124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488104",2020-06-03 23:03:00,-1.56944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488105",2020-06-03 23:04:00,-1.57228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488106",2020-06-03 23:05:00,-1.68676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.5,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488107",2020-06-03 23:06:00,-2.13372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,25.5,26,28.5,17.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488108",2020-06-03 23:07:00,-2.17501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488109",2020-06-03 23:08:00,-2.31016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488110",2020-06-03 23:09:00,-2.36916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488111",2020-06-03 23:10:00,-2.4285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488112",2020-06-03 23:11:00,-2.53147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.7,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488113",2020-06-03 23:12:00,-2.63473,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.75726,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488114",2020-06-03 23:13:00,-2.51129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488115",2020-06-03 23:14:00,-2.48837,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.68103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488116",2020-06-03 23:15:00,-2.34325,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488117",2020-06-03 23:16:00,-2.28905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488118",2020-06-03 23:17:00,-2.59189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488119",2020-06-03 23:18:00,-2.16108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488120",2020-06-03 23:19:00,-1.91469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488121",2020-06-03 23:20:00,-1.83323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488122",2020-06-03 23:21:00,-1.67422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488123",2020-06-03 23:22:00,-1.67344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488124",2020-06-03 23:23:00,-1.6049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488125",2020-06-03 23:24:00,-1.52439,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488126",2020-06-03 23:25:00,-1.49806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488127",2020-06-03 23:26:00,-2.0083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488128",2020-06-03 23:27:00,-1.46261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488129",2020-06-03 23:28:00,-1.43029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488130",2020-06-03 23:29:00,-1.45933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.4,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"488131",2020-06-03 23:30:00,-1.43751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488132",2020-06-03 23:31:00,-1.42535,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488133",2020-06-03 23:32:00,-1.0763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488134",2020-06-03 23:33:00,-1.51688,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488135",2020-06-03 23:34:00,-1.55782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17,0.39816,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488136",2020-06-03 23:35:00,-1.75089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.3,0.64827,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488137",2020-06-03 23:36:00,-1.94139,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.5,0.7749,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488138",2020-06-03 23:37:00,-2.16964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488139",2020-06-03 23:38:00,-2.36073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.65394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488140",2020-06-03 23:39:00,-2.61775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.6,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"488141",2020-06-03 23:40:00,-2.30584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17.3,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488142",2020-06-03 23:41:00,-3.31288,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28.5,17,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488143",2020-06-03 23:42:00,-3.96644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488144",2020-06-03 23:43:00,-3.57073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.8,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"488145",2020-06-03 23:44:00,-3.30363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.39438,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488146",2020-06-03 23:45:00,-2.83537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488147",2020-06-03 23:46:00,-2.59382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488148",2020-06-03 23:47:00,-2.27201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17.2,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488149",2020-06-03 23:48:00,-2.01812,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488150",2020-06-03 23:49:00,-1.77242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488151",2020-06-03 23:50:00,-1.511,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.36855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488152",2020-06-03 23:51:00,-1.35329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488153",2020-06-03 23:52:00,-1.2577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488154",2020-06-03 23:53:00,-1.19069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488155",2020-06-03 23:54:00,-1.15254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488156",2020-06-03 23:55:00,-1.13721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488157",2020-06-03 23:56:00,-1.14426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488158",2020-06-03 23:57:00,-1.16348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488159",2020-06-03 23:58:00,-1.15165,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488160",2020-06-03 23:59:00,-1.21047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488161",2020-06-04 00:00:00,-1.19977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.6,0.76671,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488162",2020-06-04 00:01:00,-1.14849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.73143,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488163",2020-06-04 00:02:00,-1.12235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.8,0.60102,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488164",2020-06-04 00:03:00,-1.09305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488165",2020-06-04 00:04:00,-1.26773,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488166",2020-06-04 00:05:00,-1.10761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488167",2020-06-04 00:06:00,-1.04638,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488168",2020-06-04 00:07:00,-1.34089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488169",2020-06-04 00:08:00,-1.23441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.41769,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488170",2020-06-04 00:09:00,-1.53499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488171",2020-06-04 00:10:00,-1.41653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.6,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488172",2020-06-04 00:11:00,-0.961971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.87381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488173",2020-06-04 00:12:00,-1.4237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.882,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488174",2020-06-04 00:13:00,-1.41889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.90909,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488175",2020-06-04 00:14:00,-1.07725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.8,0.93744,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488176",2020-06-04 00:15:00,-0.875499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.8,0.94563,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488177",2020-06-04 00:16:00,-0.716158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.7,0.96894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488178",2020-06-04 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.96264,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488179",2020-06-04 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.92484,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488180",2020-06-04 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.93114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488181",2020-06-04 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.93177,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488182",2020-06-04 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,16.9,0.93681,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488183",2020-06-04 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,25.5,26,28,17,0.93996,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488184",2020-06-04 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17,0.93807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488185",2020-06-04 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,1.04895,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488186",2020-06-04 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.3,1.31418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488187",2020-06-04 00:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.3,1.30977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488188",2020-06-04 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.1,1.24047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488189",2020-06-04 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17,1.12077,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488190",2020-06-04 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.1,0.94437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488191",2020-06-04 00:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.1,0.9387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488192",2020-06-04 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.94311,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488193",2020-06-04 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.95382,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488194",2020-06-04 00:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488195",2020-06-04 00:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.3,0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488196",2020-06-04 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.96894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488197",2020-06-04 00:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.96957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488198",2020-06-04 00:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.96264,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488199",2020-06-04 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.95697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488200",2020-06-04 00:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.95634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488201",2020-06-04 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.99351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488202",2020-06-04 00:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.9702,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488203",2020-06-04 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.96453,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488204",2020-06-04 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.2,0.96831,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488205",2020-06-04 00:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,17.3,0.95697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488206",2020-06-04 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.95571,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488207",2020-06-04 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.4,0.99099,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488208",2020-06-04 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.2,1.00233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488209",2020-06-04 00:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,1.01052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488210",2020-06-04 00:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.96327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488211",2020-06-04 00:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,1.35324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488212",2020-06-04 00:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.2,1.3671,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488213",2020-06-04 00:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,1.3545,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488214",2020-06-04 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,1.21653,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488215",2020-06-04 00:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.98784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488216",2020-06-04 00:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488217",2020-06-04 00:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.2,0.98784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488218",2020-06-04 00:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.2,0.95193,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488219",2020-06-04 00:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.96075,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488220",2020-06-04 00:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488221",2020-06-04 01:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488222",2020-06-04 01:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.34776,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488223",2020-06-04 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488224",2020-06-04 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.35343,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488225",2020-06-04 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488226",2020-06-04 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.2,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488227",2020-06-04 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.36099,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488228",2020-06-04 01:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488229",2020-06-04 01:08:00,-0.643841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488230",2020-06-04 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,26,28,17.1,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488231",2020-06-04 01:10:00,-0.912575,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,17,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488232",2020-06-04 01:11:00,-1.17599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,17.1,0.35343,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488233",2020-06-04 01:12:00,-1.33578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,17,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488234",2020-06-04 01:13:00,-1.44246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,17,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488235",2020-06-04 01:14:00,-1.47467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,17,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488236",2020-06-04 01:15:00,-1.54377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.9,0.72513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488237",2020-06-04 01:16:00,-1.64675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.9,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488238",2020-06-04 01:17:00,-1.50121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.8,0.7245,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488239",2020-06-04 01:18:00,-1.44276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488240",2020-06-04 01:19:00,-1.50338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.8,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488241",2020-06-04 01:20:00,-1.62314,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488242",2020-06-04 01:21:00,-1.60868,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.7,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488243",2020-06-04 01:22:00,-1.63013,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.7,0.47817,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488244",2020-06-04 01:23:00,-1.59935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488245",2020-06-04 01:24:00,-1.47956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488246",2020-06-04 01:25:00,-1.36257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488247",2020-06-04 01:26:00,-0.99976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.6,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488248",2020-06-04 01:27:00,-1.3036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.5,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488249",2020-06-04 01:28:00,-0.817707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488250",2020-06-04 01:29:00,-1.80679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488251",2020-06-04 01:30:00,-1.14033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488252",2020-06-04 01:31:00,-1.1336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488253",2020-06-04 01:32:00,-1.05104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488254",2020-06-04 01:33:00,-1.54433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488255",2020-06-04 01:34:00,-1.05443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488256",2020-06-04 01:35:00,-1.11098,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488257",2020-06-04 01:36:00,-1.09933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488258",2020-06-04 01:37:00,-1.07442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488259",2020-06-04 01:38:00,-1.05064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.3,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488260",2020-06-04 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488261",2020-06-04 01:40:00,-1.03191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488262",2020-06-04 01:41:00,-1.09952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488263",2020-06-04 01:42:00,-1.14441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.78687,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488264",2020-06-04 01:43:00,-1.17502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.3,0.7623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488265",2020-06-04 01:44:00,-1.13016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.63441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488266",2020-06-04 01:45:00,-1.18521,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488267",2020-06-04 01:46:00,-1.16947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488268",2020-06-04 01:47:00,-1.25448,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488269",2020-06-04 01:48:00,-1.06397,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488270",2020-06-04 01:49:00,-1.13172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488271",2020-06-04 01:50:00,-1.23995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488272",2020-06-04 01:51:00,-1.27534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.39438,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488273",2020-06-04 01:52:00,-1.2522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488274",2020-06-04 01:53:00,-1.49328,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488275",2020-06-04 01:54:00,-1.29179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488276",2020-06-04 01:55:00,-1.27809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.40005,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488277",2020-06-04 01:56:00,-1.35183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488278",2020-06-04 01:57:00,-1.32954,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488279",2020-06-04 01:58:00,-1.33899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488280",2020-06-04 01:59:00,-1.20143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488281",2020-06-04 02:00:00,-1.20446,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,16.2,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488282",2020-06-04 02:01:00,-1.30523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488283",2020-06-04 02:02:00,-1.23666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.1,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488284",2020-06-04 02:03:00,-1.21414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488285",2020-06-04 02:04:00,-1.41432,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488286",2020-06-04 02:05:00,-1.16937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488287",2020-06-04 02:06:00,-1.18587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.3,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488288",2020-06-04 02:07:00,-1.19065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.3,0.74151,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488289",2020-06-04 02:08:00,-1.23477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.1,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488290",2020-06-04 02:09:00,-1.14389,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.9,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488291",2020-06-04 02:10:00,-1.1546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.9,0.60921,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488292",2020-06-04 02:11:00,-1.27959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488293",2020-06-04 02:12:00,-1.13333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488294",2020-06-04 02:13:00,-0.882138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488295",2020-06-04 02:14:00,-1.12677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488296",2020-06-04 02:15:00,-1.13219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,15.9,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488297",2020-06-04 02:16:00,-1.11348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.1,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488298",2020-06-04 02:17:00,-1.12168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488299",2020-06-04 02:18:00,-1.11408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,27.5,16,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488300",2020-06-04 02:19:00,-1.38878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488301",2020-06-04 02:20:00,-1.34703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488302",2020-06-04 02:21:00,-1.1199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488303",2020-06-04 02:22:00,-1.12487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.39249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488304",2020-06-04 02:23:00,-1.08633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488305",2020-06-04 02:24:00,-1.13691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488306",2020-06-04 02:25:00,-1.17857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.2,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488307",2020-06-04 02:26:00,-1.59777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488308",2020-06-04 02:27:00,-1.25646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488309",2020-06-04 02:28:00,-1.2446,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.8,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488310",2020-06-04 02:29:00,-1.25099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.8,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488311",2020-06-04 02:30:00,-1.22242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488312",2020-06-04 02:31:00,-1.19943,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488313",2020-06-04 02:32:00,-1.18884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488314",2020-06-04 02:33:00,-1.17752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488315",2020-06-04 02:34:00,-1.18019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.3,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488316",2020-06-04 02:35:00,-1.08184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.4,0.693,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488317",2020-06-04 02:36:00,-1.29462,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.5733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488318",2020-06-04 02:37:00,-1.20348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.4,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488319",2020-06-04 02:38:00,-1.2067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.2,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488320",2020-06-04 02:39:00,-1.22707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488321",2020-06-04 02:40:00,-1.38903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488322",2020-06-04 02:41:00,-1.23137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488323",2020-06-04 02:42:00,-1.1896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.8,0.36225,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488324",2020-06-04 02:43:00,-1.21799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488325",2020-06-04 02:44:00,-1.19875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488326",2020-06-04 02:45:00,-1.25277,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488327",2020-06-04 02:46:00,-1.26145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488328",2020-06-04 02:47:00,-1.28661,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488329",2020-06-04 02:48:00,-1.21407,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488330",2020-06-04 02:49:00,-1.17785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488331",2020-06-04 02:50:00,-1.22578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488332",2020-06-04 02:51:00,-1.22601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488333",2020-06-04 02:52:00,-1.14273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488334",2020-06-04 02:53:00,-1.41935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488335",2020-06-04 02:54:00,-1.1441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.6,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488336",2020-06-04 02:55:00,-1.48292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.5,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488337",2020-06-04 02:56:00,-1.25954,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488338",2020-06-04 02:57:00,-1.15884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.4,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488339",2020-06-04 02:58:00,-1.18987,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.2,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488340",2020-06-04 02:59:00,-1.13939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.4,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488341",2020-06-04 03:00:00,-1.44621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.4,0.63378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488342",2020-06-04 03:01:00,-1.03527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.1,0.72639,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488343",2020-06-04 03:02:00,-1.08409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.1,0.69804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488344",2020-06-04 03:03:00,-1.08505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.3,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488345",2020-06-04 03:04:00,-1.09269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.3,0.53991,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488346",2020-06-04 03:05:00,-1.1002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488347",2020-06-04 03:06:00,-1.03256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488348",2020-06-04 03:07:00,-1.22461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488349",2020-06-04 03:08:00,-1.10949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488350",2020-06-04 03:09:00,-1.12029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488351",2020-06-04 03:10:00,-1.13354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488352",2020-06-04 03:11:00,-1.14869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488353",2020-06-04 03:12:00,-1.16966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488354",2020-06-04 03:13:00,-0.842695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488355",2020-06-04 03:14:00,-1.00299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488356",2020-06-04 03:15:00,-1.16324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,14.9,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488357",2020-06-04 03:16:00,-1.19386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488358",2020-06-04 03:17:00,-1.13211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488359",2020-06-04 03:18:00,-1.16139,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.1,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488360",2020-06-04 03:19:00,-1.19441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,15.1,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488361",2020-06-04 03:20:00,-1.30284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.2,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488362",2020-06-04 03:21:00,-0.88651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488363",2020-06-04 03:22:00,-1.26517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488364",2020-06-04 03:23:00,-1.42074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488365",2020-06-04 03:24:00,-1.14106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488366",2020-06-04 03:25:00,-1.14633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488367",2020-06-04 03:26:00,-1.14447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.2,0.39753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488368",2020-06-04 03:27:00,-1.11322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488369",2020-06-04 03:28:00,-1.16534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.2,0.58653,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488370",2020-06-04 03:29:00,-1.18554,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.3,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488371",2020-06-04 03:30:00,-1.23885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488372",2020-06-04 03:31:00,-1.08393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.63504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488373",2020-06-04 03:32:00,-1.14548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488374",2020-06-04 03:33:00,-1.69136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488375",2020-06-04 03:34:00,-1.08822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488376",2020-06-04 03:35:00,-1.15508,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488377",2020-06-04 03:36:00,-1.11469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.9,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488378",2020-06-04 03:37:00,-1.16025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488379",2020-06-04 03:38:00,-1.16296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488380",2020-06-04 03:39:00,-1.16387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488381",2020-06-04 03:40:00,-0.824469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488382",2020-06-04 03:41:00,-1.09753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.9,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488383",2020-06-04 03:42:00,-1.15258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.6,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488384",2020-06-04 03:43:00,-1.15683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488385",2020-06-04 03:44:00,-1.13418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.2,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488386",2020-06-04 03:45:00,-1.02535,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488387",2020-06-04 03:46:00,-1.16027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488388",2020-06-04 03:47:00,-1.13689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488389",2020-06-04 03:48:00,-1.11172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488390",2020-06-04 03:49:00,-1.06146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488391",2020-06-04 03:50:00,-1.79908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488392",2020-06-04 03:51:00,-1.08861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488393",2020-06-04 03:52:00,-1.11952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488394",2020-06-04 03:53:00,-1.09097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488395",2020-06-04 03:54:00,-0.680052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488396",2020-06-04 03:55:00,-1.11089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488397",2020-06-04 03:56:00,-1.11961,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488398",2020-06-04 03:57:00,-1.10728,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488399",2020-06-04 03:58:00,-1.11848,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.69804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
