"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"488400",2020-06-04 03:59:00,-1.09359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.1,0.6867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488401",2020-06-04 04:00:00,-1.30258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488402",2020-06-04 04:01:00,-1.05179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,14,0.51534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488403",2020-06-04 04:02:00,-1.07831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,14,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488404",2020-06-04 04:03:00,-1.12291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,14,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488405",2020-06-04 04:04:00,-1.06028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,14.2,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488406",2020-06-04 04:05:00,-1.07862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,14.3,0.35595,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488407",2020-06-04 04:06:00,-1.06177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.3,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488408",2020-06-04 04:07:00,-0.917683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488409",2020-06-04 04:08:00,-0.763594,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488410",2020-06-04 04:09:00,-1.21854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488411",2020-06-04 04:10:00,-1.18789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488412",2020-06-04 04:11:00,-1.11007,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488413",2020-06-04 04:12:00,-1.14947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.2,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488414",2020-06-04 04:13:00,-1.17782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.3,0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488415",2020-06-04 04:14:00,-0.833599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.35595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488416",2020-06-04 04:15:00,-1.18818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488417",2020-06-04 04:16:00,-1.16962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488418",2020-06-04 04:17:00,-1.18181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488419",2020-06-04 04:18:00,-1.13941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488420",2020-06-04 04:19:00,-1.15799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488421",2020-06-04 04:20:00,-1.57249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488422",2020-06-04 04:21:00,-0.919199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.9,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488423",2020-06-04 04:22:00,-1.1568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488424",2020-06-04 04:23:00,-1.15636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488425",2020-06-04 04:24:00,-1.13835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.9,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488426",2020-06-04 04:25:00,-1.17714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488427",2020-06-04 04:26:00,-1.08297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488428",2020-06-04 04:27:00,-1.30052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488429",2020-06-04 04:28:00,-0.843055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488430",2020-06-04 04:29:00,-0.910667,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.7,0.70749,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488431",2020-06-04 04:30:00,-1.05986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.6,0.74151,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488432",2020-06-04 04:31:00,-1.09995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.4,0.71001,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488433",2020-06-04 04:32:00,-1.14198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.3,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488434",2020-06-04 04:33:00,-1.14517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488435",2020-06-04 04:34:00,-0.955949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488436",2020-06-04 04:35:00,-1.1505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488437",2020-06-04 04:36:00,-1.13689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.6,0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488438",2020-06-04 04:37:00,-1.0995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.6,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488439",2020-06-04 04:38:00,-1.0861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488440",2020-06-04 04:39:00,-1.13286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488441",2020-06-04 04:40:00,-1.01672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488442",2020-06-04 04:41:00,-1.15041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.5,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488443",2020-06-04 04:42:00,-1.13678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25.5,27.5,14.6,0.39816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488444",2020-06-04 04:43:00,-1.11191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488445",2020-06-04 04:44:00,-1.12359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.6,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488446",2020-06-04 04:45:00,-1.09483,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.7,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488447",2020-06-04 04:46:00,-1.12786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,14.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488448",2020-06-04 04:47:00,-1.40337,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488449",2020-06-04 04:48:00,-1.1225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488450",2020-06-04 04:49:00,-1.41163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488451",2020-06-04 04:50:00,-0.885864,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488452",2020-06-04 04:51:00,-1.10187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488453",2020-06-04 04:52:00,-1.11512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488454",2020-06-04 04:53:00,-1.11375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488455",2020-06-04 04:54:00,-1.06609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488456",2020-06-04 04:55:00,-1.08563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.7,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488457",2020-06-04 04:56:00,-1.08869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.8,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488458",2020-06-04 04:57:00,-0.954799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488459",2020-06-04 04:58:00,-1.03027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,14.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488460",2020-06-04 04:59:00,-1.08983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.8,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488461",2020-06-04 05:00:00,-1.02036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,1.22787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488462",2020-06-04 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.8,1.05147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488463",2020-06-04 05:02:00,-1.02783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.9,0.95256,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488464",2020-06-04 05:03:00,-1.04179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.8,0.82341,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488465",2020-06-04 05:04:00,-1.07169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.9,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488466",2020-06-04 05:05:00,-1.04721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488467",2020-06-04 05:06:00,-1.05655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.4,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488468",2020-06-04 05:07:00,-1.06365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.4,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488469",2020-06-04 05:08:00,-0.897965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.4,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488470",2020-06-04 05:09:00,-1.20431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488471",2020-06-04 05:10:00,-1.15748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488472",2020-06-04 05:11:00,-1.18822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.9,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488473",2020-06-04 05:12:00,-1.1724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488474",2020-06-04 05:13:00,-1.17075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488475",2020-06-04 05:14:00,-1.05146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488476",2020-06-04 05:15:00,-1.17641,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488477",2020-06-04 05:16:00,-1.02874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.54558,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488478",2020-06-04 05:17:00,-1.1226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488479",2020-06-04 05:18:00,-1.12818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488480",2020-06-04 05:19:00,-1.15246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.9,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488481",2020-06-04 05:20:00,-1.10349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.8,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488482",2020-06-04 05:21:00,-1.239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488483",2020-06-04 05:22:00,-1.05603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488484",2020-06-04 05:23:00,-1.08553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488485",2020-06-04 05:24:00,-1.06804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.3,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"488486",2020-06-04 05:25:00,-1.03569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.3,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488487",2020-06-04 05:26:00,-1.05237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488488",2020-06-04 05:27:00,-1.38736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488489",2020-06-04 05:28:00,-1.115,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488490",2020-06-04 05:29:00,-1.09966,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488491",2020-06-04 05:30:00,-0.919607,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.4,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488492",2020-06-04 05:31:00,-0.989232,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.53046,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488493",2020-06-04 05:32:00,-1.06783,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488494",2020-06-04 05:33:00,-1.00787,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.65457,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488495",2020-06-04 05:34:00,-1.25765,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.4,0.86184,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"488496",2020-06-04 05:35:00,-1.01252,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.85869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488497",2020-06-04 05:36:00,-1.03734,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.80577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488498",2020-06-04 05:37:00,-1.08381,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.69741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488499",2020-06-04 05:38:00,-1.06991,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488500",2020-06-04 05:39:00,-1.11077,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488501",2020-06-04 05:40:00,-1.0756,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.50652,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488502",2020-06-04 05:41:00,-1.22868,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488503",2020-06-04 05:42:00,-1.09066,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488504",2020-06-04 05:43:00,-1.12268,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488505",2020-06-04 05:44:00,-1.07859,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488506",2020-06-04 05:45:00,-1.10125,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488507",2020-06-04 05:46:00,-1.06156,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488508",2020-06-04 05:47:00,-1.0161,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.7,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488509",2020-06-04 05:48:00,-1.44702,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.6,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488510",2020-06-04 05:49:00,-1.06153,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.5,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488511",2020-06-04 05:50:00,-1.02133,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.3,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488512",2020-06-04 05:51:00,-1.0048,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.2,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488513",2020-06-04 05:52:00,-0.940187,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14.1,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488514",2020-06-04 05:53:00,-1.03192,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488515",2020-06-04 05:54:00,-1.03404,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488516",2020-06-04 05:55:00,-0.864765,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,14,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488517",2020-06-04 05:56:00,-0.867413,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488518",2020-06-04 05:57:00,-0.961303,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488519",2020-06-04 05:58:00,-1.04207,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.8,0.49896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488520",2020-06-04 05:59:00,-0.657072,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.8,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488521",2020-06-04 06:00:00,-1.04699,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.8,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488522",2020-06-04 06:01:00,-1.00176,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.9,0.49518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488523",2020-06-04 06:02:00,-1.00822,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.9,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488524",2020-06-04 06:03:00,-1.01086,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.9,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488525",2020-06-04 06:04:00,-0.760506,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.9,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488526",2020-06-04 06:05:00,-0.980296,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.9,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488527",2020-06-04 06:06:00,-0.956975,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.9,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488528",2020-06-04 06:07:00,-0.942375,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.80451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488529",2020-06-04 06:08:00,-0.742576,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.79254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488530",2020-06-04 06:09:00,-0.971938,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488531",2020-06-04 06:10:00,-0.9628,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488532",2020-06-04 06:11:00,-0.962517,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.48699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488533",2020-06-04 06:12:00,-0.981996,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.48888,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488534",2020-06-04 06:13:00,-1.00026,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488535",2020-06-04 06:14:00,-0.794011,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488536",2020-06-04 06:15:00,-0.926706,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488537",2020-06-04 06:16:00,-0.956576,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488538",2020-06-04 06:17:00,-0.92468,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488539",2020-06-04 06:18:00,-0.887425,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.46998,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488540",2020-06-04 06:19:00,-0.914062,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488541",2020-06-04 06:20:00,-0.887138,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.47061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488542",2020-06-04 06:21:00,-0.537267,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.47565,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488543",2020-06-04 06:22:00,-0.954206,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488544",2020-06-04 06:23:00,-0.873681,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.7,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488545",2020-06-04 06:24:00,-0.84942,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488546",2020-06-04 06:25:00,-0.911666,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488547",2020-06-04 06:26:00,-1.34901,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488548",2020-06-04 06:27:00,-1.09385,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.63819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488549",2020-06-04 06:28:00,-1.38328,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488550",2020-06-04 06:29:00,-1.97947,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488551",2020-06-04 06:30:00,-2.53164,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.46431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488552",2020-06-04 06:31:00,-2.40696,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.46179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488553",2020-06-04 06:32:00,-2.11349,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488554",2020-06-04 06:33:00,-1.68833,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27,13.8,0.47124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488555",2020-06-04 06:34:00,-1.65603,23,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.47061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488556",2020-06-04 06:35:00,-0.834813,22,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488557",2020-06-04 06:36:00,-0.948007,23,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488558",2020-06-04 06:37:00,-0.842372,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488559",2020-06-04 06:38:00,-0.761894,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.79947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488560",2020-06-04 06:39:00,-0.731891,25,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.77364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488561",2020-06-04 06:40:00,-0.71465,26,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488562",2020-06-04 06:41:00,-0.692216,26,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488563",2020-06-04 06:42:00,-0.713427,25,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488564",2020-06-04 06:43:00,-0.82655,25,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488565",2020-06-04 06:44:00,-0.726603,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488566",2020-06-04 06:45:00,-0.727889,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488567",2020-06-04 06:46:00,-0.682136,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488568",2020-06-04 06:47:00,-0.723436,26,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488569",2020-06-04 06:48:00,-0.591752,24,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.46305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488570",2020-06-04 06:49:00,-0.903797,26,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488571",2020-06-04 06:50:00,-0.958906,28,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.44226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488572",2020-06-04 06:51:00,-1.00088,29,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488573",2020-06-04 06:52:00,-0.985755,28,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488574",2020-06-04 06:53:00,-1.04927,29,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488575",2020-06-04 06:54:00,-1.04344,30,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488576",2020-06-04 06:55:00,-1.05088,31,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488577",2020-06-04 06:56:00,-1.06313,33,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488578",2020-06-04 06:57:00,-1.07803,34,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.8,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488579",2020-06-04 06:58:00,-1.05276,36,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488580",2020-06-04 06:59:00,-1.04584,37,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488581",2020-06-04 07:00:00,-1.02858,38,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488582",2020-06-04 07:01:00,-0.967818,38,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488583",2020-06-04 07:02:00,-0.871226,38,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488584",2020-06-04 07:03:00,-1.02331,40,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.3,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488585",2020-06-04 07:04:00,-1.01438,41,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488586",2020-06-04 07:05:00,-1.03478,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.3,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488587",2020-06-04 07:06:00,-1.00134,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.2,0.74844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488588",2020-06-04 07:07:00,-1.01531,41,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.2,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488589",2020-06-04 07:08:00,-0.970656,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488590",2020-06-04 07:09:00,-1.04259,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488591",2020-06-04 07:10:00,-0.825854,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488592",2020-06-04 07:11:00,-1.34258,41,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488593",2020-06-04 07:12:00,-1.06597,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14.1,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488594",2020-06-04 07:13:00,-1.08466,41,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488595",2020-06-04 07:14:00,-1.03633,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488596",2020-06-04 07:15:00,-0.693094,44,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,14,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488597",2020-06-04 07:16:00,-0.986334,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24.5,25,27,13.9,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488598",2020-06-04 07:17:00,-1.00055,41,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,13.9,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488599",2020-06-04 07:18:00,-1.01091,39,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,13.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488600",2020-06-04 07:19:00,-0.976654,42,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,13.9,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488601",2020-06-04 07:20:00,-0.972857,45,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,13.9,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488602",2020-06-04 07:21:00,-0.877658,46,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.34209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488603",2020-06-04 07:22:00,-0.9126,47,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.32445,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488604",2020-06-04 07:23:00,-0.942895,47,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.32634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488605",2020-06-04 07:24:00,-0.915967,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.30681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488606",2020-06-04 07:25:00,-0.927683,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488607",2020-06-04 07:26:00,-0.801324,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,13.9,0.30681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488608",2020-06-04 07:27:00,-0.917836,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488609",2020-06-04 07:28:00,-0.980956,49,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488610",2020-06-04 07:29:00,-1.32167,49,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14,0.29484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488611",2020-06-04 07:30:00,-0.778191,49,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.1,0.2898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488612",2020-06-04 07:31:00,-0.579747,49,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.1,0.2898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488613",2020-06-04 07:32:00,-0.914176,49,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488614",2020-06-04 07:33:00,-0.941502,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.3,0.62307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488615",2020-06-04 07:34:00,-0.974103,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.3,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488616",2020-06-04 07:35:00,-1.21953,50,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.4,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488617",2020-06-04 07:36:00,-0.983376,50,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.5,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488618",2020-06-04 07:37:00,-1.0264,51,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.5,0.28602,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488619",2020-06-04 07:38:00,-0.985247,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.28917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488620",2020-06-04 07:39:00,-0.994785,48,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.29736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488621",2020-06-04 07:40:00,-1.00974,53,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.27531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488622",2020-06-04 07:41:00,-1.07038,56,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.25893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488623",2020-06-04 07:42:00,-1.00337,56,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488624",2020-06-04 07:43:00,-0.992933,60,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.24381,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488625",2020-06-04 07:44:00,-1.02186,61,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.23247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488626",2020-06-04 07:45:00,-1.01875,60,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488627",2020-06-04 07:46:00,-0.986885,63,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488628",2020-06-04 07:47:00,-1.00558,60,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488629",2020-06-04 07:48:00,-0.550403,64,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,0.23814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488630",2020-06-04 07:49:00,-0.87068,80,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.13104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488631",2020-06-04 07:50:00,-0.979399,95,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.08064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488632",2020-06-04 07:51:00,-1.00754,100,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.05544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488633",2020-06-04 07:52:00,-0.97827,108,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488634",2020-06-04 07:53:00,-0.984573,119,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,-0.07056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488635",2020-06-04 07:54:00,-0.969154,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,-0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488636",2020-06-04 07:55:00,-0.701492,129,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.8,-0.10836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488637",2020-06-04 07:56:00,-0.684513,124,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488638",2020-06-04 07:57:00,-1.19251,114,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,-0.00756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488639",2020-06-04 07:58:00,-0.877142,119,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,-0.03591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488640",2020-06-04 07:59:00,-0.998047,117,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488641",2020-06-04 08:00:00,-0.976275,108,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488642",2020-06-04 08:01:00,-1.005,91,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.4725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488643",2020-06-04 08:02:00,-0.975292,94,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488644",2020-06-04 08:03:00,-0.962214,86,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.2,0.33264,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488645",2020-06-04 08:04:00,-0.989247,75,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.4,0.22617,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488646",2020-06-04 08:05:00,-0.980354,72,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.3,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488647",2020-06-04 08:06:00,-1.01469,68,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.5,0.27531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488648",2020-06-04 08:07:00,-0.993436,67,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.3,0.27594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488649",2020-06-04 08:08:00,-0.922486,66,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.4,0.2646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488650",2020-06-04 08:09:00,-0.952765,77,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.4,0.2079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488651",2020-06-04 08:10:00,-0.934658,73,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.4,0.27594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488652",2020-06-04 08:11:00,-0.985672,63,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.3,0.30177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488653",2020-06-04 08:12:00,-0.973803,64,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.4,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488654",2020-06-04 08:13:00,-0.983282,59,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.7,0.32067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488655",2020-06-04 08:14:00,-0.974967,60,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.7,0.2835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488656",2020-06-04 08:15:00,-0.713792,78,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.7,0.1827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488657",2020-06-04 08:16:00,-0.606951,91,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.5,0.13104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488658",2020-06-04 08:17:00,-0.886172,98,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.7,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488659",2020-06-04 08:18:00,-0.997945,94,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.8,0.14427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488660",2020-06-04 08:19:00,-0.969239,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.5,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488661",2020-06-04 08:20:00,-0.999786,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.3,0.19341,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488662",2020-06-04 08:21:00,-0.998699,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.2,0.18837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488663",2020-06-04 08:22:00,-0.584184,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15,0.17514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488664",2020-06-04 08:23:00,-0.9502,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.2,0.22554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488665",2020-06-04 08:24:00,-0.957633,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.3,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488666",2020-06-04 08:25:00,-0.97029,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.2,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488667",2020-06-04 08:26:00,-0.980594,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.3,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488668",2020-06-04 08:27:00,-0.971175,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488669",2020-06-04 08:28:00,-1.11581,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15,0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488670",2020-06-04 08:29:00,-0.818867,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.2,0.18774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488671",2020-06-04 08:30:00,-0.959653,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.3,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488672",2020-06-04 08:31:00,-0.946996,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.2,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488673",2020-06-04 08:32:00,-0.940607,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,14.9,0.18648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488674",2020-06-04 08:33:00,-0.970308,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,14.8,0.20601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488675",2020-06-04 08:34:00,-0.924036,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,14.9,0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488676",2020-06-04 08:35:00,-0.84398,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15,0.23814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488677",2020-06-04 08:36:00,-0.805201,67,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15,0.27468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488678",2020-06-04 08:37:00,-0.902912,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,14.8,0.29736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488679",2020-06-04 08:38:00,-1.0592,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,14.7,0.30681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488680",2020-06-04 08:39:00,-0.917328,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,0.27531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488681",2020-06-04 08:40:00,-1.00889,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,0.24507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488682",2020-06-04 08:41:00,-0.91797,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488683",2020-06-04 08:42:00,-0.884804,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488684",2020-06-04 08:43:00,-1.01447,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488685",2020-06-04 08:44:00,-0.933375,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488686",2020-06-04 08:45:00,-0.794107,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,0.30933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488687",2020-06-04 08:46:00,-0.907884,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488688",2020-06-04 08:47:00,-0.928737,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,0.23184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488689",2020-06-04 08:48:00,-0.947104,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,0.18522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488690",2020-06-04 08:49:00,-0.844381,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,0.11781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488691",2020-06-04 08:50:00,-0.942079,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15.3,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488692",2020-06-04 08:51:00,-0.938816,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488693",2020-06-04 08:52:00,-0.96452,119,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,0.29358,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488694",2020-06-04 08:53:00,-0.943745,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,0.24444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488695",2020-06-04 08:54:00,-0.917546,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488696",2020-06-04 08:55:00,-1.01399,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488697",2020-06-04 08:56:00,-0.890882,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488698",2020-06-04 08:57:00,-0.930292,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,-0.08442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488699",2020-06-04 08:58:00,-0.915194,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.8,0.02205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488700",2020-06-04 08:59:00,-0.928852,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,0.10395,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488701",2020-06-04 09:00:00,-0.925747,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,0.01827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488702",2020-06-04 09:01:00,-0.887275,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488703",2020-06-04 09:02:00,-0.800715,116,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488704",2020-06-04 09:03:00,-0.88097,117,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.6,-0.02079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488705",2020-06-04 09:04:00,-0.815164,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488706",2020-06-04 09:05:00,-0.777895,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.9,-0.08253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488707",2020-06-04 09:06:00,-0.884823,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.0441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488708",2020-06-04 09:07:00,-0.860047,130,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.13545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
