"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"488709",2020-06-04 09:08:00,-0.883933,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.6,-0.2646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488710",2020-06-04 09:09:00,-0.92028,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488711",2020-06-04 09:10:00,-0.864189,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.6,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488712",2020-06-04 09:11:00,-0.842901,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,14.7,-0.47943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488713",2020-06-04 09:12:00,-0.841179,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15.1,-0.58149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488714",2020-06-04 09:13:00,-0.806813,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15.2,-0.67158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488715",2020-06-04 09:14:00,-0.798699,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15.5,-0.73962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488716",2020-06-04 09:15:00,-0.739682,259,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,26.5,15,-0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488717",2020-06-04 09:16:00,-1.02677,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.7,-0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488718",2020-06-04 09:17:00,-1.01239,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.9,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488719",2020-06-04 09:18:00,-1.22333,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.32634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488720",2020-06-04 09:19:00,-1.74157,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488721",2020-06-04 09:20:00,-2.39721,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.9,-0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488722",2020-06-04 09:21:00,-2.40984,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.9,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488723",2020-06-04 09:22:00,-2.21463,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.8,-0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488724",2020-06-04 09:23:00,-1.59765,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,14.8,-0.5922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488725",2020-06-04 09:24:00,-1.2091,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488726",2020-06-04 09:25:00,-1.09404,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488727",2020-06-04 09:26:00,-0.893863,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.8757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488728",2020-06-04 09:27:00,-0.8142,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.99036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488729",2020-06-04 09:28:00,-0.761413,324,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-1.02186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488730",2020-06-04 09:29:00,-0.741281,324,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.3,-1.02186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488731",2020-06-04 09:30:00,-0.706842,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.96579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488732",2020-06-04 09:31:00,-0.731446,300,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.4,-0.88326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488733",2020-06-04 09:32:00,-0.679338,285,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.4,-0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488734",2020-06-04 09:33:00,-0.717628,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.79317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488735",2020-06-04 09:34:00,-0.713936,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.3,-0.73206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488736",2020-06-04 09:35:00,-0.498287,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.68859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488737",2020-06-04 09:36:00,-0.500436,256,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488738",2020-06-04 09:37:00,-0.692484,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.3,-0.58716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488739",2020-06-04 09:38:00,-0.747104,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.1,-0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488740",2020-06-04 09:39:00,-0.854182,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.46116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488741",2020-06-04 09:40:00,-0.8898,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.4,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488742",2020-06-04 09:41:00,-0.917652,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.8,-0.11529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488743",2020-06-04 09:42:00,-1.00961,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-0.05166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488744",2020-06-04 09:43:00,-0.982406,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488745",2020-06-04 09:44:00,-0.948099,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.6,-0.10836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488746",2020-06-04 09:45:00,-1.00153,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.6,-0.22869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488747",2020-06-04 09:46:00,-1.02479,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.8,-0.19089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488748",2020-06-04 09:47:00,-1.011,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488749",2020-06-04 09:48:00,-1.00146,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.8,-0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488750",2020-06-04 09:49:00,-1.1577,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.3,-0.2583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488751",2020-06-04 09:50:00,-0.984513,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.5,-0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488752",2020-06-04 09:51:00,-1.00569,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.2,-0.52416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488753",2020-06-04 09:52:00,-0.961791,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.5,-0.59409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488754",2020-06-04 09:53:00,-0.992994,229,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.5,-0.53046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488755",2020-06-04 09:54:00,-1.00052,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.5,-0.47628,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488756",2020-06-04 09:55:00,-1.11679,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.3,-0.55188,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488757",2020-06-04 09:56:00,-1.3399,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.4,-0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488758",2020-06-04 09:57:00,-1.01803,272,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-0.76608,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488759",2020-06-04 09:58:00,-1.0073,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.5,-0.78183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488760",2020-06-04 09:59:00,-0.986382,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-0.80073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488761",2020-06-04 10:00:00,-0.756075,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488762",2020-06-04 10:01:00,-1.0364,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.8,-1.0017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488763",2020-06-04 10:02:00,-1.14318,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.1,-1.0521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488764",2020-06-04 10:03:00,-1.0309,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.3,-1.10943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488765",2020-06-04 10:04:00,-1.07076,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.3,-1.15983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488766",2020-06-04 10:05:00,-1.0446,319,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16,-0.79506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488767",2020-06-04 10:06:00,-1.02607,315,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488768",2020-06-04 10:07:00,-1.03484,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-0.75789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488769",2020-06-04 10:08:00,-0.979104,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-0.82719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488770",2020-06-04 10:09:00,-0.928485,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-1.1529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488771",2020-06-04 10:10:00,-1.00677,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-1.10313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488772",2020-06-04 10:11:00,-1.00911,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-1.1844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488773",2020-06-04 10:12:00,-0.9519,333,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-1.21023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488774",2020-06-04 10:13:00,-0.93077,344,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.7,-1.26063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488775",2020-06-04 10:14:00,-0.937353,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16,-1.19889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488776",2020-06-04 10:15:00,-0.732729,317,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.3,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488777",2020-06-04 10:16:00,-0.896846,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.3,-1.13589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488778",2020-06-04 10:17:00,-0.819179,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.1,-1.20393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488779",2020-06-04 10:18:00,-0.959019,351,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,15.9,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488780",2020-06-04 10:19:00,-0.907135,365,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.2,-1.32048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488781",2020-06-04 10:20:00,-0.74167,358,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.3,-1.29654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488782",2020-06-04 10:21:00,-0.910971,349,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,25,27,16.5,-1.25433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488783",2020-06-04 10:22:00,-1.26902,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.6,-1.25496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488784",2020-06-04 10:23:00,-0.929888,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.5,-1.31733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488785",2020-06-04 10:24:00,-0.960013,371,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.39545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488786",2020-06-04 10:25:00,-0.948025,367,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16,-1.21464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488787",2020-06-04 10:26:00,-0.919793,355,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.1,-1.30536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488788",2020-06-04 10:27:00,-0.8999,336,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.8,-1.08486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488789",2020-06-04 10:28:00,-0.897695,325,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-0.83223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488790",2020-06-04 10:29:00,-0.930838,317,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-0.78372,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488791",2020-06-04 10:30:00,-0.996807,308,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-0.75348,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488792",2020-06-04 10:31:00,-1.01451,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-0.93996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488793",2020-06-04 10:32:00,-0.994226,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.14849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488794",2020-06-04 10:33:00,-0.957093,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.06281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488795",2020-06-04 10:34:00,-0.984183,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-1.01556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488796",2020-06-04 10:35:00,-0.602486,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.7,-1.07226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488797",2020-06-04 10:36:00,-0.850187,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.6,-1.19322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488798",2020-06-04 10:37:00,-0.979708,350,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.5,-1.32426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488799",2020-06-04 10:38:00,-0.970416,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.2,-1.39419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488800",2020-06-04 10:39:00,-0.978821,367,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-1.34946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488801",2020-06-04 10:40:00,-0.869762,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-1.15416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488802",2020-06-04 10:41:00,-0.992263,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-0.97083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488803",2020-06-04 10:42:00,-0.936903,269,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-0.9135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488804",2020-06-04 10:43:00,-0.754867,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488805",2020-06-04 10:44:00,-0.863196,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.94626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488806",2020-06-04 10:45:00,-0.839235,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.81963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488807",2020-06-04 10:46:00,-0.911823,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.5,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488808",2020-06-04 10:47:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488809",2020-06-04 10:48:00,-0.824599,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488810",2020-06-04 10:49:00,-0.866589,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.91224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488811",2020-06-04 10:50:00,-0.706468,263,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.88956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488812",2020-06-04 10:51:00,-0.798282,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.2,-0.63756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488813",2020-06-04 10:52:00,-0.652727,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.1,-0.63756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488814",2020-06-04 10:53:00,-0.577542,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.1,-0.78246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488815",2020-06-04 10:54:00,-0.581002,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.05399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488816",2020-06-04 10:55:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.13589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488817",2020-06-04 10:56:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.17243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488818",2020-06-04 10:57:00,-0.612767,306,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-1.06596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488819",2020-06-04 10:58:00,-0.672774,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-0.96831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488820",2020-06-04 10:59:00,-0.76671,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.5,-1.07352,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488821",2020-06-04 11:00:00,-0.903718,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.4,-1.03383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488822",2020-06-04 11:01:00,-0.955023,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.9,-0.93366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488823",2020-06-04 11:02:00,-1.02439,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.1,-0.81459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488824",2020-06-04 11:03:00,-0.694413,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.6,-0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488825",2020-06-04 11:04:00,-1.10862,271,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-0.87066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488826",2020-06-04 11:05:00,-1.09945,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.70182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488827",2020-06-04 11:06:00,-1.10392,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.8,-0.8064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488828",2020-06-04 11:07:00,-1.13332,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-1.0206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488829",2020-06-04 11:08:00,-1.14756,310,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-1.12833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488830",2020-06-04 11:09:00,-1.05406,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-1.15353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488831",2020-06-04 11:10:00,-1.09401,315,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.3,-1.06659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488832",2020-06-04 11:11:00,-1.18892,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,16.1,-0.95193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488833",2020-06-04 11:12:00,-1.25779,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488834",2020-06-04 11:13:00,-1.21997,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.6,-0.17199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488835",2020-06-04 11:14:00,-1.28054,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.5,-0.18648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488836",2020-06-04 11:15:00,-1.0816,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.4,-0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488837",2020-06-04 11:16:00,-1.08998,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.5,-0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488838",2020-06-04 11:17:00,-0.958156,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.4,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488839",2020-06-04 11:18:00,-1.15237,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.3,-1.02123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488840",2020-06-04 11:19:00,-1.40275,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.4,-1.13841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488841",2020-06-04 11:20:00,-1.42594,339,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-1.21212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488842",2020-06-04 11:21:00,-1.33898,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-1.17999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488843",2020-06-04 11:22:00,-1.28956,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,15.7,-1.03383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488844",2020-06-04 11:23:00,-1.1816,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.6,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488845",2020-06-04 11:24:00,-1.27528,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.79695,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488846",2020-06-04 11:25:00,-1.11665,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488847",2020-06-04 11:26:00,-0.971216,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.4,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488848",2020-06-04 11:27:00,-0.906917,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.2,-0.83853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488849",2020-06-04 11:28:00,-0.832634,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.6,-0.75726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488850",2020-06-04 11:29:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488851",2020-06-04 11:30:00,-0.842153,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.3,-0.60543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488852",2020-06-04 11:31:00,-0.509138,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.3,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488853",2020-06-04 11:32:00,-0.73272,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488854",2020-06-04 11:33:00,-0.750781,235,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.7308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488855",2020-06-04 11:34:00,-0.596855,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.71442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488856",2020-06-04 11:35:00,-0.775929,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.8,-0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488857",2020-06-04 11:36:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.59346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488858",2020-06-04 11:37:00,-0.782053,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.8,-0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488859",2020-06-04 11:38:00,-0.737477,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.47943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488860",2020-06-04 11:39:00,-0.759119,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488861",2020-06-04 11:40:00,-0.760532,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488862",2020-06-04 11:41:00,-0.682038,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.4,-0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488863",2020-06-04 11:42:00,-0.64615,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.46116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488864",2020-06-04 11:43:00,-0.734991,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.3,-0.68733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488865",2020-06-04 11:44:00,-0.667958,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.2,-0.69426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488866",2020-06-04 11:45:00,-0.666217,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.3,-0.63126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488867",2020-06-04 11:46:00,-0.703212,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488868",2020-06-04 11:47:00,-0.781152,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.6,-0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488869",2020-06-04 11:48:00,-0.912442,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.4,-0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488870",2020-06-04 11:49:00,-0.976432,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.38682,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488871",2020-06-04 11:50:00,-0.903504,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.2,-0.58968,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488872",2020-06-04 11:51:00,-1.11525,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.2,-0.66717,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488873",2020-06-04 11:52:00,-1.11705,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.62433,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488874",2020-06-04 11:53:00,-1.117,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.58779,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488875",2020-06-04 11:54:00,-0.987686,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.53802,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488876",2020-06-04 11:55:00,-1.21984,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.47565,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488877",2020-06-04 11:56:00,-1.43277,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.57393,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488878",2020-06-04 11:57:00,-1.20397,210,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.58653,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488879",2020-06-04 11:58:00,-1.62382,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.31626,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488880",2020-06-04 11:59:00,-1.22553,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.6678,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488881",2020-06-04 12:00:00,-1.27649,349,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.92673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488882",2020-06-04 12:01:00,-1.34758,334,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.4,-0.92169,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488883",2020-06-04 12:02:00,-1.40885,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.5,-1.03761,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488884",2020-06-04 12:03:00,-1.33159,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.4,-0.96516,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488885",2020-06-04 12:04:00,-1.44691,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.91224,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488886",2020-06-04 12:05:00,-1.41433,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.87759,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488887",2020-06-04 12:06:00,-1.392,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.8946,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488888",2020-06-04 12:07:00,-1.38124,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.88011,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488889",2020-06-04 12:08:00,-1.34296,256,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.83916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488890",2020-06-04 12:09:00,-1.20049,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.6,-0.76986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488891",2020-06-04 12:10:00,-1.18217,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.6,-0.68229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488892",2020-06-04 12:11:00,-1.16173,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488893",2020-06-04 12:12:00,-1.11677,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.66528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488894",2020-06-04 12:13:00,-1.13163,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.8,-0.65268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488895",2020-06-04 12:14:00,-1.07997,210,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488896",2020-06-04 12:15:00,-1.03811,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488897",2020-06-04 12:16:00,-0.926076,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16.1,-0.73899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488898",2020-06-04 12:17:00,-0.993714,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488899",2020-06-04 12:18:00,-0.966518,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,16,-0.84546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488900",2020-06-04 12:19:00,-1.32895,262,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.9,-0.90153,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488901",2020-06-04 12:20:00,-0.986496,266,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.9261,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488902",2020-06-04 12:21:00,-0.968724,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.8,-0.59346,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488903",2020-06-04 12:22:00,-0.974244,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.7,-0.47439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488904",2020-06-04 12:23:00,-0.566388,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.4,-0.42336,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488905",2020-06-04 12:24:00,-0.939146,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.4,-0.53613,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488906",2020-06-04 12:25:00,-0.990472,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.5,-0.57393,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488907",2020-06-04 12:26:00,-1.01437,220,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.4,-0.68103,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488908",2020-06-04 12:27:00,-1.01877,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.5,-0.55503,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488909",2020-06-04 12:28:00,-1.05214,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.6,-0.36036,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488910",2020-06-04 12:29:00,-1.00088,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.6,-0.24003,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488911",2020-06-04 12:30:00,-0.908389,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.4,-0.12537,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488912",2020-06-04 12:31:00,-1.09589,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.1,-0.02079,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488913",2020-06-04 12:32:00,-1.02567,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.2,0.02394,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488914",2020-06-04 12:33:00,-1.04708,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.2,-0.00315,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488915",2020-06-04 12:34:00,-1.10982,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.1,-0.15876,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488916",2020-06-04 12:35:00,-1.04318,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27,15.2,-0.40509,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488917",2020-06-04 12:36:00,-1.29573,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.75663,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488918",2020-06-04 12:37:00,-1.02008,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.9954,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488919",2020-06-04 12:38:00,-1.03693,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-1.08486,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488920",2020-06-04 12:39:00,-1.02902,307,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488921",2020-06-04 12:40:00,-1.04085,306,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.05777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488922",2020-06-04 12:41:00,-1.01431,300,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.7,-1.01115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488923",2020-06-04 12:42:00,-0.989373,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.7,-0.90909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488924",2020-06-04 12:43:00,-0.795618,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.7,-0.76923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488925",2020-06-04 12:44:00,-0.998089,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.3,-0.71001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488926",2020-06-04 12:45:00,-0.968054,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.7,-0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488927",2020-06-04 12:46:00,-0.951312,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.5,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488928",2020-06-04 12:47:00,-0.95914,246,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.5,-0.41706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488929",2020-06-04 12:48:00,-0.980395,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.1,-0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488930",2020-06-04 12:49:00,-1.02453,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.83916,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488931",2020-06-04 12:50:00,-0.869709,259,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.9,-0.82593,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488932",2020-06-04 12:51:00,-1.08409,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16,-0.81396,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488933",2020-06-04 12:52:00,-1.02337,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-0.83097,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488934",2020-06-04 12:53:00,-1.0893,264,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-0.87066,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488935",2020-06-04 12:54:00,-1.11471,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.88326,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488936",2020-06-04 12:55:00,-1.1796,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.9,-0.84987,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488937",2020-06-04 12:56:00,-0.882916,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.2,-0.75663,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488938",2020-06-04 12:57:00,-1.24129,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.9,-0.61803,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488939",2020-06-04 12:58:00,-0.992871,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.57456,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488940",2020-06-04 12:59:00,-1.09765,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.58086,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488941",2020-06-04 13:00:00,-1.26915,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.49833,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488942",2020-06-04 13:01:00,-1.21465,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.34209,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488943",2020-06-04 13:02:00,-1.17031,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.27783,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488944",2020-06-04 13:03:00,-0.827681,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.9,-0.26334,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488945",2020-06-04 13:04:00,-1.07866,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.29106,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488946",2020-06-04 13:05:00,-1.0789,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.43533,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488947",2020-06-04 13:06:00,-1.04978,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.56889,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488948",2020-06-04 13:07:00,-1.0238,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.68796,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488949",2020-06-04 13:08:00,-1.01972,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.85806,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"488950",2020-06-04 13:09:00,-0.787334,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.66528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488951",2020-06-04 13:10:00,-1.06037,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.75726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488952",2020-06-04 13:11:00,-0.965724,347,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.93177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488953",2020-06-04 13:12:00,-0.930049,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-1.10313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488954",2020-06-04 13:13:00,-1.00269,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-1.1781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488955",2020-06-04 13:14:00,-0.960264,355,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.27953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488956",2020-06-04 13:15:00,-0.937613,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.17243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488957",2020-06-04 13:16:00,-0.977903,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-1.15605,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488958",2020-06-04 13:17:00,-0.942278,326,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.14156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488959",2020-06-04 13:18:00,-0.954417,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.11636,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488960",2020-06-04 13:19:00,-0.780904,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-1.03446,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488961",2020-06-04 13:20:00,-0.96345,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.97146,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488962",2020-06-04 13:21:00,-0.96224,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.9702,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488963",2020-06-04 13:22:00,-0.94424,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.96705,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488964",2020-06-04 13:23:00,-0.818217,284,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.95382,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488965",2020-06-04 13:24:00,-1.01684,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.97146,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488966",2020-06-04 13:25:00,-1.01707,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-1.02942,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488967",2020-06-04 13:26:00,-0.995662,319,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-1.13022,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488968",2020-06-04 13:27:00,-1.01965,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.27449,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488969",2020-06-04 13:28:00,-1.0289,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-1.4112,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488970",2020-06-04 13:29:00,-1.01298,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-1.42506,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488971",2020-06-04 13:30:00,-1.01486,359,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-1.2348,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488972",2020-06-04 13:31:00,-1.3897,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-0.92169,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488973",2020-06-04 13:32:00,-1.05695,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488974",2020-06-04 13:33:00,-1.1014,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.41076,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488975",2020-06-04 13:34:00,-1.15534,249,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-0.45801,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488976",2020-06-04 13:35:00,-1.28075,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.7,-0.54936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488977",2020-06-04 13:36:00,-1.00318,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.7,-0.59976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488978",2020-06-04 13:37:00,-1.35916,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.9,-0.75663,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"488979",2020-06-04 13:38:00,-1.26906,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.1,-0.76986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488980",2020-06-04 13:39:00,-1.19533,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16,-0.80136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488981",2020-06-04 13:40:00,-1.1076,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,16.1,-0.75411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488982",2020-06-04 13:41:00,-1.0629,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.8,-0.6678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488983",2020-06-04 13:42:00,-1.07445,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.6,-0.59031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488984",2020-06-04 13:43:00,-0.851428,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488985",2020-06-04 13:44:00,-0.958781,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.55629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488986",2020-06-04 13:45:00,-0.998448,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.59346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488987",2020-06-04 13:46:00,-1.01503,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.60102,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488988",2020-06-04 13:47:00,-0.93392,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.6174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"488989",2020-06-04 13:48:00,-0.909168,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.62307,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488990",2020-06-04 13:49:00,-0.759417,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.61803,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488991",2020-06-04 13:50:00,-0.901807,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.60606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488992",2020-06-04 13:51:00,-0.542234,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.63315,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488993",2020-06-04 13:52:00,-0.927652,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.67473,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488994",2020-06-04 13:53:00,-0.916589,229,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.72576,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488995",2020-06-04 13:54:00,-0.958223,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.79506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488996",2020-06-04 13:55:00,-0.944038,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.72576,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488997",2020-06-04 13:56:00,-0.747256,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.5229,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488998",2020-06-04 13:57:00,-0.92497,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.46746,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"488999",2020-06-04 13:58:00,-0.9528,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.49833,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489000",2020-06-04 13:59:00,-0.989645,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.61866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489001",2020-06-04 14:00:00,-1.01895,259,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.82719,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489002",2020-06-04 14:01:00,-1.03712,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.79506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489003",2020-06-04 14:02:00,-1.13102,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.78309,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489004",2020-06-04 14:03:00,-1.065,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.76419,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489005",2020-06-04 14:04:00,-1.05416,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.75663,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489006",2020-06-04 14:05:00,-1.08646,232,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.69993,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489007",2020-06-04 14:06:00,-1.09582,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.70056,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489008",2020-06-04 14:07:00,-1.00704,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.5,-0.68166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489009",2020-06-04 14:08:00,-1.07829,220,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489010",2020-06-04 14:09:00,-1.02643,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.4,-0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489011",2020-06-04 14:10:00,-1.05842,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.51282,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489012",2020-06-04 14:11:00,-0.932167,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489013",2020-06-04 14:12:00,-1.09403,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.48699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489014",2020-06-04 14:13:00,-1.12703,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489015",2020-06-04 14:14:00,-1.02535,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.54558,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489016",2020-06-04 14:15:00,-1.06303,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.2,-0.56889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489017",2020-06-04 14:16:00,-1.079,216,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
