"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"489018",2020-06-04 14:17:00,-1.0958,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.69678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489019",2020-06-04 14:18:00,-1.09459,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.68733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489020",2020-06-04 14:19:00,-1.03566,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.63063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489021",2020-06-04 14:20:00,-1.06293,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.33201,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489022",2020-06-04 14:21:00,-1.05571,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.25956,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489023",2020-06-04 14:22:00,-0.965049,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.30051,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489024",2020-06-04 14:23:00,-0.802338,216,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.3,-0.41895,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489025",2020-06-04 14:24:00,-0.990384,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15.1,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489026",2020-06-04 14:25:00,-0.995083,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.68103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489027",2020-06-04 14:26:00,-0.955448,232,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.72765,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489028",2020-06-04 14:27:00,-1.47127,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,15,-0.75096,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489029",2020-06-04 14:28:00,-0.97494,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.76356,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489030",2020-06-04 14:29:00,-1.24188,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.76986,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489031",2020-06-04 14:30:00,-0.872592,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.76419,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489032",2020-06-04 14:31:00,-0.881161,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.8,-0.8001,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489033",2020-06-04 14:32:00,-0.86692,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.8,-0.82719,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489034",2020-06-04 14:33:00,-0.957223,262,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.9,-0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489035",2020-06-04 14:34:00,-1.00396,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.8,-0.87759,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489036",2020-06-04 14:35:00,-0.947896,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.7,-0.86247,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489037",2020-06-04 14:36:00,-0.878967,262,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.8568,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489038",2020-06-04 14:37:00,-0.952154,256,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.81963,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489039",2020-06-04 14:38:00,-0.976997,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.6,-0.78057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489040",2020-06-04 14:39:00,-0.953602,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.6,-0.73836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489041",2020-06-04 14:40:00,-0.964438,229,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.6,-0.66339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489042",2020-06-04 14:41:00,-0.945494,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.6,-0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489043",2020-06-04 14:42:00,-0.856321,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489044",2020-06-04 14:43:00,-1.06931,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489045",2020-06-04 14:44:00,-0.899384,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.54936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489046",2020-06-04 14:45:00,-0.918601,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.20286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489047",2020-06-04 14:46:00,-0.883213,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.5,-0.14553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489048",2020-06-04 14:47:00,-0.933605,190,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.6,-0.12663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489049",2020-06-04 14:48:00,-0.876884,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.7,-0.24696,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489050",2020-06-04 14:49:00,-0.78365,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,27,14.7,-0.44163,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489051",2020-06-04 14:50:00,-0.849978,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.43659,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489052",2020-06-04 14:51:00,-1.10661,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.43596,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489053",2020-06-04 14:52:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.42336,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489054",2020-06-04 14:53:00,-0.971051,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.39753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489055",2020-06-04 14:54:00,-1.00606,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.35973,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489056",2020-06-04 14:55:00,-0.984621,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.3843,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489057",2020-06-04 14:56:00,-1.19044,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.39186,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489058",2020-06-04 14:57:00,-1.00339,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.441,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489059",2020-06-04 14:58:00,-1.01408,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.46116,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489060",2020-06-04 14:59:00,-1.00776,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.45549,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489061",2020-06-04 15:00:00,-0.974874,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.44415,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489062",2020-06-04 15:01:00,-1.02288,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.41643,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489063",2020-06-04 15:02:00,-0.884606,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.39186,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489064",2020-06-04 15:03:00,-1.26963,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.3969,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489065",2020-06-04 15:04:00,-0.990372,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.39123,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489066",2020-06-04 15:05:00,-1.01573,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.39186,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489067",2020-06-04 15:06:00,-0.971101,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.39186,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489068",2020-06-04 15:07:00,-0.852515,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.40383,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489069",2020-06-04 15:08:00,-0.953688,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.3276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489070",2020-06-04 15:09:00,-0.943794,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489071",2020-06-04 15:10:00,-0.962737,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.08127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489072",2020-06-04 15:11:00,-1.26965,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.13293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489073",2020-06-04 15:12:00,-0.922706,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.26649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489074",2020-06-04 15:13:00,-0.943255,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489075",2020-06-04 15:14:00,-0.910172,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489076",2020-06-04 15:15:00,-0.92208,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.7,-0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489077",2020-06-04 15:16:00,-0.867517,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.41013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489078",2020-06-04 15:17:00,-0.914487,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489079",2020-06-04 15:18:00,-0.851503,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489080",2020-06-04 15:19:00,-0.865521,158,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489081",2020-06-04 15:20:00,-0.83057,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,-0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489082",2020-06-04 15:21:00,-0.837262,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489083",2020-06-04 15:22:00,-0.784841,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489084",2020-06-04 15:23:00,-1.0773,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,-0.4221,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489085",2020-06-04 15:24:00,-0.749143,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.4347,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489086",2020-06-04 15:25:00,-0.918113,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,-0.45486,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489087",2020-06-04 15:26:00,-0.871078,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,-0.4221,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489088",2020-06-04 15:27:00,-1.07127,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.44919,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489089",2020-06-04 15:28:00,-0.856214,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.4,-0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489090",2020-06-04 15:29:00,-0.953867,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.4,-0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489091",2020-06-04 15:30:00,-0.832215,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.4,-0.41328,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489092",2020-06-04 15:31:00,-0.78071,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.4,-0.44163,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489093",2020-06-04 15:32:00,-1.10506,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.441,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489094",2020-06-04 15:33:00,-1.23438,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.44163,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489095",2020-06-04 15:34:00,-1.55573,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489096",2020-06-04 15:35:00,-2.18391,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489097",2020-06-04 15:36:00,-2.12561,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.126,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489098",2020-06-04 15:37:00,-2.31758,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.15813,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489099",2020-06-04 15:38:00,-1.97725,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489100",2020-06-04 15:39:00,-1.57004,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,-0.30933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489101",2020-06-04 15:40:00,-1.23278,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.47313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489102",2020-06-04 15:41:00,-1.03251,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,-0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489103",2020-06-04 15:42:00,-0.784536,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489104",2020-06-04 15:43:00,-1.06439,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489105",2020-06-04 15:44:00,-0.779944,163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,-0.34209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489106",2020-06-04 15:45:00,-0.789627,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,-0.32193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489107",2020-06-04 15:46:00,-0.751894,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.8,-0.31752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489108",2020-06-04 15:47:00,-0.770859,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489109",2020-06-04 15:48:00,-0.745735,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.9,-0.37296,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489110",2020-06-04 15:49:00,-0.508231,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.8,-0.40005,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489111",2020-06-04 15:50:00,-0.762037,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.9,-0.39186,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489112",2020-06-04 15:51:00,-0.721845,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.9,-0.31689,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489113",2020-06-04 15:52:00,-0.780724,158,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,0.18081,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489114",2020-06-04 15:53:00,-0.96791,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,0.18774,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489115",2020-06-04 15:54:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.9,0.20664,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489116",2020-06-04 15:55:00,-0.650569,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.8,0.21105,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489117",2020-06-04 15:56:00,-0.756055,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,0.2457,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489118",2020-06-04 15:57:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,0.20412,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489119",2020-06-04 15:58:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.15687,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489120",2020-06-04 15:59:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.10017,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489121",2020-06-04 16:00:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,0.59157,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489122",2020-06-04 16:01:00,0,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489123",2020-06-04 16:02:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,0.75789,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489124",2020-06-04 16:03:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.8,0.78057,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489125",2020-06-04 16:04:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.7,0.75537,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489126",2020-06-04 16:05:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.92547,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489127",2020-06-04 16:06:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.3,2.06514,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489128",2020-06-04 16:07:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.67473,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489129",2020-06-04 16:08:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.4,0.6993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489130",2020-06-04 16:09:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.6,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489131",2020-06-04 16:10:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.74781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489132",2020-06-04 16:11:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.7938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489133",2020-06-04 16:12:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,14.5,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489134",2020-06-04 16:13:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.78624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489135",2020-06-04 16:14:00,0,119,0,25.5,23,23,16,24.5,23,29,5.27409090909091,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.7812,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489136",2020-06-04 16:15:00,0,115,0,25.5,23,23,16,24.5,23,29,5.28196721311475,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.91854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489137",2020-06-04 16:16:00,0,112,0,25.5,23,23,16,24.5,23,29,5.36683333333333,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.91665,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489138",2020-06-04 16:17:00,0,103,0,25.5,23,23,16,24.5,23,29,5.39967213114754,0,25,23.5,23.5,24.5,24,24.5,27,14.3,0.94563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489139",2020-06-04 16:18:00,0,96,0,25.5,23,23,16,24.5,23,29,5.41032786885246,0,25,23.5,23.5,24.5,24,24.5,27,14.3,1.00044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489140",2020-06-04 16:19:00,0,86,0,25.5,23,23,16,24.5,23,29,5.5125,0,25,23.5,23.5,24.5,24,24.5,27,14.2,1.06407,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489141",2020-06-04 16:20:00,0,79,0,25.5,23,23,16,24.5,23,29,6.25245901639344,0,25,23.5,23.5,24.5,24,24.5,27,14.3,1.11321,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489142",2020-06-04 16:21:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,1.01304,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489143",2020-06-04 16:22:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.2,1.00044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489144",2020-06-04 16:23:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.3,1.12644,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489145",2020-06-04 16:24:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.94626,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489146",2020-06-04 16:25:00,0,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,0.89208,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489147",2020-06-04 16:26:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,1.2978,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489148",2020-06-04 16:27:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,1.28394,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489149",2020-06-04 16:28:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,1.32615,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489150",2020-06-04 16:29:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,1.22787,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489151",2020-06-04 16:30:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,1.18629,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489152",2020-06-04 16:31:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,1.01304,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489153",2020-06-04 16:32:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.5,0.9513,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489154",2020-06-04 16:33:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,0.89838,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489155",2020-06-04 16:34:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.6,0.84294,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489156",2020-06-04 16:35:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.78687,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489157",2020-06-04 16:36:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.4,0.74907,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489158",2020-06-04 16:37:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.3,0.7308,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489159",2020-06-04 16:38:00,-0.523962,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.3,0.14427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489160",2020-06-04 16:39:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.3,0.16884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489161",2020-06-04 16:40:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.3,0.19593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489162",2020-06-04 16:41:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.27153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489163",2020-06-04 16:42:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.19467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489164",2020-06-04 16:43:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.18144,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489165",2020-06-04 16:44:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489166",2020-06-04 16:45:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.21294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489167",2020-06-04 16:46:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.19467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489168",2020-06-04 16:47:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.22491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489169",2020-06-04 16:48:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14.1,0.23562,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489170",2020-06-04 16:49:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.21357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489171",2020-06-04 16:50:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.23184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489172",2020-06-04 16:51:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.24381,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489173",2020-06-04 16:52:00,-0.532867,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.9,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489174",2020-06-04 16:53:00,-0.664629,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.9,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489175",2020-06-04 16:54:00,-0.779577,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489176",2020-06-04 16:55:00,-0.858166,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489177",2020-06-04 16:56:00,-0.944697,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,14,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489178",2020-06-04 16:57:00,-0.884415,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.9,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489179",2020-06-04 16:58:00,-0.902514,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.9,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489180",2020-06-04 16:59:00,-0.947132,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489181",2020-06-04 17:00:00,-0.981668,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,27,13.8,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489182",2020-06-04 17:01:00,-0.929475,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.8,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489183",2020-06-04 17:02:00,-0.80557,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489184",2020-06-04 17:03:00,-0.765862,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489185",2020-06-04 17:04:00,-0.939304,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.7,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489186",2020-06-04 17:05:00,-0.973808,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489187",2020-06-04 17:06:00,-0.98526,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489188",2020-06-04 17:07:00,-0.991027,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489189",2020-06-04 17:08:00,-1.02122,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489190",2020-06-04 17:09:00,-1.25975,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489191",2020-06-04 17:10:00,-0.93911,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.8,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489192",2020-06-04 17:11:00,-1.13084,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.62181,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489193",2020-06-04 17:12:00,-1.16652,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489194",2020-06-04 17:13:00,-1.17301,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489195",2020-06-04 17:14:00,-1.01514,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489196",2020-06-04 17:15:00,-0.966225,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489197",2020-06-04 17:16:00,-1.28949,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.48951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489198",2020-06-04 17:17:00,-1.08728,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.9,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489199",2020-06-04 17:18:00,-0.85726,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489200",2020-06-04 17:19:00,-0.815137,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.78687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489201",2020-06-04 17:20:00,-0.796767,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.83853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489202",2020-06-04 17:21:00,-0.797375,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.8442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489203",2020-06-04 17:22:00,-0.812868,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.3,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489204",2020-06-04 17:23:00,-0.961839,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489205",2020-06-04 17:24:00,-0.822855,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489206",2020-06-04 17:25:00,-0.856997,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.4851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489207",2020-06-04 17:26:00,-0.811547,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.2,0.47061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489208",2020-06-04 17:27:00,-0.807202,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.2,0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489209",2020-06-04 17:28:00,-0.763128,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.3,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489210",2020-06-04 17:29:00,-1.20074,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.2,0.43785,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489211",2020-06-04 17:30:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489212",2020-06-04 17:31:00,-0.770937,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489213",2020-06-04 17:32:00,-0.808793,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489214",2020-06-04 17:33:00,-0.799411,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489215",2020-06-04 17:34:00,-0.797596,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489216",2020-06-04 17:35:00,-0.845394,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.2,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489217",2020-06-04 17:36:00,-0.984992,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.3,0.53172,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489218",2020-06-04 17:37:00,-0.870222,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.4,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489219",2020-06-04 17:38:00,-0.912821,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.4,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489220",2020-06-04 17:39:00,-0.926423,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.4,0.5103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489221",2020-06-04 17:40:00,-0.979739,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,14.1,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489222",2020-06-04 17:41:00,-0.998985,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.8,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489223",2020-06-04 17:42:00,-0.966199,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.6,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489224",2020-06-04 17:43:00,-0.819458,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.6,0.55503,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489225",2020-06-04 17:44:00,-0.933188,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489226",2020-06-04 17:45:00,-0.630729,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489227",2020-06-04 17:46:00,-0.971627,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.6237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489228",2020-06-04 17:47:00,-0.936598,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.90657,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489229",2020-06-04 17:48:00,-0.940591,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.6,0.94437,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489230",2020-06-04 17:49:00,-0.94918,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.6,0.96264,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489231",2020-06-04 17:50:00,-1.07327,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.5,0.8568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489232",2020-06-04 17:51:00,-0.950875,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.81522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489233",2020-06-04 17:52:00,-0.936013,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.6678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489234",2020-06-04 17:53:00,-0.94082,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489235",2020-06-04 17:54:00,-0.915961,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489236",2020-06-04 17:55:00,-0.908926,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.4,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489237",2020-06-04 17:56:00,-0.893161,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489238",2020-06-04 17:57:00,-1.36972,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489239",2020-06-04 17:58:00,-0.953392,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489240",2020-06-04 17:59:00,-0.967019,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.1,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489241",2020-06-04 18:00:00,-0.93963,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13,0.63,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489242",2020-06-04 18:01:00,-0.947291,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13,0.63567,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489243",2020-06-04 18:02:00,-0.925057,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.1,0.63945,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489244",2020-06-04 18:03:00,-0.937288,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.1,0.65205,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489245",2020-06-04 18:04:00,-0.82096,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.9,0.65394,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489246",2020-06-04 18:05:00,-0.938494,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.9,0.65394,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489247",2020-06-04 18:06:00,-0.923896,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13,0.67284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489248",2020-06-04 18:07:00,-0.902504,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.9,0.64197,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489249",2020-06-04 18:08:00,-0.933797,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.9,0.64827,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489250",2020-06-04 18:09:00,-0.911066,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.66654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489251",2020-06-04 18:10:00,-0.941708,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.7,0.63567,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489252",2020-06-04 18:11:00,-0.710445,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.65961,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489253",2020-06-04 18:12:00,-1.20225,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.66024,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489254",2020-06-04 18:13:00,-1.21425,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.62307,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489255",2020-06-04 18:14:00,-0.867222,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.64071,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489256",2020-06-04 18:15:00,-0.793032,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.63756,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489257",2020-06-04 18:16:00,-0.84215,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.89649,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489258",2020-06-04 18:17:00,-1.01827,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.5,0.91791,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489259",2020-06-04 18:18:00,-0.813139,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.5,0.89901,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489260",2020-06-04 18:19:00,-0.801797,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.81144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489261",2020-06-04 18:20:00,-0.840114,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.4,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489262",2020-06-04 18:21:00,-0.853879,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.4,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489263",2020-06-04 18:22:00,-0.89409,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.5,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489264",2020-06-04 18:23:00,-1.04233,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.4,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489265",2020-06-04 18:24:00,-1.05062,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489266",2020-06-04 18:25:00,-0.907792,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.7,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489267",2020-06-04 18:26:00,-0.934362,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489268",2020-06-04 18:27:00,-0.931626,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.5,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489269",2020-06-04 18:28:00,-0.946618,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.7,0.49581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489270",2020-06-04 18:29:00,-0.920063,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489271",2020-06-04 18:30:00,-0.643864,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489272",2020-06-04 18:31:00,-0.89961,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489273",2020-06-04 18:32:00,-0.934132,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.44604,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489274",2020-06-04 18:33:00,-0.888664,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.7,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489275",2020-06-04 18:34:00,-0.90725,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.6,0.43281,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489276",2020-06-04 18:35:00,-0.722915,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489277",2020-06-04 18:36:00,-0.919475,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.8,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489278",2020-06-04 18:37:00,-1.08525,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,12.9,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489279",2020-06-04 18:38:00,-0.948977,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489280",2020-06-04 18:39:00,-0.566136,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.1,0.41832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489281",2020-06-04 18:40:00,-0.939853,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489282",2020-06-04 18:41:00,-0.937383,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489283",2020-06-04 18:42:00,-0.895371,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489284",2020-06-04 18:43:00,-0.932035,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489285",2020-06-04 18:44:00,-0.668515,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489286",2020-06-04 18:45:00,-0.907053,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489287",2020-06-04 18:46:00,-0.899594,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.74277,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489288",2020-06-04 18:47:00,-0.902023,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.76167,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489289",2020-06-04 18:48:00,-0.80316,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.74214,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489290",2020-06-04 18:49:00,-0.840875,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.64134,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489291",2020-06-04 18:50:00,-0.980963,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.44037,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489292",2020-06-04 18:51:00,-0.8497,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.44667,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489293",2020-06-04 18:52:00,-0.802253,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.43344,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489294",2020-06-04 18:53:00,-0.82819,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.2,0.43344,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489295",2020-06-04 18:54:00,-0.854334,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,13.3,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489296",2020-06-04 18:55:00,-0.780238,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489297",2020-06-04 18:56:00,-0.826103,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489298",2020-06-04 18:57:00,-0.793217,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.51471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489299",2020-06-04 18:58:00,-0.968524,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489300",2020-06-04 18:59:00,-0.797016,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.5166,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489301",2020-06-04 19:00:00,-0.798107,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.5229,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489302",2020-06-04 19:01:00,-0.853468,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.56637,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489303",2020-06-04 19:02:00,-0.989522,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.56133,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489304",2020-06-04 19:03:00,-0.906517,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.57834,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489305",2020-06-04 19:04:00,-0.973213,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.59157,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489306",2020-06-04 19:05:00,-0.857987,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.60354,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489307",2020-06-04 19:06:00,-0.893198,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.6174,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489308",2020-06-04 19:07:00,-0.858625,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.3,0.62937,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489309",2020-06-04 19:08:00,-0.936133,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.60984,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489310",2020-06-04 19:09:00,-0.881057,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.60984,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489311",2020-06-04 19:10:00,-0.904113,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.59787,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489312",2020-06-04 19:11:00,-0.760761,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.58527,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489313",2020-06-04 19:12:00,-0.912246,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.59157,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489314",2020-06-04 19:13:00,-0.957362,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.62181,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489315",2020-06-04 19:14:00,-0.95156,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.64134,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489316",2020-06-04 19:15:00,-0.912482,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.6,0.63567,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489317",2020-06-04 19:16:00,-0.91591,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.6,0.9261,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489318",2020-06-04 19:17:00,-0.767082,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.7,0.95571,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489319",2020-06-04 19:18:00,-0.83718,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.7,0.90027,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489320",2020-06-04 19:19:00,-0.870331,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.8,0.80514,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489321",2020-06-04 19:20:00,-0.854091,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.8,0.62811,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489322",2020-06-04 19:21:00,-0.84157,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.8,0.61677,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489323",2020-06-04 19:22:00,-0.821169,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.8,0.61236,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
