"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"489324",2020-06-04 19:23:00,-0.822044,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.8,0.60984,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489325",2020-06-04 19:24:00,-1.08417,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.7,0.63189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489326",2020-06-04 19:25:00,-0.765925,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.7,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489327",2020-06-04 19:26:00,-0.798095,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.6,0.63504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489328",2020-06-04 19:27:00,-0.801368,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.6,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489329",2020-06-04 19:28:00,-0.80991,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489330",2020-06-04 19:29:00,-0.796601,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489331",2020-06-04 19:30:00,-0.776084,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489332",2020-06-04 19:31:00,-0.774224,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.61551,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489333",2020-06-04 19:32:00,-0.801224,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.63441,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489334",2020-06-04 19:33:00,-0.789685,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.63441,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489335",2020-06-04 19:34:00,-0.805314,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489336",2020-06-04 19:35:00,-0.875068,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.62811,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489337",2020-06-04 19:36:00,-0.85399,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489338",2020-06-04 19:37:00,-0.678234,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.5,0.60984,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489339",2020-06-04 19:38:00,-0.850707,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489340",2020-06-04 19:39:00,-0.864773,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489341",2020-06-04 19:40:00,-0.880508,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.61047,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489342",2020-06-04 19:41:00,-0.86251,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.61047,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489343",2020-06-04 19:42:00,-0.864751,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,13.4,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489344",2020-06-04 19:43:00,-0.841777,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.58086,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489345",2020-06-04 19:44:00,-0.882935,33,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.59346,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489346",2020-06-04 19:45:00,-0.996203,33,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489347",2020-06-04 19:46:00,-0.987967,34,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.78813,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489348",2020-06-04 19:47:00,-0.763298,33,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.9387,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489349",2020-06-04 19:48:00,-0.834455,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.4,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489350",2020-06-04 19:49:00,-0.859652,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.3,0.8505,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489351",2020-06-04 19:50:00,-0.793614,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.3,0.75411,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489352",2020-06-04 19:51:00,-0.849948,31,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.3,0.63567,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489353",2020-06-04 19:52:00,-0.80293,30,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24,24,24,26,13.3,0.64134,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489354",2020-06-04 19:53:00,-0.870991,30,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.61677,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489355",2020-06-04 19:54:00,-0.707198,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489356",2020-06-04 19:55:00,-0.759968,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489357",2020-06-04 19:56:00,-0.769671,28,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.64764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489358",2020-06-04 19:57:00,-0.765507,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489359",2020-06-04 19:58:00,-0.624309,28,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62685,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489360",2020-06-04 19:59:00,-0.833018,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.61677,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489361",2020-06-04 20:00:00,-0.818356,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.63441,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489362",2020-06-04 20:01:00,-0.800726,25,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62244,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489363",2020-06-04 20:02:00,-0.785704,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62181,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489364",2020-06-04 20:03:00,-0.830674,26,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62181,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489365",2020-06-04 20:04:00,-0.870323,26,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.61677,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489366",2020-06-04 20:05:00,-0.709946,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.61677,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489367",2020-06-04 20:06:00,-0.869605,25,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.6111,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489368",2020-06-04 20:07:00,-0.87449,25,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.6174,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489369",2020-06-04 20:08:00,-0.901113,24,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62874,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489370",2020-06-04 20:09:00,-0.883793,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.6363,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489371",2020-06-04 20:10:00,-0.904444,22,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.62937,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489372",2020-06-04 20:11:00,-1.01052,24,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.63189,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489373",2020-06-04 20:12:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.63063,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489374",2020-06-04 20:13:00,-1.20325,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.64134,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489375",2020-06-04 20:14:00,-0.797552,22,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.64197,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489376",2020-06-04 20:15:00,-0.890548,21,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.64134,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489377",2020-06-04 20:16:00,-0.847248,21,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.71127,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489378",2020-06-04 20:17:00,-1.02592,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.96705,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489379",2020-06-04 20:18:00,-1.08115,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.99477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489380",2020-06-04 20:19:00,-1.34114,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.99414,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489381",2020-06-04 20:20:00,-1.5779,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.86814,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489382",2020-06-04 20:21:00,-1.96548,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.65457,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489383",2020-06-04 20:22:00,-2.02533,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.65646,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489384",2020-06-04 20:23:00,-2.06372,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.66339,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489385",2020-06-04 20:24:00,-1.84778,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.66591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489386",2020-06-04 20:25:00,-1.48182,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489387",2020-06-04 20:26:00,-1.25658,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.70308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489388",2020-06-04 20:27:00,-0.992077,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489389",2020-06-04 20:28:00,-0.765454,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489390",2020-06-04 20:29:00,-0.674236,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489391",2020-06-04 20:30:00,-0.651119,18,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489392",2020-06-04 20:31:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.56322,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489393",2020-06-04 20:32:00,-0.547412,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.57708,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489394",2020-06-04 20:33:00,-0.602836,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489395",2020-06-04 20:34:00,-0.57889,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489396",2020-06-04 20:35:00,-0.575708,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489397",2020-06-04 20:36:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489398",2020-06-04 20:37:00,-0.573443,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489399",2020-06-04 20:38:00,-0.505162,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489400",2020-06-04 20:39:00,-0.700172,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489401",2020-06-04 20:40:00,-0.591648,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489402",2020-06-04 20:41:00,-0.566565,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.3,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489403",2020-06-04 20:42:00,-0.8058,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.56322,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489404",2020-06-04 20:43:00,-0.853485,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489405",2020-06-04 20:44:00,-1.1046,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489406",2020-06-04 20:45:00,-0.543584,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489407",2020-06-04 20:46:00,-0.930396,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.57519,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489408",2020-06-04 20:47:00,-0.928435,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,23.5,24,24,26,13.2,0.8694,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489409",2020-06-04 20:48:00,-0.893067,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.92484,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489410",2020-06-04 20:49:00,-0.920917,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.89334,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489411",2020-06-04 20:50:00,-0.896272,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.76104,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489412",2020-06-04 20:51:00,-0.847049,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.55944,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489413",2020-06-04 20:52:00,-0.804908,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.58464,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489414",2020-06-04 20:53:00,-0.860153,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.57267,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489415",2020-06-04 20:54:00,-0.794135,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489416",2020-06-04 20:55:00,-0.787527,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,2.0286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489417",2020-06-04 20:56:00,-0.561433,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489418",2020-06-04 20:57:00,-0.806276,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.64701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489419",2020-06-04 20:58:00,-0.758419,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489420",2020-06-04 20:59:00,-1.10245,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.2,0.59661,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489421",2020-06-04 21:00:00,-0.727348,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.1,0.59157,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489422",2020-06-04 21:01:00,-0.775346,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.1,0.5922,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489423",2020-06-04 21:02:00,-0.834324,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.1,0.60291,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489424",2020-06-04 21:03:00,-0.855869,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.1,0.60417,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489425",2020-06-04 21:04:00,-0.880924,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.60354,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489426",2020-06-04 21:05:00,-0.521835,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.60417,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489427",2020-06-04 21:06:00,-0.851218,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.60417,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489428",2020-06-04 21:07:00,-0.82755,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.63378,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489429",2020-06-04 21:08:00,-0.863563,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.61047,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489430",2020-06-04 21:09:00,-0.830801,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,12.9,0.62244,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489431",2020-06-04 21:10:00,-0.843478,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,12.9,0.62874,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489432",2020-06-04 21:11:00,-1.06563,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,12.9,0.5796,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489433",2020-06-04 21:12:00,-0.729016,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,12.8,0.6174,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489434",2020-06-04 21:13:00,-0.903727,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,12.9,0.62874,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489435",2020-06-04 21:14:00,-0.901895,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.59094,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489436",2020-06-04 21:15:00,-0.909979,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13.1,0.60921,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489437",2020-06-04 21:16:00,-0.929838,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.88704,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489438",2020-06-04 21:17:00,-0.880324,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23,23.5,24,24,26,13,0.90909,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489439",2020-06-04 21:18:00,-1.29376,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.8,0.90846,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489440",2020-06-04 21:19:00,-1.02123,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.79884,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489441",2020-06-04 21:20:00,-1.06839,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59094,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489442",2020-06-04 21:21:00,-0.892717,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13.1,0.61614,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489443",2020-06-04 21:22:00,-0.918694,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.60921,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489444",2020-06-04 21:23:00,-0.988142,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489445",2020-06-04 21:24:00,-0.810495,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489446",2020-06-04 21:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489447",2020-06-04 21:26:00,-0.819759,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489448",2020-06-04 21:27:00,-0.818239,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489449",2020-06-04 21:28:00,-0.769018,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489450",2020-06-04 21:29:00,-0.806295,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13,0.60984,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489451",2020-06-04 21:30:00,-0.803328,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.5985,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489452",2020-06-04 21:31:00,-0.713384,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.60291,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489453",2020-06-04 21:32:00,-0.786748,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489454",2020-06-04 21:33:00,-0.800875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489455",2020-06-04 21:34:00,-0.832013,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,13,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489456",2020-06-04 21:35:00,-0.785707,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489457",2020-06-04 21:36:00,-0.775465,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59661,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489458",2020-06-04 21:37:00,-0.79277,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59661,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489459",2020-06-04 21:38:00,-0.915463,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,24,24,26,12.9,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489460",2020-06-04 21:39:00,-0.842089,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489461",2020-06-04 21:40:00,-0.793029,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13,0.61614,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489462",2020-06-04 21:41:00,-0.772066,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.9,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489463",2020-06-04 21:42:00,-0.825027,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.9,0.56448,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489464",2020-06-04 21:43:00,-0.818012,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13,0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489465",2020-06-04 21:44:00,-0.898399,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.9,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489466",2020-06-04 21:45:00,-1.22608,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489467",2020-06-04 21:46:00,-0.980808,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489468",2020-06-04 21:47:00,-0.892634,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489469",2020-06-04 21:48:00,-0.663231,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.86814,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489470",2020-06-04 21:49:00,-0.898752,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.88767,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489471",2020-06-04 21:50:00,-0.909051,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.7,0.87129,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489472",2020-06-04 21:51:00,-0.91291,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.77301,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489473",2020-06-04 21:52:00,-0.675079,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.9,0.55377,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489474",2020-06-04 21:53:00,-0.886199,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.9,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489475",2020-06-04 21:54:00,-0.823843,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489476",2020-06-04 21:55:00,-0.771644,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.7,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489477",2020-06-04 21:56:00,-0.832922,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.55818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489478",2020-06-04 21:57:00,-0.762451,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489479",2020-06-04 21:58:00,-0.536845,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13,0.56133,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489480",2020-06-04 21:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.1,0.56574,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489481",2020-06-04 22:00:00,-0.765881,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.2,0.36981,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489482",2020-06-04 22:01:00,-0.768867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.2,0.36225,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489483",2020-06-04 22:02:00,-0.774854,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.3,0.36351,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489484",2020-06-04 22:03:00,-0.702961,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.3,0.38241,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489485",2020-06-04 22:04:00,-0.775996,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13,0.36225,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489486",2020-06-04 22:05:00,-0.915249,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,12.8,0.36351,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489487",2020-06-04 22:06:00,-0.700859,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,25.5,12.8,0.35847,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489488",2020-06-04 22:07:00,-0.795861,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.36351,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489489",2020-06-04 22:08:00,-0.945434,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.36288,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489490",2020-06-04 22:09:00,-0.833119,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,13.1,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489491",2020-06-04 22:10:00,-0.891758,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,13.2,0.35658,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489492",2020-06-04 22:11:00,-0.947661,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,13.1,0.35784,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489493",2020-06-04 22:12:00,-1.41593,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.38241,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489494",2020-06-04 22:13:00,-0.943186,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489495",2020-06-04 22:14:00,-0.947481,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.7,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489496",2020-06-04 22:15:00,-0.928703,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.7,0.37737,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489497",2020-06-04 22:16:00,-0.911723,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.6,0.36036,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489498",2020-06-04 22:17:00,-0.846005,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.37737,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489499",2020-06-04 22:18:00,-1.11647,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.39501,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489500",2020-06-04 22:19:00,-0.696182,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.36414,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489501",2020-06-04 22:20:00,-0.911002,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.41202,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489502",2020-06-04 22:21:00,-0.861076,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.3,0.4032,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489503",2020-06-04 22:22:00,-0.876494,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.3,0.38934,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489504",2020-06-04 22:23:00,-0.794354,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489505",2020-06-04 22:24:00,-0.721968,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.47565,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489506",2020-06-04 22:25:00,-1.05175,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489507",2020-06-04 22:26:00,-0.775376,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489508",2020-06-04 22:27:00,-0.685241,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.63567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489509",2020-06-04 22:28:00,-0.996956,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489510",2020-06-04 22:29:00,-0.769978,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489511",2020-06-04 22:30:00,-0.795304,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489512",2020-06-04 22:31:00,-0.833029,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.378,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489513",2020-06-04 22:32:00,-0.568243,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489514",2020-06-04 22:33:00,-0.818674,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489515",2020-06-04 22:34:00,-0.7812,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489516",2020-06-04 22:35:00,-0.941563,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489517",2020-06-04 22:36:00,-0.796316,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489518",2020-06-04 22:37:00,-0.791819,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489519",2020-06-04 22:38:00,-0.811936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.6,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489520",2020-06-04 22:39:00,-0.90422,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489521",2020-06-04 22:40:00,-0.792023,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.7,0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489522",2020-06-04 22:41:00,-0.80432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.38619,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489523",2020-06-04 22:42:00,-0.805135,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489524",2020-06-04 22:43:00,-0.821129,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.7,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489525",2020-06-04 22:44:00,-0.823481,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489526",2020-06-04 22:45:00,-0.762752,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489527",2020-06-04 22:46:00,-0.820078,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489528",2020-06-04 22:47:00,-0.811624,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"489529",2020-06-04 22:48:00,-0.807924,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.38934,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489530",2020-06-04 22:49:00,-0.844625,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.9,0.4095,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489531",2020-06-04 22:50:00,-0.974816,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.40194,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489532",2020-06-04 22:51:00,-0.82426,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.8,0.40068,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489533",2020-06-04 22:52:00,-0.79242,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.7,0.4158,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489534",2020-06-04 22:53:00,-0.819889,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489535",2020-06-04 22:54:00,-0.953229,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489536",2020-06-04 22:55:00,-0.571793,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489537",2020-06-04 22:56:00,-0.811109,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489538",2020-06-04 22:57:00,-0.831336,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.6,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"489539",2020-06-04 22:58:00,-0.80463,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.38682,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489540",2020-06-04 22:59:00,-0.790729,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.41391,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489541",2020-06-04 23:00:00,-0.792715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.5,0.41013,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"489542",2020-06-04 23:01:00,-0.852652,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,12.4,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489543",2020-06-04 23:02:00,-0.832909,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489544",2020-06-04 23:03:00,-0.843172,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.66717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489545",2020-06-04 23:04:00,-0.857408,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.74214,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489546",2020-06-04 23:05:00,-0.976605,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489547",2020-06-04 23:06:00,-0.924358,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.1,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489548",2020-06-04 23:07:00,-0.842769,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489549",2020-06-04 23:08:00,-0.841494,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489550",2020-06-04 23:09:00,-0.830087,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.9,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489551",2020-06-04 23:10:00,-0.844055,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489552",2020-06-04 23:11:00,-0.820373,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489553",2020-06-04 23:12:00,-0.846577,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489554",2020-06-04 23:13:00,-0.742424,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489555",2020-06-04 23:14:00,-1.11816,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489556",2020-06-04 23:15:00,-0.855596,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489557",2020-06-04 23:16:00,-0.837651,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489558",2020-06-04 23:17:00,-1.01678,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.34839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489559",2020-06-04 23:18:00,-0.840642,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.34272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489560",2020-06-04 23:19:00,-1.02302,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489561",2020-06-04 23:20:00,-0.81175,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489562",2020-06-04 23:21:00,-0.51383,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489563",2020-06-04 23:22:00,-0.782434,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489564",2020-06-04 23:23:00,-0.764193,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489565",2020-06-04 23:24:00,-0.700656,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.33579,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489566",2020-06-04 23:25:00,-0.697783,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489567",2020-06-04 23:26:00,-0.57377,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489568",2020-06-04 23:27:00,-0.647445,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489569",2020-06-04 23:28:00,-0.611834,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489570",2020-06-04 23:29:00,-0.609609,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489571",2020-06-04 23:30:00,-0.60754,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489572",2020-06-04 23:31:00,-0.593407,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489573",2020-06-04 23:32:00,-0.741789,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33705,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489574",2020-06-04 23:33:00,-0.500317,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489575",2020-06-04 23:34:00,-0.603111,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489576",2020-06-04 23:35:00,-0.604066,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489577",2020-06-04 23:36:00,-0.580938,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489578",2020-06-04 23:37:00,-0.591619,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489579",2020-06-04 23:38:00,-0.581021,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489580",2020-06-04 23:39:00,-0.935457,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489581",2020-06-04 23:40:00,-0.457365,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489582",2020-06-04 23:41:00,-0.658161,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489583",2020-06-04 23:42:00,-0.588379,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489584",2020-06-04 23:43:00,-0.588666,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489585",2020-06-04 23:44:00,-0.442089,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489586",2020-06-04 23:45:00,-0.586791,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489587",2020-06-04 23:46:00,-0.520822,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489588",2020-06-04 23:47:00,-0.573335,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.65394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489589",2020-06-04 23:48:00,-0.580212,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.6615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489590",2020-06-04 23:49:00,-0.546743,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.55188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489591",2020-06-04 23:50:00,-0.55872,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489592",2020-06-04 23:51:00,-0.565793,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489593",2020-06-04 23:52:00,-0.563442,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489594",2020-06-04 23:53:00,-0.735265,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489595",2020-06-04 23:54:00,-0.551966,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489596",2020-06-04 23:55:00,-0.553538,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489597",2020-06-04 23:56:00,-0.56317,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489598",2020-06-04 23:57:00,-0.558272,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489599",2020-06-04 23:58:00,-0.583956,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489600",2020-06-04 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489601",2020-06-05 00:00:00,-0.618716,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489602",2020-06-05 00:01:00,-0.597254,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489603",2020-06-05 00:02:00,-0.603714,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489604",2020-06-05 00:03:00,-0.594774,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489605",2020-06-05 00:04:00,-0.790551,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489606",2020-06-05 00:05:00,-0.618762,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489607",2020-06-05 00:06:00,-0.998578,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489608",2020-06-05 00:07:00,-0.795828,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489609",2020-06-05 00:08:00,-0.630297,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489610",2020-06-05 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489611",2020-06-05 00:10:00,-0.621594,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489612",2020-06-05 00:11:00,-0.809033,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489613",2020-06-05 00:12:00,-0.578302,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489614",2020-06-05 00:13:00,-0.913854,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489615",2020-06-05 00:14:00,-0.593133,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489616",2020-06-05 00:15:00,-0.578829,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489617",2020-06-05 00:16:00,-0.605922,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489618",2020-06-05 00:17:00,-0.588541,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489619",2020-06-05 00:18:00,-0.579265,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489620",2020-06-05 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489621",2020-06-05 00:20:00,-0.562769,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489622",2020-06-05 00:21:00,-0.586143,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489623",2020-06-05 00:22:00,-0.604291,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489624",2020-06-05 00:23:00,-0.571803,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489625",2020-06-05 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489626",2020-06-05 00:25:00,-0.578615,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489627",2020-06-05 00:26:00,-0.598059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.37296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489628",2020-06-05 00:27:00,-0.570214,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489629",2020-06-05 00:28:00,-0.925265,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489630",2020-06-05 00:29:00,-0.832884,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489631",2020-06-05 00:30:00,-0.59538,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.38178,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
