"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"489632",2020-06-05 00:31:00,-0.538356,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.7,0.38178,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489633",2020-06-05 00:32:00,-0.567563,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.8,0.60165,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489634",2020-06-05 00:33:00,-0.54288,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.8,0.65331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489635",2020-06-05 00:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.8,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489636",2020-06-05 00:35:00,-0.728476,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489637",2020-06-05 00:36:00,-0.661907,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.6,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489638",2020-06-05 00:37:00,-0.565766,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.5,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489639",2020-06-05 00:38:00,-0.565899,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.4,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489640",2020-06-05 00:39:00,-0.541186,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489641",2020-06-05 00:40:00,-0.526365,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489642",2020-06-05 00:41:00,-0.56715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489643",2020-06-05 00:42:00,-0.601803,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.1,0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489644",2020-06-05 00:43:00,-0.586315,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489645",2020-06-05 00:44:00,-0.586148,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489646",2020-06-05 00:45:00,-0.573673,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489647",2020-06-05 00:46:00,-0.570088,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.2,0.38808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489648",2020-06-05 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,11.3,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489649",2020-06-05 00:48:00,-0.539063,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489650",2020-06-05 00:49:00,-0.567242,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.4,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489651",2020-06-05 00:50:00,-0.602875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489652",2020-06-05 00:51:00,-0.610988,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.5,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489653",2020-06-05 00:52:00,-0.582647,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489654",2020-06-05 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489655",2020-06-05 00:54:00,-0.570054,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489656",2020-06-05 00:55:00,-0.526228,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489657",2020-06-05 00:56:00,-0.56811,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489658",2020-06-05 00:57:00,-0.576797,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489659",2020-06-05 00:58:00,-0.482606,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489660",2020-06-05 00:59:00,-0.551598,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489661",2020-06-05 01:00:00,-0.90297,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489662",2020-06-05 01:01:00,-0.571367,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489663",2020-06-05 01:02:00,-0.556919,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489664",2020-06-05 01:03:00,-0.539845,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489665",2020-06-05 01:04:00,-0.532042,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.5,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489666",2020-06-05 01:05:00,-0.579606,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489667",2020-06-05 01:06:00,-0.552787,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489668",2020-06-05 01:07:00,-0.531128,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.9,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489669",2020-06-05 01:08:00,-0.514876,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489670",2020-06-05 01:09:00,-0.563134,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489671",2020-06-05 01:10:00,-0.509323,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489672",2020-06-05 01:11:00,-0.551316,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489673",2020-06-05 01:12:00,-0.531035,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489674",2020-06-05 01:13:00,-0.620867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,11.6,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489675",2020-06-05 01:14:00,-0.518218,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489676",2020-06-05 01:15:00,-0.590485,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489677",2020-06-05 01:16:00,-0.56402,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489678",2020-06-05 01:17:00,-0.554373,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489679",2020-06-05 01:18:00,-0.462857,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.7,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489680",2020-06-05 01:19:00,-0.588181,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.6,0.64764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489681",2020-06-05 01:20:00,-0.722797,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.6,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489682",2020-06-05 01:21:00,-0.574475,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.6,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489683",2020-06-05 01:22:00,-0.563179,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489684",2020-06-05 01:23:00,-0.546839,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489685",2020-06-05 01:24:00,-0.550681,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489686",2020-06-05 01:25:00,-0.530012,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489687",2020-06-05 01:26:00,-0.541411,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489688",2020-06-05 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.37296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489689",2020-06-05 01:28:00,-0.573946,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489690",2020-06-05 01:29:00,-0.572155,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489691",2020-06-05 01:30:00,-0.558029,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489692",2020-06-05 01:31:00,-0.534059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489693",2020-06-05 01:32:00,-0.528282,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489694",2020-06-05 01:33:00,-0.768913,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489695",2020-06-05 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489696",2020-06-05 01:35:00,-0.560708,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.4,0.3717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489697",2020-06-05 01:36:00,-0.571447,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.3,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489698",2020-06-05 01:37:00,-0.525015,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489699",2020-06-05 01:38:00,-0.840238,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.3,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489700",2020-06-05 01:39:00,-0.51389,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25,11.2,0.40131,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489701",2020-06-05 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.4,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489702",2020-06-05 01:41:00,-0.557706,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.2,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489703",2020-06-05 01:42:00,-0.656936,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489704",2020-06-05 01:43:00,-0.734931,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489705",2020-06-05 01:44:00,-0.546673,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489706",2020-06-05 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489707",2020-06-05 01:46:00,-0.518807,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489708",2020-06-05 01:47:00,-0.528335,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489709",2020-06-05 01:48:00,-0.555498,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489710",2020-06-05 01:49:00,-0.7634,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.3,0.36855,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489711",2020-06-05 01:50:00,-0.53268,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489712",2020-06-05 01:51:00,-0.523846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489713",2020-06-05 01:52:00,-0.560437,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489714",2020-06-05 01:53:00,-0.552553,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489715",2020-06-05 01:54:00,-0.482238,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489716",2020-06-05 01:55:00,-0.526734,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489717",2020-06-05 01:56:00,-0.525232,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489718",2020-06-05 01:57:00,-0.607374,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489719",2020-06-05 01:58:00,-0.552729,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489720",2020-06-05 01:59:00,-0.55133,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489721",2020-06-05 02:00:00,-0.644934,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489722",2020-06-05 02:01:00,-0.570062,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489723",2020-06-05 02:02:00,-0.553688,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489724",2020-06-05 02:03:00,-0.535824,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489725",2020-06-05 02:04:00,-0.531718,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489726",2020-06-05 02:05:00,-0.517372,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489727",2020-06-05 02:06:00,-0.584168,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489728",2020-06-05 02:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.69111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489729",2020-06-05 02:08:00,-0.759323,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.66591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489730",2020-06-05 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489731",2020-06-05 02:10:00,-0.502123,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489732",2020-06-05 02:11:00,-0.523246,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489733",2020-06-05 02:12:00,-0.471445,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.5,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489734",2020-06-05 02:13:00,-0.512224,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23.5,23.5,25,11.6,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489735",2020-06-05 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489736",2020-06-05 02:15:00,-0.50917,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489737",2020-06-05 02:16:00,-0.52007,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489738",2020-06-05 02:17:00,-0.577588,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489739",2020-06-05 02:18:00,-0.547507,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489740",2020-06-05 02:19:00,-0.558516,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489741",2020-06-05 02:20:00,-0.582067,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489742",2020-06-05 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489743",2020-06-05 02:22:00,-0.567295,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489744",2020-06-05 02:23:00,-0.550156,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489745",2020-06-05 02:24:00,-0.559251,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489746",2020-06-05 02:25:00,-0.535118,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489747",2020-06-05 02:26:00,-0.590635,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489748",2020-06-05 02:27:00,-0.449525,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489749",2020-06-05 02:28:00,-0.548319,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.9,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489750",2020-06-05 02:29:00,-0.538819,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489751",2020-06-05 02:30:00,-0.548331,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489752",2020-06-05 02:31:00,-0.550269,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489753",2020-06-05 02:32:00,-0.415716,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489754",2020-06-05 02:33:00,-0.51437,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489755",2020-06-05 02:34:00,-0.739935,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489756",2020-06-05 02:35:00,-0.68548,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489757",2020-06-05 02:36:00,-0.837612,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489758",2020-06-05 02:37:00,-0.576581,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489759",2020-06-05 02:38:00,-0.442231,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489760",2020-06-05 02:39:00,-0.450611,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,22.5,23.5,23.5,25,11.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"489761",2020-06-05 02:40:00,-0.452068,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.33453,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489762",2020-06-05 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.30744,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489763",2020-06-05 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489764",2020-06-05 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489765",2020-06-05 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.8,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489766",2020-06-05 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489767",2020-06-05 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489768",2020-06-05 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489769",2020-06-05 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.42714,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489770",2020-06-05 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.57834,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"489771",2020-06-05 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489772",2020-06-05 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489773",2020-06-05 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489774",2020-06-05 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489775",2020-06-05 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489776",2020-06-05 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489777",2020-06-05 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489778",2020-06-05 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489779",2020-06-05 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489780",2020-06-05 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489781",2020-06-05 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23.5,23.5,25,11.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489782",2020-06-05 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489783",2020-06-05 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489784",2020-06-05 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489785",2020-06-05 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489786",2020-06-05 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489787",2020-06-05 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489788",2020-06-05 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489789",2020-06-05 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489790",2020-06-05 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489791",2020-06-05 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489792",2020-06-05 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,22.5,23,23.5,25,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489793",2020-06-05 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489794",2020-06-05 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489795",2020-06-05 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489796",2020-06-05 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489797",2020-06-05 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489798",2020-06-05 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489799",2020-06-05 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489800",2020-06-05 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489801",2020-06-05 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489802",2020-06-05 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489803",2020-06-05 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489804",2020-06-05 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489805",2020-06-05 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489806",2020-06-05 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489807",2020-06-05 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489808",2020-06-05 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489809",2020-06-05 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489810",2020-06-05 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489811",2020-06-05 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489812",2020-06-05 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489813",2020-06-05 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489814",2020-06-05 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489815",2020-06-05 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489816",2020-06-05 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489817",2020-06-05 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489818",2020-06-05 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,25,11.6,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489819",2020-06-05 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489820",2020-06-05 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489821",2020-06-05 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489822",2020-06-05 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489823",2020-06-05 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489824",2020-06-05 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489825",2020-06-05 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489826",2020-06-05 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489827",2020-06-05 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489828",2020-06-05 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489829",2020-06-05 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489830",2020-06-05 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489831",2020-06-05 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489832",2020-06-05 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489833",2020-06-05 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489834",2020-06-05 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489835",2020-06-05 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489836",2020-06-05 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489837",2020-06-05 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489838",2020-06-05 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489839",2020-06-05 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489840",2020-06-05 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489841",2020-06-05 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489842",2020-06-05 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489843",2020-06-05 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489844",2020-06-05 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489845",2020-06-05 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489846",2020-06-05 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489847",2020-06-05 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489848",2020-06-05 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489849",2020-06-05 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489850",2020-06-05 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489851",2020-06-05 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,25,11.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489852",2020-06-05 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489853",2020-06-05 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489854",2020-06-05 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489855",2020-06-05 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489856",2020-06-05 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489857",2020-06-05 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489858",2020-06-05 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,25,11.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489859",2020-06-05 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489860",2020-06-05 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489861",2020-06-05 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489862",2020-06-05 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489863",2020-06-05 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489864",2020-06-05 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489865",2020-06-05 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489866",2020-06-05 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489867",2020-06-05 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489868",2020-06-05 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489869",2020-06-05 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489870",2020-06-05 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489871",2020-06-05 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489872",2020-06-05 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489873",2020-06-05 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489874",2020-06-05 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489875",2020-06-05 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489876",2020-06-05 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489877",2020-06-05 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489878",2020-06-05 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489879",2020-06-05 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489880",2020-06-05 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489881",2020-06-05 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489882",2020-06-05 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489883",2020-06-05 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489884",2020-06-05 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489885",2020-06-05 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489886",2020-06-05 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489887",2020-06-05 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489888",2020-06-05 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489889",2020-06-05 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489890",2020-06-05 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489891",2020-06-05 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489892",2020-06-05 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489893",2020-06-05 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489894",2020-06-05 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489895",2020-06-05 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489896",2020-06-05 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489897",2020-06-05 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489898",2020-06-05 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489899",2020-06-05 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489900",2020-06-05 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489901",2020-06-05 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489902",2020-06-05 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489903",2020-06-05 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489904",2020-06-05 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489905",2020-06-05 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489906",2020-06-05 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489907",2020-06-05 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489908",2020-06-05 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489909",2020-06-05 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489910",2020-06-05 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489911",2020-06-05 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489912",2020-06-05 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489913",2020-06-05 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489914",2020-06-05 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489915",2020-06-05 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489916",2020-06-05 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489917",2020-06-05 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489918",2020-06-05 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489919",2020-06-05 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489920",2020-06-05 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489921",2020-06-05 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489922",2020-06-05 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489923",2020-06-05 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489924",2020-06-05 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489925",2020-06-05 05:24:00,0,9,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489926",2020-06-05 05:25:00,0,10,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489927",2020-06-05 05:26:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489928",2020-06-05 05:27:00,0,9,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489929",2020-06-05 05:28:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489930",2020-06-05 05:29:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489931",2020-06-05 05:30:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489932",2020-06-05 05:31:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489933",2020-06-05 05:32:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489934",2020-06-05 05:33:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489935",2020-06-05 05:34:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489936",2020-06-05 05:35:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489937",2020-06-05 05:36:00,0,6,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489938",2020-06-05 05:37:00,0,6,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489939",2020-06-05 05:38:00,0,5,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489940",2020-06-05 05:39:00,0,6,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489941",2020-06-05 05:40:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489942",2020-06-05 05:41:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489943",2020-06-05 05:42:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489944",2020-06-05 05:43:00,0,10,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489945",2020-06-05 05:44:00,0,10,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489946",2020-06-05 05:45:00,0,10,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489947",2020-06-05 05:46:00,0,11,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489948",2020-06-05 05:47:00,0,11,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489949",2020-06-05 05:48:00,0,11,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489950",2020-06-05 05:49:00,0,11,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489951",2020-06-05 05:50:00,0,12,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489952",2020-06-05 05:51:00,0,12,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489953",2020-06-05 05:52:00,0,12,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489954",2020-06-05 05:53:00,0,12,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
