"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"489955",2020-06-05 05:54:00,0,13,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489956",2020-06-05 05:55:00,0,12,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489957",2020-06-05 05:56:00,0,15,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489958",2020-06-05 05:57:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489959",2020-06-05 05:58:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489960",2020-06-05 05:59:00,0,17,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489961",2020-06-05 06:00:00,0,19,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489962",2020-06-05 06:01:00,0,21,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489963",2020-06-05 06:02:00,0,24,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489964",2020-06-05 06:03:00,0,25,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489965",2020-06-05 06:04:00,0,28,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489966",2020-06-05 06:05:00,0,28,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489967",2020-06-05 06:06:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489968",2020-06-05 06:07:00,0,29,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489969",2020-06-05 06:08:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489970",2020-06-05 06:09:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489971",2020-06-05 06:10:00,0,29,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489972",2020-06-05 06:11:00,0,27,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489973",2020-06-05 06:12:00,0,29,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489974",2020-06-05 06:13:00,0,29,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489975",2020-06-05 06:14:00,0,32,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489976",2020-06-05 06:15:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,2.00907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489977",2020-06-05 06:16:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489978",2020-06-05 06:17:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489979",2020-06-05 06:18:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489980",2020-06-05 06:19:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489981",2020-06-05 06:20:00,0,35,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489982",2020-06-05 06:21:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489983",2020-06-05 06:22:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489984",2020-06-05 06:23:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489985",2020-06-05 06:24:00,0,38,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489986",2020-06-05 06:25:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489987",2020-06-05 06:26:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489988",2020-06-05 06:27:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489989",2020-06-05 06:28:00,0,36,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489990",2020-06-05 06:29:00,0,38,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489991",2020-06-05 06:30:00,0,39,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489992",2020-06-05 06:31:00,0,42,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489993",2020-06-05 06:32:00,0,45,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489994",2020-06-05 06:33:00,0,48,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489995",2020-06-05 06:34:00,0,50,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489996",2020-06-05 06:35:00,0,53,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489997",2020-06-05 06:36:00,0,59,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489998",2020-06-05 06:37:00,0,62,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"489999",2020-06-05 06:38:00,0,65,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490000",2020-06-05 06:39:00,0,70,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490001",2020-06-05 06:40:00,0,73,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490002",2020-06-05 06:41:00,0,73,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490003",2020-06-05 06:42:00,0,69,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490004",2020-06-05 06:43:00,0,63,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490005",2020-06-05 06:44:00,0,57,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490006",2020-06-05 06:45:00,0,55,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490007",2020-06-05 06:46:00,0,54,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490008",2020-06-05 06:47:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490009",2020-06-05 06:48:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490010",2020-06-05 06:49:00,0,54,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490011",2020-06-05 06:50:00,0,54,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490012",2020-06-05 06:51:00,0,60,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490013",2020-06-05 06:52:00,0,69,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490014",2020-06-05 06:53:00,0,83,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490015",2020-06-05 06:54:00,0,96,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490016",2020-06-05 06:55:00,0,138,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.5,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490017",2020-06-05 06:56:00,0,96,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490018",2020-06-05 06:57:00,0,86,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490019",2020-06-05 06:58:00,0,85,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490020",2020-06-05 06:59:00,0,87,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490021",2020-06-05 07:00:00,0,96,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,-0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490022",2020-06-05 07:01:00,0,105,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.7,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490023",2020-06-05 07:02:00,0,210,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490024",2020-06-05 07:03:00,0,157,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490025",2020-06-05 07:04:00,0,126,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490026",2020-06-05 07:05:00,0,115,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490027",2020-06-05 07:06:00,0,107,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490028",2020-06-05 07:07:00,0,108,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490029",2020-06-05 07:08:00,0,99,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490030",2020-06-05 07:09:00,0,93,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490031",2020-06-05 07:10:00,0,99,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490032",2020-06-05 07:11:00,0,107,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490033",2020-06-05 07:12:00,0.287498,106,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490034",2020-06-05 07:13:00,0,101,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490035",2020-06-05 07:14:00,0,97,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490036",2020-06-05 07:15:00,0,97,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,-0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490037",2020-06-05 07:16:00,4.16904,98,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490038",2020-06-05 07:17:00,3.19101,85,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490039",2020-06-05 07:18:00,2.08993,77,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490040",2020-06-05 07:19:00,1.36787,77,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490041",2020-06-05 07:20:00,1.01957,84,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490042",2020-06-05 07:21:00,0.798536,108,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490043",2020-06-05 07:22:00,0.647377,128,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490044",2020-06-05 07:23:00,0.780807,140,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490045",2020-06-05 07:24:00,0.681648,146,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490046",2020-06-05 07:25:00,0.996945,146,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490047",2020-06-05 07:26:00,0,145,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490048",2020-06-05 07:27:00,0.815149,142,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490049",2020-06-05 07:28:00,1.43545,134,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490050",2020-06-05 07:29:00,2.0733,132,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490051",2020-06-05 07:30:00,2.41926,134,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490052",2020-06-05 07:31:00,2.80798,139,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490053",2020-06-05 07:32:00,2.79699,143,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490054",2020-06-05 07:33:00,2.51232,145,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490055",2020-06-05 07:34:00,2.40553,142,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490056",2020-06-05 07:35:00,2.00439,143,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490057",2020-06-05 07:36:00,1.93958,171,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,11.9,0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490058",2020-06-05 07:37:00,1.52352,301,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490059",2020-06-05 07:38:00,1.61602,192,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490060",2020-06-05 07:39:00,1.61038,155,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490061",2020-06-05 07:40:00,1.54146,138,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490062",2020-06-05 07:41:00,1.62326,125,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490063",2020-06-05 07:42:00,1.62847,121,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490064",2020-06-05 07:43:00,1.89686,118,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490065",2020-06-05 07:44:00,1.91368,122,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490066",2020-06-05 07:45:00,2.01986,129,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490067",2020-06-05 07:46:00,2.06258,131,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490068",2020-06-05 07:47:00,2.03931,112,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490069",2020-06-05 07:48:00,2.05965,110,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490070",2020-06-05 07:49:00,2.01943,97,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490071",2020-06-05 07:50:00,1.91255,88,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490072",2020-06-05 07:51:00,1.99072,92,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490073",2020-06-05 07:52:00,1.93407,106,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490074",2020-06-05 07:53:00,1.87846,118,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490075",2020-06-05 07:54:00,0.886918,122,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490076",2020-06-05 07:55:00,0.644582,127,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490077",2020-06-05 07:56:00,0,126,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490078",2020-06-05 07:57:00,0,133,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490079",2020-06-05 07:58:00,0,155,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490080",2020-06-05 07:59:00,0,183,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490081",2020-06-05 08:00:00,0,210,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490082",2020-06-05 08:01:00,0,193,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490083",2020-06-05 08:02:00,0,186,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490084",2020-06-05 08:03:00,0,184,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490085",2020-06-05 08:04:00,0,183,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490086",2020-06-05 08:05:00,0,175,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490087",2020-06-05 08:06:00,0,168,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490088",2020-06-05 08:07:00,0,178,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490089",2020-06-05 08:08:00,0,195,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.3,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490090",2020-06-05 08:09:00,0,213,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.3,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490091",2020-06-05 08:10:00,0,202,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490092",2020-06-05 08:11:00,0,177,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.1,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490093",2020-06-05 08:12:00,0,194,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490094",2020-06-05 08:13:00,0,238,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490095",2020-06-05 08:14:00,0,235,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,12.2,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490096",2020-06-05 08:15:00,0,227,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.4,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490097",2020-06-05 08:16:00,0,199,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.5,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490098",2020-06-05 08:17:00,0,182,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490099",2020-06-05 08:18:00,0,191,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.7,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490100",2020-06-05 08:19:00,0,204,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.4,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490101",2020-06-05 08:20:00,0,214,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.3,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490102",2020-06-05 08:21:00,0,252,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.4,-0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490103",2020-06-05 08:22:00,0,272,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490104",2020-06-05 08:23:00,0,259,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490105",2020-06-05 08:24:00,0,215,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,13,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490106",2020-06-05 08:25:00,0,202,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490107",2020-06-05 08:26:00,0,204,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490108",2020-06-05 08:27:00,0,188,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.9,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490109",2020-06-05 08:28:00,0,225,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,13.1,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490110",2020-06-05 08:29:00,0,217,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,13,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490111",2020-06-05 08:30:00,0,217,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,13,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490112",2020-06-05 08:31:00,0,224,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.9,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490113",2020-06-05 08:32:00,0,222,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490114",2020-06-05 08:33:00,0,230,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490115",2020-06-05 08:34:00,0,243,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490116",2020-06-05 08:35:00,0,224,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,13.1,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490117",2020-06-05 08:36:00,0,191,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.7,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490118",2020-06-05 08:37:00,0,156,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23,24.5,12.8,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490119",2020-06-05 08:38:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490120",2020-06-05 08:39:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490121",2020-06-05 08:40:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490122",2020-06-05 08:41:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490123",2020-06-05 08:42:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490124",2020-06-05 08:43:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490125",2020-06-05 08:44:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490126",2020-06-05 08:45:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490127",2020-06-05 08:46:00,0,154,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.24822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490128",2020-06-05 08:47:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490129",2020-06-05 08:48:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490130",2020-06-05 08:49:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490131",2020-06-05 08:50:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490132",2020-06-05 08:51:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490133",2020-06-05 08:52:00,0,134,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490134",2020-06-05 08:53:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490135",2020-06-05 08:54:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490136",2020-06-05 08:55:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490137",2020-06-05 08:56:00,0,149,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490138",2020-06-05 08:57:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490139",2020-06-05 08:58:00,0,195,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490140",2020-06-05 08:59:00,0,200,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490141",2020-06-05 09:00:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490142",2020-06-05 09:01:00,0,219,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490143",2020-06-05 09:02:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490144",2020-06-05 09:03:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490145",2020-06-05 09:04:00,0,219,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490146",2020-06-05 09:05:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490147",2020-06-05 09:06:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490148",2020-06-05 09:07:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490149",2020-06-05 09:08:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490150",2020-06-05 09:09:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490151",2020-06-05 09:10:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.2,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490152",2020-06-05 09:11:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490153",2020-06-05 09:12:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490154",2020-06-05 09:13:00,0,194,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490155",2020-06-05 09:14:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.2,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490156",2020-06-05 09:15:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490157",2020-06-05 09:16:00,0,149,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490158",2020-06-05 09:17:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490159",2020-06-05 09:18:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490160",2020-06-05 09:19:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490161",2020-06-05 09:20:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490162",2020-06-05 09:21:00,0,177,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490163",2020-06-05 09:22:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490164",2020-06-05 09:23:00,0,183,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490165",2020-06-05 09:24:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490166",2020-06-05 09:25:00,0,199,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490167",2020-06-05 09:26:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490168",2020-06-05 09:27:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490169",2020-06-05 09:28:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490170",2020-06-05 09:29:00,0,266,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490171",2020-06-05 09:30:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490172",2020-06-05 09:31:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.1,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490173",2020-06-05 09:32:00,0,390,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.3,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490174",2020-06-05 09:33:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.3,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490175",2020-06-05 09:34:00,0,343,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.2,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490176",2020-06-05 09:35:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.5,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490177",2020-06-05 09:36:00,0,281,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.6,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490178",2020-06-05 09:37:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13.3,-0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490179",2020-06-05 09:38:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490180",2020-06-05 09:39:00,0,187,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490181",2020-06-05 09:40:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490182",2020-06-05 09:41:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490183",2020-06-05 09:42:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490184",2020-06-05 09:43:00,0,147,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490185",2020-06-05 09:44:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490186",2020-06-05 09:45:00,0,162,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490187",2020-06-05 09:46:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.11025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490188",2020-06-05 09:47:00,0,193,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490189",2020-06-05 09:48:00,0,187,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,13,-0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490190",2020-06-05 09:49:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.8,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490191",2020-06-05 09:50:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490192",2020-06-05 09:51:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490193",2020-06-05 09:52:00,0,95,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.9,0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490194",2020-06-05 09:53:00,0,95,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490195",2020-06-05 09:54:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490196",2020-06-05 09:55:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.3,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490197",2020-06-05 09:56:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490198",2020-06-05 09:57:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.3,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490199",2020-06-05 09:58:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.4,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490200",2020-06-05 09:59:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490201",2020-06-05 10:00:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490202",2020-06-05 10:01:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.1,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490203",2020-06-05 10:02:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490204",2020-06-05 10:03:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490205",2020-06-05 10:04:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490206",2020-06-05 10:05:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.1,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490207",2020-06-05 10:06:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490208",2020-06-05 10:07:00,0,137,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490209",2020-06-05 10:08:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490210",2020-06-05 10:09:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490211",2020-06-05 10:10:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.1,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490212",2020-06-05 10:11:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.9,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490213",2020-06-05 10:12:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.1,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490214",2020-06-05 10:13:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490215",2020-06-05 10:14:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.1,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490216",2020-06-05 10:15:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490217",2020-06-05 10:16:00,0,136,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,0.00000000372529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490218",2020-06-05 10:17:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490219",2020-06-05 10:18:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.9,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490220",2020-06-05 10:19:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.9,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490221",2020-06-05 10:20:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.8,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490222",2020-06-05 10:21:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.7,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490223",2020-06-05 10:22:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.7,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490224",2020-06-05 10:23:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490225",2020-06-05 10:24:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.6,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490226",2020-06-05 10:25:00,0,110,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490227",2020-06-05 10:26:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.5,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490228",2020-06-05 10:27:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490229",2020-06-05 10:28:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490230",2020-06-05 10:29:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490231",2020-06-05 10:30:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490232",2020-06-05 10:31:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490233",2020-06-05 10:32:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490234",2020-06-05 10:33:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490235",2020-06-05 10:34:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490236",2020-06-05 10:35:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490237",2020-06-05 10:36:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490238",2020-06-05 10:37:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490239",2020-06-05 10:38:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490240",2020-06-05 10:39:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490241",2020-06-05 10:40:00,0,134,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490242",2020-06-05 10:41:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490243",2020-06-05 10:42:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490244",2020-06-05 10:43:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490245",2020-06-05 10:44:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490246",2020-06-05 10:45:00,0,236,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490247",2020-06-05 10:46:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-0.70245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490248",2020-06-05 10:47:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490249",2020-06-05 10:48:00,0,389,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490250",2020-06-05 10:49:00,0,442,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.5,-1.86984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490251",2020-06-05 10:50:00,0,442,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.7,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490252",2020-06-05 10:51:00,0,459,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.6,-1.94544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490253",2020-06-05 10:52:00,0,486,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.8,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490254",2020-06-05 10:53:00,0,503,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.8,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490255",2020-06-05 10:54:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.8,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490256",2020-06-05 10:55:00,0,542,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.9,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490257",2020-06-05 10:56:00,0,576,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12,-2.50551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490258",2020-06-05 10:57:00,0,615,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490259",2020-06-05 10:58:00,0,668,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490260",2020-06-05 10:59:00,0,693,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.4,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490261",2020-06-05 11:00:00,0,666,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-2.74428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490262",2020-06-05 11:01:00,0,577,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,-2.33541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490263",2020-06-05 11:02:00,0,499,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.5,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490264",2020-06-05 11:03:00,0,421,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.2,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490265",2020-06-05 11:04:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490266",2020-06-05 11:05:00,0,314,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490267",2020-06-05 11:06:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.7,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490268",2020-06-05 11:07:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.6,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490269",2020-06-05 11:08:00,0,174,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,12.3,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490270",2020-06-05 11:09:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490271",2020-06-05 11:10:00,0,163,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.5,-0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490272",2020-06-05 11:11:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490273",2020-06-05 11:12:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490274",2020-06-05 11:13:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490275",2020-06-05 11:14:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490276",2020-06-05 11:15:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490277",2020-06-05 11:16:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490278",2020-06-05 11:17:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
