"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"490279",2020-06-05 11:18:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490280",2020-06-05 11:19:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.7,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490281",2020-06-05 11:20:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490282",2020-06-05 11:21:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490283",2020-06-05 11:22:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490284",2020-06-05 11:23:00,0,56,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490285",2020-06-05 11:24:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.07182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490286",2020-06-05 11:25:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490287",2020-06-05 11:26:00,0,56,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490288",2020-06-05 11:27:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.6,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490289",2020-06-05 11:28:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.7,0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490290",2020-06-05 11:29:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.6,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490291",2020-06-05 11:30:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.6,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490292",2020-06-05 11:31:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.7,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490293",2020-06-05 11:32:00,0,102,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.7,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490294",2020-06-05 11:33:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490295",2020-06-05 11:34:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490296",2020-06-05 11:35:00,0,137,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.4,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490297",2020-06-05 11:36:00,0,138,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490298",2020-06-05 11:37:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.4,-0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490299",2020-06-05 11:38:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490300",2020-06-05 11:39:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490301",2020-06-05 11:40:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490302",2020-06-05 11:41:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.2,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490303",2020-06-05 11:42:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.2,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490304",2020-06-05 11:43:00,0,131,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.2,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490305",2020-06-05 11:44:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490306",2020-06-05 11:45:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.2,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490307",2020-06-05 11:46:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.3,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490308",2020-06-05 11:47:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.5,-1.28142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490309",2020-06-05 11:48:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.6,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490310",2020-06-05 11:49:00,0,348,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.5,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490311",2020-06-05 11:50:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.6,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490312",2020-06-05 11:51:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490313",2020-06-05 11:52:00,0,193,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490314",2020-06-05 11:53:00,0,180,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490315",2020-06-05 11:54:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490316",2020-06-05 11:55:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490317",2020-06-05 11:56:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490318",2020-06-05 11:57:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490319",2020-06-05 11:58:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490320",2020-06-05 11:59:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490321",2020-06-05 12:00:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490322",2020-06-05 12:01:00,0,142,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490323",2020-06-05 12:02:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490324",2020-06-05 12:03:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490325",2020-06-05 12:04:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490326",2020-06-05 12:05:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.7,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490327",2020-06-05 12:06:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490328",2020-06-05 12:07:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.9,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490329",2020-06-05 12:08:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490330",2020-06-05 12:09:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490331",2020-06-05 12:10:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490332",2020-06-05 12:11:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490333",2020-06-05 12:12:00,0,131,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490334",2020-06-05 12:13:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.1,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490335",2020-06-05 12:14:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490336",2020-06-05 12:15:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,10.8,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490337",2020-06-05 12:16:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490338",2020-06-05 12:17:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490339",2020-06-05 12:18:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.2,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490340",2020-06-05 12:19:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490341",2020-06-05 12:20:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490342",2020-06-05 12:21:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490343",2020-06-05 12:22:00,0,346,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490344",2020-06-05 12:23:00,0,373,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.3,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490345",2020-06-05 12:24:00,0,374,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490346",2020-06-05 12:25:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.5,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490347",2020-06-05 12:26:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.4,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490348",2020-06-05 12:27:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.6,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490349",2020-06-05 12:28:00,0,449,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,23,23,24.5,11.7,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490350",2020-06-05 12:29:00,0,420,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.6,-1.71171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490351",2020-06-05 12:30:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.7,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490352",2020-06-05 12:31:00,0,344,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.8,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490353",2020-06-05 12:32:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.6,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490354",2020-06-05 12:33:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.4,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490355",2020-06-05 12:34:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.5,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490356",2020-06-05 12:35:00,0,347,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.4,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490357",2020-06-05 12:36:00,0,364,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.7,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490358",2020-06-05 12:37:00,0,383,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.8,-1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490359",2020-06-05 12:38:00,0,404,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.9,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490360",2020-06-05 12:39:00,0,421,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.8,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490361",2020-06-05 12:40:00,0,482,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.9,-2.2491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490362",2020-06-05 12:41:00,0,634,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,11.8,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490363",2020-06-05 12:42:00,0,709,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.2,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490364",2020-06-05 12:43:00,0,699,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.3,-3.08007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490365",2020-06-05 12:44:00,0,707,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.5,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490366",2020-06-05 12:45:00,0,809,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.8,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490367",2020-06-05 12:46:00,0,958,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.8,-3.82599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490368",2020-06-05 12:47:00,0,810,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,24.5,12.5,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490369",2020-06-05 12:48:00,0,856,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,12.5,-3.88332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490370",2020-06-05 12:49:00,0,914,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,12.6,-4.20525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490371",2020-06-05 12:50:00,0,1090,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,12.9,-4.42323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490372",2020-06-05 12:51:00,0,1090,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.1,-4.14351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490373",2020-06-05 12:52:00,0,847,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.3,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490374",2020-06-05 12:53:00,0,856,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.9,-3.44988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490375",2020-06-05 12:54:00,0,849,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.3,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490376",2020-06-05 12:55:00,0,843,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14,-3.36987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490377",2020-06-05 12:56:00,0,835,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.2,-3.48957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490378",2020-06-05 12:57:00,0,833,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.9,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490379",2020-06-05 12:58:00,0,844,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.9,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490380",2020-06-05 12:59:00,0,844,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.6,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490381",2020-06-05 13:00:00,0,871,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.6,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490382",2020-06-05 13:01:00,0,822,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.8,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490383",2020-06-05 13:02:00,0,835,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.2,-3.67479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490384",2020-06-05 13:03:00,0,851,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.5,-3.75228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490385",2020-06-05 13:04:00,0,863,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.9,-3.84615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490386",2020-06-05 13:05:00,0,872,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.3,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490387",2020-06-05 13:06:00,0,851,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.7,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490388",2020-06-05 13:07:00,0,829,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.9,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490389",2020-06-05 13:08:00,0,820,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.9,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490390",2020-06-05 13:09:00,0,770,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.6,-3.23442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490391",2020-06-05 13:10:00,0,714,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.1,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490392",2020-06-05 13:11:00,0,640,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,13.7,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490393",2020-06-05 13:12:00,0,579,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.2,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490394",2020-06-05 13:13:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,23,23,25,14.8,-2.29068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490395",2020-06-05 13:14:00,0,547,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.4,-2.2806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490396",2020-06-05 13:15:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490397",2020-06-05 13:16:00,0,517,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490398",2020-06-05 13:17:00,0,490,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490399",2020-06-05 13:18:00,0,499,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.4,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490400",2020-06-05 13:19:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490401",2020-06-05 13:20:00,0,577,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-2.24091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490402",2020-06-05 13:21:00,0,583,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14,-2.44188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490403",2020-06-05 13:22:00,0,531,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490404",2020-06-05 13:23:00,0,491,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-2.016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490405",2020-06-05 13:24:00,0,501,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.4,-2.09412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490406",2020-06-05 13:25:00,0,495,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14,-2.04624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490407",2020-06-05 13:26:00,0,494,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-2.06325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490408",2020-06-05 13:27:00,0,526,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.4,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490409",2020-06-05 13:28:00,0,544,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-2.29635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490410",2020-06-05 13:29:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.4,-2.25099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490411",2020-06-05 13:30:00,0,576,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.7,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490412",2020-06-05 13:31:00,0,596,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-2.51622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490413",2020-06-05 13:32:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.1,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490414",2020-06-05 13:33:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-1.94607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490415",2020-06-05 13:34:00,0,398,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.4,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490416",2020-06-05 13:35:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.6,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490417",2020-06-05 13:36:00,0,307,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.6,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490418",2020-06-05 13:37:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.8,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490419",2020-06-05 13:38:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.8,-0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490420",2020-06-05 13:39:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490421",2020-06-05 13:40:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490422",2020-06-05 13:41:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.2,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490423",2020-06-05 13:42:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.2,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490424",2020-06-05 13:43:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-0.00756001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490425",2020-06-05 13:44:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490426",2020-06-05 13:45:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490427",2020-06-05 13:46:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490428",2020-06-05 13:47:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490429",2020-06-05 13:48:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.6,-0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490430",2020-06-05 13:49:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.7,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490431",2020-06-05 13:50:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490432",2020-06-05 13:51:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490433",2020-06-05 13:52:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490434",2020-06-05 13:53:00,0,99,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490435",2020-06-05 13:54:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490436",2020-06-05 13:55:00,0,110,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490437",2020-06-05 13:56:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.5,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490438",2020-06-05 13:57:00,0,99,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490439",2020-06-05 13:58:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.5,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490440",2020-06-05 13:59:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490441",2020-06-05 14:00:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.5,-0.000629997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490442",2020-06-05 14:01:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490443",2020-06-05 14:02:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.5,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490444",2020-06-05 14:03:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.4,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490445",2020-06-05 14:04:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.3,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490446",2020-06-05 14:05:00,0,213,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.3,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490447",2020-06-05 14:06:00,0,193,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.1,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490448",2020-06-05 14:07:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490449",2020-06-05 14:08:00,0,376,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,12.7,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490450",2020-06-05 14:09:00,0,459,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,12.9,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490451",2020-06-05 14:10:00,0,477,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.2,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490452",2020-06-05 14:11:00,0,485,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.3,-1.82322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490453",2020-06-05 14:12:00,0,497,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490454",2020-06-05 14:13:00,0,509,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-2.17287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490455",2020-06-05 14:14:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490456",2020-06-05 14:15:00,0,524,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.6,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490457",2020-06-05 14:16:00,0,525,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490458",2020-06-05 14:17:00,0,522,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.2,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490459",2020-06-05 14:18:00,0,507,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490460",2020-06-05 14:19:00,0,501,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490461",2020-06-05 14:20:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490462",2020-06-05 14:21:00,0,508,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490463",2020-06-05 14:22:00,0,503,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.1,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490464",2020-06-05 14:23:00,0,504,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.9,-2.05821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490465",2020-06-05 14:24:00,0,507,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.5,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490466",2020-06-05 14:25:00,0,512,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.7,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490467",2020-06-05 14:26:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,13.8,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490468",2020-06-05 14:27:00,0,549,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.2,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490469",2020-06-05 14:28:00,0,533,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.1,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490470",2020-06-05 14:29:00,0,492,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490471",2020-06-05 14:30:00,0,455,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.1,-1.82448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490472",2020-06-05 14:31:00,0,417,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490473",2020-06-05 14:32:00,0,433,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.5,-1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490474",2020-06-05 14:33:00,0.0130413,486,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.2,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490475",2020-06-05 14:34:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25,14.3,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490476",2020-06-05 14:35:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.6,-1.94481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490477",2020-06-05 14:36:00,0,513,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.6,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490478",2020-06-05 14:37:00,0,482,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.9,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490479",2020-06-05 14:38:00,0,426,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.7,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490480",2020-06-05 14:39:00,0,410,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.7,-1.67454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490481",2020-06-05 14:40:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.2,-2.23335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490482",2020-06-05 14:41:00,0,583,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.2,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490483",2020-06-05 14:42:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.3,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490484",2020-06-05 14:43:00,0,567,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.1,-2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490485",2020-06-05 14:44:00,0,550,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.4,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490486",2020-06-05 14:45:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.3,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490487",2020-06-05 14:46:00,0,497,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,13.9,-2.07585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490488",2020-06-05 14:47:00,0,484,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,13.8,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490489",2020-06-05 14:48:00,0,490,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.3,-2.01978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490490",2020-06-05 14:49:00,0,453,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.4,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490491",2020-06-05 14:50:00,0,494,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.5,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490492",2020-06-05 14:51:00,0,534,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,13.9,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490493",2020-06-05 14:52:00,0,473,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.4,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490494",2020-06-05 14:53:00,0,405,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.7,-1.18188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490495",2020-06-05 14:54:00,0,376,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.5,-1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490496",2020-06-05 14:55:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.6,-1.35135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490497",2020-06-05 14:56:00,0,392,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.5,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490498",2020-06-05 14:57:00,0,435,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.6,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490499",2020-06-05 14:58:00,0,412,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.9,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490500",2020-06-05 14:59:00,0,399,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,15.6,-1.57941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490501",2020-06-05 15:00:00,0,423,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,15.8,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490502",2020-06-05 15:01:00,0,461,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,15.2,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490503",2020-06-05 15:02:00,0,508,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.7,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490504",2020-06-05 15:03:00,0,551,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23,25.5,14.6,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490505",2020-06-05 15:04:00,0,585,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,14.6,-2.48157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490506",2020-06-05 15:05:00,0,646,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,14.6,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490507",2020-06-05 15:06:00,0,683,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,14.9,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490508",2020-06-05 15:07:00,0,693,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,15.6,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490509",2020-06-05 15:08:00,0,893,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,15.7,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490510",2020-06-05 15:09:00,0,831,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,23,23.5,25.5,15.6,-3.95514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490511",2020-06-05 15:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,15.7,-7.04088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490512",2020-06-05 15:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,15.9,-6.28299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490513",2020-06-05 15:12:00,0,579,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,15.9,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490514",2020-06-05 15:13:00,0,833,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,16,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490515",2020-06-05 15:14:00,0,818,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,16.3,-6.23259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490516",2020-06-05 15:15:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,23,23.5,25.5,16.7,-5.4117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490517",2020-06-05 15:16:00,0,821,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,15.9,-7.0749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490518",2020-06-05 15:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.4,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490519",2020-06-05 15:18:00,0,856,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.3,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490520",2020-06-05 15:19:00,0,1122,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.2,-4.23045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490521",2020-06-05 15:20:00,0,855,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.7,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490522",2020-06-05 15:21:00,0,608,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.4,-2.14515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490523",2020-06-05 15:22:00,0,437,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.2,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490524",2020-06-05 15:23:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.1,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490525",2020-06-05 15:24:00,0,825,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,15.8,-6.08454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490526",2020-06-05 15:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,15.9,-6.34473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490527",2020-06-05 15:26:00,0,671,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.1,-1.88181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490528",2020-06-05 15:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.2,-6.35796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490529",2020-06-05 15:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.6,-6.46821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490530",2020-06-05 15:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.6,-6.05556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490531",2020-06-05 15:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.6,-5.93208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490532",2020-06-05 15:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.7,-6.11793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490533",2020-06-05 15:32:00,0,711,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.8,-2.59182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490534",2020-06-05 15:33:00,0,778,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.5,-7.03773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490535",2020-06-05 15:34:00,0,668,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.7,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490536",2020-06-05 15:35:00,0,821,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.5,-4.35519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490537",2020-06-05 15:36:00,0,948,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16,-3.96648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490538",2020-06-05 15:37:00,0,967,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.2,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490539",2020-06-05 15:38:00,0,898,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16,-3.45429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490540",2020-06-05 15:39:00,0,785,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.4,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490541",2020-06-05 15:40:00,0,1160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,23,23.5,25.5,16.4,-4.65318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490542",2020-06-05 15:41:00,0,1214,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,25.5,16.4,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490543",2020-06-05 15:42:00,0,1098,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.7,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490544",2020-06-05 15:43:00,0,1124,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.8,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490545",2020-06-05 15:44:00,0,1110,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.2,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490546",2020-06-05 15:45:00,0,1012,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.2,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490547",2020-06-05 15:46:00,0,957,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.8,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490548",2020-06-05 15:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.7,-4.67649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490549",2020-06-05 15:48:00,0,1044,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17,-6.48459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490550",2020-06-05 15:49:00,0,700,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.2,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490551",2020-06-05 15:50:00,0,827,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.4,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490552",2020-06-05 15:51:00,0,717,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.6,-3.0933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490553",2020-06-05 15:52:00,0,763,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.1,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490554",2020-06-05 15:53:00,0,751,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.4,-3.11031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490555",2020-06-05 15:54:00,0,740,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490556",2020-06-05 15:55:00,0,733,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,17.1,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490557",2020-06-05 15:56:00,0,740,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.8,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490558",2020-06-05 15:57:00,0,683,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.7,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490559",2020-06-05 15:58:00,0,653,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,23,23.5,26,16.8,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490560",2020-06-05 15:59:00,0,630,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.9,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490561",2020-06-05 16:00:00,0,620,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,17.2,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490562",2020-06-05 16:01:00,0,604,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,17,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490563",2020-06-05 16:02:00,0,578,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.7,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490564",2020-06-05 16:03:00,0,550,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.7,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490565",2020-06-05 16:04:00,0,553,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.7,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490566",2020-06-05 16:05:00,0,575,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.7,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490567",2020-06-05 16:06:00,0,600,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,17.3,-2.37321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490568",2020-06-05 16:07:00,0,660,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.9,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490569",2020-06-05 16:08:00,0,727,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.9,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490570",2020-06-05 16:09:00,0,728,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,17.1,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490571",2020-06-05 16:10:00,0,683,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.9,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490572",2020-06-05 16:11:00,0,659,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.9,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490573",2020-06-05 16:12:00,0,646,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,26,16.8,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490574",2020-06-05 16:13:00,0,680,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-2.71971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490575",2020-06-05 16:14:00,0,712,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.2,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490576",2020-06-05 16:15:00,0,834,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490577",2020-06-05 16:16:00,0,709,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490578",2020-06-05 16:17:00,0,625,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.1,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490579",2020-06-05 16:18:00,0,610,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490580",2020-06-05 16:19:00,0,611,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.3,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490581",2020-06-05 16:20:00,0,598,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.6,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490582",2020-06-05 16:21:00,0,634,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.4,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490583",2020-06-05 16:22:00,0,700,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.5,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490584",2020-06-05 16:23:00,0,721,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.8,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490585",2020-06-05 16:24:00,0,684,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,18,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490586",2020-06-05 16:25:00,0,958,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.3,-6.25716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490587",2020-06-05 16:26:00,0,747,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.4,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490588",2020-06-05 16:27:00,0,679,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.4,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490589",2020-06-05 16:28:00,0,809,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.2,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490590",2020-06-05 16:29:00,0,787,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.6,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490591",2020-06-05 16:30:00,0,827,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.5,-3.08322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490592",2020-06-05 16:31:00,0,780,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.3,-3.34971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490593",2020-06-05 16:32:00,0,766,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-2.93202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490594",2020-06-05 16:33:00,0,643,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.6,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490595",2020-06-05 16:34:00,0,591,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490596",2020-06-05 16:35:00,0,601,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.2,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490597",2020-06-05 16:36:00,0,621,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.3,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490598",2020-06-05 16:37:00,0,584,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490599",2020-06-05 16:38:00,0,584,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490600",2020-06-05 16:39:00,0,594,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490601",2020-06-05 16:40:00,0,589,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.9,-1.86921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490602",2020-06-05 16:41:00,0,627,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490603",2020-06-05 16:42:00,0,588,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17.2,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
