"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"490604",2020-06-05 16:43:00,0,535,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490605",2020-06-05 16:44:00,0,522,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490606",2020-06-05 16:45:00,0,491,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490607",2020-06-05 16:46:00,0,443,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490608",2020-06-05 16:47:00,0,427,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.5,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490609",2020-06-05 16:48:00,0,490,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490610",2020-06-05 16:49:00,0,587,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490611",2020-06-05 16:50:00,0,608,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.9,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490612",2020-06-05 16:51:00,0,597,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,17,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490613",2020-06-05 16:52:00,0,534,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.8,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490614",2020-06-05 16:53:00,0,476,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-1.74762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490615",2020-06-05 16:54:00,0,444,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.9,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490616",2020-06-05 16:55:00,0,410,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.7,-1.42632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490617",2020-06-05 16:56:00,0,361,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.5,-0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490618",2020-06-05 16:57:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.3,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490619",2020-06-05 16:58:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490620",2020-06-05 16:59:00,0,287,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.2,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490621",2020-06-05 17:00:00,0,285,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.3,-0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490622",2020-06-05 17:01:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.5,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490623",2020-06-05 17:02:00,0,303,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.3,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490624",2020-06-05 17:03:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.3,-0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490625",2020-06-05 17:04:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.3,-0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490626",2020-06-05 17:05:00,0,257,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.2,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490627",2020-06-05 17:06:00,0,264,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.2,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490628",2020-06-05 17:07:00,0,261,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490629",2020-06-05 17:08:00,0,251,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490630",2020-06-05 17:09:00,0,248,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490631",2020-06-05 17:10:00,0,244,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490632",2020-06-05 17:11:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490633",2020-06-05 17:12:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490634",2020-06-05 17:13:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490635",2020-06-05 17:14:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490636",2020-06-05 17:15:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16.1,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490637",2020-06-05 17:16:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490638",2020-06-05 17:17:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,16,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490639",2020-06-05 17:18:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.9,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490640",2020-06-05 17:19:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490641",2020-06-05 17:20:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490642",2020-06-05 17:21:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490643",2020-06-05 17:22:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490644",2020-06-05 17:23:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490645",2020-06-05 17:24:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490646",2020-06-05 17:25:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490647",2020-06-05 17:26:00,0,172,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490648",2020-06-05 17:27:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490649",2020-06-05 17:28:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490650",2020-06-05 17:29:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490651",2020-06-05 17:30:00,0,189,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490652",2020-06-05 17:31:00,0,194,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490653",2020-06-05 17:32:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490654",2020-06-05 17:33:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490655",2020-06-05 17:34:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490656",2020-06-05 17:35:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490657",2020-06-05 17:36:00,0,182,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490658",2020-06-05 17:37:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490659",2020-06-05 17:38:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490660",2020-06-05 17:39:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490661",2020-06-05 17:40:00,0,169,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490662",2020-06-05 17:41:00,0,163,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490663",2020-06-05 17:42:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490664",2020-06-05 17:43:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490665",2020-06-05 17:44:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490666",2020-06-05 17:45:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490667",2020-06-05 17:46:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490668",2020-06-05 17:47:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490669",2020-06-05 17:48:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490670",2020-06-05 17:49:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490671",2020-06-05 17:50:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490672",2020-06-05 17:51:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490673",2020-06-05 17:52:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490674",2020-06-05 17:53:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490675",2020-06-05 17:54:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490676",2020-06-05 17:55:00,0,179,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490677",2020-06-05 17:56:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490678",2020-06-05 17:57:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490679",2020-06-05 17:58:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.3,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490680",2020-06-05 17:59:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490681",2020-06-05 18:00:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490682",2020-06-05 18:01:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490683",2020-06-05 18:02:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490684",2020-06-05 18:03:00,0,208,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.7,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490685",2020-06-05 18:04:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490686",2020-06-05 18:05:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490687",2020-06-05 18:06:00,0,194,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490688",2020-06-05 18:07:00,0,196,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490689",2020-06-05 18:08:00,0,194,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490690",2020-06-05 18:09:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490691",2020-06-05 18:10:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.6,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490692",2020-06-05 18:11:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490693",2020-06-05 18:12:00,0,164,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490694",2020-06-05 18:13:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490695",2020-06-05 18:14:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490696",2020-06-05 18:15:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490697",2020-06-05 18:16:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490698",2020-06-05 18:17:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490699",2020-06-05 18:18:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490700",2020-06-05 18:19:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490701",2020-06-05 18:20:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490702",2020-06-05 18:21:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490703",2020-06-05 18:22:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490704",2020-06-05 18:23:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490705",2020-06-05 18:24:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,-0.24255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490706",2020-06-05 18:25:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490707",2020-06-05 18:26:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490708",2020-06-05 18:27:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490709",2020-06-05 18:28:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.4,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490710",2020-06-05 18:29:00,0,127,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490711",2020-06-05 18:30:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490712",2020-06-05 18:31:00,0,115,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490713",2020-06-05 18:32:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26,15.5,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490714",2020-06-05 18:33:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490715",2020-06-05 18:34:00,0,101,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490716",2020-06-05 18:35:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490717",2020-06-05 18:36:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,-0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490718",2020-06-05 18:37:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490719",2020-06-05 18:38:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490720",2020-06-05 18:39:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490721",2020-06-05 18:40:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490722",2020-06-05 18:41:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,-0.00945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490723",2020-06-05 18:42:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490724",2020-06-05 18:43:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490725",2020-06-05 18:44:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.6,0.05292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490726",2020-06-05 18:45:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490727",2020-06-05 18:46:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490728",2020-06-05 18:47:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490729",2020-06-05 18:48:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490730",2020-06-05 18:49:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490731",2020-06-05 18:50:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490732",2020-06-05 18:51:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490733",2020-06-05 18:52:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490734",2020-06-05 18:53:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490735",2020-06-05 18:54:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490736",2020-06-05 18:55:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490737",2020-06-05 18:56:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490738",2020-06-05 18:57:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490739",2020-06-05 18:58:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.4,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490740",2020-06-05 18:59:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490741",2020-06-05 19:00:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490742",2020-06-05 19:01:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.3,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490743",2020-06-05 19:02:00,0,81,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.2,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490744",2020-06-05 19:03:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.2,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490745",2020-06-05 19:04:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.2,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490746",2020-06-05 19:05:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.2,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490747",2020-06-05 19:06:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.1,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490748",2020-06-05 19:07:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.1,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490749",2020-06-05 19:08:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.1,0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490750",2020-06-05 19:09:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15.1,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490751",2020-06-05 19:10:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490752",2020-06-05 19:11:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490753",2020-06-05 19:12:00,0,66,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490754",2020-06-05 19:13:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490755",2020-06-05 19:14:00,0,61,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.24822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490756",2020-06-05 19:15:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490757",2020-06-05 19:16:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490758",2020-06-05 19:17:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490759",2020-06-05 19:18:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490760",2020-06-05 19:19:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490761",2020-06-05 19:20:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,15,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490762",2020-06-05 19:21:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490763",2020-06-05 19:22:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490764",2020-06-05 19:23:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490765",2020-06-05 19:24:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.9,0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490766",2020-06-05 19:25:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490767",2020-06-05 19:26:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490768",2020-06-05 19:27:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490769",2020-06-05 19:28:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490770",2020-06-05 19:29:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490771",2020-06-05 19:30:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490772",2020-06-05 19:31:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490773",2020-06-05 19:32:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490774",2020-06-05 19:33:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490775",2020-06-05 19:34:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.8,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490776",2020-06-05 19:35:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490777",2020-06-05 19:36:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490778",2020-06-05 19:37:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490779",2020-06-05 19:38:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490780",2020-06-05 19:39:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490781",2020-06-05 19:40:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490782",2020-06-05 19:41:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490783",2020-06-05 19:42:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490784",2020-06-05 19:43:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490785",2020-06-05 19:44:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490786",2020-06-05 19:45:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490787",2020-06-05 19:46:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490788",2020-06-05 19:47:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490789",2020-06-05 19:48:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490790",2020-06-05 19:49:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490791",2020-06-05 19:50:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490792",2020-06-05 19:51:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490793",2020-06-05 19:52:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490794",2020-06-05 19:53:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490795",2020-06-05 19:54:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490796",2020-06-05 19:55:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490797",2020-06-05 19:56:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490798",2020-06-05 19:57:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490799",2020-06-05 19:58:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490800",2020-06-05 19:59:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490801",2020-06-05 20:00:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490802",2020-06-05 20:01:00,0,59,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490803",2020-06-05 20:02:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490804",2020-06-05 20:03:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490805",2020-06-05 20:04:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490806",2020-06-05 20:05:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490807",2020-06-05 20:06:00,0,69,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490808",2020-06-05 20:07:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490809",2020-06-05 20:08:00,0,61,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490810",2020-06-05 20:09:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490811",2020-06-05 20:10:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490812",2020-06-05 20:11:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490813",2020-06-05 20:12:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490814",2020-06-05 20:13:00,0,41,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490815",2020-06-05 20:14:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490816",2020-06-05 20:15:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490817",2020-06-05 20:16:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490818",2020-06-05 20:17:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490819",2020-06-05 20:18:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490820",2020-06-05 20:19:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490821",2020-06-05 20:20:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490822",2020-06-05 20:21:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490823",2020-06-05 20:22:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490824",2020-06-05 20:23:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490825",2020-06-05 20:24:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490826",2020-06-05 20:25:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490827",2020-06-05 20:26:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490828",2020-06-05 20:27:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490829",2020-06-05 20:28:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490830",2020-06-05 20:29:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490831",2020-06-05 20:30:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490832",2020-06-05 20:31:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490833",2020-06-05 20:32:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490834",2020-06-05 20:33:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490835",2020-06-05 20:34:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490836",2020-06-05 20:35:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490837",2020-06-05 20:36:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490838",2020-06-05 20:37:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.4,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490839",2020-06-05 20:38:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.4,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490840",2020-06-05 20:39:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.4,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490841",2020-06-05 20:40:00,0,33,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490842",2020-06-05 20:41:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490843",2020-06-05 20:42:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490844",2020-06-05 20:43:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490845",2020-06-05 20:44:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490846",2020-06-05 20:45:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490847",2020-06-05 20:46:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490848",2020-06-05 20:47:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.3,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490849",2020-06-05 20:48:00,0,31,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490850",2020-06-05 20:49:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490851",2020-06-05 20:50:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490852",2020-06-05 20:51:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490853",2020-06-05 20:52:00,0,25,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490854",2020-06-05 20:53:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490855",2020-06-05 20:54:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490856",2020-06-05 20:55:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490857",2020-06-05 20:56:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490858",2020-06-05 20:57:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,25.5,14.2,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490859",2020-06-05 20:58:00,0,21,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490860",2020-06-05 20:59:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490861",2020-06-05 21:00:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490862",2020-06-05 21:01:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490863",2020-06-05 21:02:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490864",2020-06-05 21:03:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490865",2020-06-05 21:04:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490866",2020-06-05 21:05:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490867",2020-06-05 21:06:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490868",2020-06-05 21:07:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490869",2020-06-05 21:08:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490870",2020-06-05 21:09:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490871",2020-06-05 21:10:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490872",2020-06-05 21:11:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490873",2020-06-05 21:12:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490874",2020-06-05 21:13:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490875",2020-06-05 21:14:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490876",2020-06-05 21:15:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490877",2020-06-05 21:16:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490878",2020-06-05 21:17:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490879",2020-06-05 21:18:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490880",2020-06-05 21:19:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490881",2020-06-05 21:20:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490882",2020-06-05 21:21:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,24,23,23.5,25.5,14.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490883",2020-06-05 21:22:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25.5,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490884",2020-06-05 21:23:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490885",2020-06-05 21:24:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490886",2020-06-05 21:25:00,0,6,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490887",2020-06-05 21:26:00,0,5,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490888",2020-06-05 21:27:00,0,6,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490889",2020-06-05 21:28:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490890",2020-06-05 21:29:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490891",2020-06-05 21:30:00,0,7,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490892",2020-06-05 21:31:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490893",2020-06-05 21:32:00,0,8,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490894",2020-06-05 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490895",2020-06-05 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490896",2020-06-05 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490897",2020-06-05 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490898",2020-06-05 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490899",2020-06-05 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490900",2020-06-05 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490901",2020-06-05 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490902",2020-06-05 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490903",2020-06-05 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490904",2020-06-05 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490905",2020-06-05 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490906",2020-06-05 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490907",2020-06-05 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490908",2020-06-05 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490909",2020-06-05 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490910",2020-06-05 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490911",2020-06-05 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490912",2020-06-05 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490913",2020-06-05 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,14,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490914",2020-06-05 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490915",2020-06-05 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490916",2020-06-05 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490917",2020-06-05 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490918",2020-06-05 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490919",2020-06-05 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490920",2020-06-05 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490921",2020-06-05 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490922",2020-06-05 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490923",2020-06-05 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490924",2020-06-05 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490925",2020-06-05 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490926",2020-06-05 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490927",2020-06-05 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490928",2020-06-05 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490929",2020-06-05 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490930",2020-06-05 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490931",2020-06-05 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490932",2020-06-05 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490933",2020-06-05 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490934",2020-06-05 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490935",2020-06-05 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490936",2020-06-05 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490937",2020-06-05 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490938",2020-06-05 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
