"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"490939",2020-06-05 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490940",2020-06-05 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490941",2020-06-05 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490942",2020-06-05 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490943",2020-06-05 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490944",2020-06-05 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490945",2020-06-05 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490946",2020-06-05 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490947",2020-06-05 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490948",2020-06-05 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490949",2020-06-05 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490950",2020-06-05 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490951",2020-06-05 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490952",2020-06-05 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490953",2020-06-05 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490954",2020-06-05 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490955",2020-06-05 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490956",2020-06-05 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490957",2020-06-05 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490958",2020-06-05 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490959",2020-06-05 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490960",2020-06-05 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490961",2020-06-05 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490962",2020-06-05 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490963",2020-06-05 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490964",2020-06-05 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490965",2020-06-05 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490966",2020-06-05 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490967",2020-06-05 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490968",2020-06-05 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490969",2020-06-05 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490970",2020-06-05 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490971",2020-06-05 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490972",2020-06-05 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490973",2020-06-05 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490974",2020-06-05 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490975",2020-06-05 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490976",2020-06-05 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490977",2020-06-05 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490978",2020-06-05 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490979",2020-06-05 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490980",2020-06-05 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490981",2020-06-05 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490982",2020-06-05 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490983",2020-06-05 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490984",2020-06-05 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490985",2020-06-05 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490986",2020-06-05 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490987",2020-06-05 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490988",2020-06-05 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490989",2020-06-05 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490990",2020-06-05 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490991",2020-06-05 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490992",2020-06-05 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490993",2020-06-05 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490994",2020-06-05 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490995",2020-06-05 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490996",2020-06-05 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490997",2020-06-05 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490998",2020-06-05 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"490999",2020-06-05 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491000",2020-06-05 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491001",2020-06-05 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491002",2020-06-05 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491003",2020-06-05 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491004",2020-06-05 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491005",2020-06-05 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491006",2020-06-05 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491007",2020-06-05 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491008",2020-06-05 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491009",2020-06-05 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491010",2020-06-05 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491011",2020-06-05 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491012",2020-06-05 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491013",2020-06-05 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491014",2020-06-05 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491015",2020-06-05 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491016",2020-06-05 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491017",2020-06-05 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491018",2020-06-05 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491019",2020-06-05 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491020",2020-06-05 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491021",2020-06-05 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491022",2020-06-05 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491023",2020-06-05 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491024",2020-06-05 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491025",2020-06-05 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491026",2020-06-05 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491027",2020-06-05 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,25,13.6,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491028",2020-06-05 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491029",2020-06-05 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491030",2020-06-05 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491031",2020-06-05 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491032",2020-06-05 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491033",2020-06-05 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491034",2020-06-05 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491035",2020-06-05 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491036",2020-06-05 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491037",2020-06-05 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491038",2020-06-05 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491039",2020-06-05 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491040",2020-06-05 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491041",2020-06-06 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491042",2020-06-06 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491043",2020-06-06 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491044",2020-06-06 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491045",2020-06-06 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491046",2020-06-06 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491047",2020-06-06 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491048",2020-06-06 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491049",2020-06-06 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491050",2020-06-06 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491051",2020-06-06 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491052",2020-06-06 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491053",2020-06-06 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,25,13.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491054",2020-06-06 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491055",2020-06-06 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491056",2020-06-06 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491057",2020-06-06 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491058",2020-06-06 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491059",2020-06-06 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491060",2020-06-06 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491061",2020-06-06 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491062",2020-06-06 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491063",2020-06-06 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491064",2020-06-06 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491065",2020-06-06 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491066",2020-06-06 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491067",2020-06-06 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491068",2020-06-06 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491069",2020-06-06 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491070",2020-06-06 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491071",2020-06-06 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491072",2020-06-06 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491073",2020-06-06 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491074",2020-06-06 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491075",2020-06-06 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491076",2020-06-06 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491077",2020-06-06 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491078",2020-06-06 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491079",2020-06-06 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23,24.5,13.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491080",2020-06-06 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491081",2020-06-06 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491082",2020-06-06 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491083",2020-06-06 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491084",2020-06-06 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491085",2020-06-06 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491086",2020-06-06 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491087",2020-06-06 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491088",2020-06-06 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491089",2020-06-06 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491090",2020-06-06 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491091",2020-06-06 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491092",2020-06-06 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491093",2020-06-06 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491094",2020-06-06 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491095",2020-06-06 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491096",2020-06-06 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491097",2020-06-06 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491098",2020-06-06 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491099",2020-06-06 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491100",2020-06-06 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491101",2020-06-06 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491102",2020-06-06 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491103",2020-06-06 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491104",2020-06-06 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491105",2020-06-06 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,14,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491106",2020-06-06 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491107",2020-06-06 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491108",2020-06-06 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491109",2020-06-06 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491110",2020-06-06 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491111",2020-06-06 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491112",2020-06-06 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491113",2020-06-06 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491114",2020-06-06 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491115",2020-06-06 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491116",2020-06-06 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491117",2020-06-06 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491118",2020-06-06 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491119",2020-06-06 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491120",2020-06-06 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491121",2020-06-06 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491122",2020-06-06 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491123",2020-06-06 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491124",2020-06-06 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491125",2020-06-06 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491126",2020-06-06 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491127",2020-06-06 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491128",2020-06-06 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491129",2020-06-06 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491130",2020-06-06 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491131",2020-06-06 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491132",2020-06-06 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491133",2020-06-06 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491134",2020-06-06 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491135",2020-06-06 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491136",2020-06-06 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491137",2020-06-06 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491138",2020-06-06 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491139",2020-06-06 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491140",2020-06-06 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491141",2020-06-06 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491142",2020-06-06 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491143",2020-06-06 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491144",2020-06-06 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491145",2020-06-06 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491146",2020-06-06 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491147",2020-06-06 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491148",2020-06-06 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491149",2020-06-06 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491150",2020-06-06 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491151",2020-06-06 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491152",2020-06-06 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491153",2020-06-06 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491154",2020-06-06 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491155",2020-06-06 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491156",2020-06-06 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491157",2020-06-06 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491158",2020-06-06 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491159",2020-06-06 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491160",2020-06-06 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491161",2020-06-06 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491162",2020-06-06 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491163",2020-06-06 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491164",2020-06-06 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491165",2020-06-06 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491166",2020-06-06 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491167",2020-06-06 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491168",2020-06-06 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491169",2020-06-06 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491170",2020-06-06 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491171",2020-06-06 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491172",2020-06-06 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491173",2020-06-06 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491174",2020-06-06 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491175",2020-06-06 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491176",2020-06-06 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491177",2020-06-06 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491178",2020-06-06 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491179",2020-06-06 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491180",2020-06-06 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491181",2020-06-06 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491182",2020-06-06 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491183",2020-06-06 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491184",2020-06-06 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491185",2020-06-06 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491186",2020-06-06 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491187",2020-06-06 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491188",2020-06-06 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491189",2020-06-06 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491190",2020-06-06 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491191",2020-06-06 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491192",2020-06-06 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491193",2020-06-06 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491194",2020-06-06 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491195",2020-06-06 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491196",2020-06-06 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491197",2020-06-06 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491198",2020-06-06 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491199",2020-06-06 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491200",2020-06-06 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491201",2020-06-06 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491202",2020-06-06 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491203",2020-06-06 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491204",2020-06-06 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491205",2020-06-06 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491206",2020-06-06 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491207",2020-06-06 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491208",2020-06-06 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491209",2020-06-06 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491210",2020-06-06 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491211",2020-06-06 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491212",2020-06-06 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491213",2020-06-06 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491214",2020-06-06 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491215",2020-06-06 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491216",2020-06-06 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491217",2020-06-06 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491218",2020-06-06 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491219",2020-06-06 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491220",2020-06-06 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491221",2020-06-06 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491222",2020-06-06 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491223",2020-06-06 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491224",2020-06-06 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491225",2020-06-06 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491226",2020-06-06 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491227",2020-06-06 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491228",2020-06-06 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491229",2020-06-06 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491230",2020-06-06 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491231",2020-06-06 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491232",2020-06-06 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23,24.5,14.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491233",2020-06-06 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491234",2020-06-06 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491235",2020-06-06 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491236",2020-06-06 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491237",2020-06-06 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491238",2020-06-06 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491239",2020-06-06 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491240",2020-06-06 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491241",2020-06-06 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491242",2020-06-06 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491243",2020-06-06 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491244",2020-06-06 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491245",2020-06-06 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491246",2020-06-06 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,14.1,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491247",2020-06-06 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491248",2020-06-06 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491249",2020-06-06 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491250",2020-06-06 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491251",2020-06-06 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491252",2020-06-06 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491253",2020-06-06 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491254",2020-06-06 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491255",2020-06-06 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491256",2020-06-06 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491257",2020-06-06 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491258",2020-06-06 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491259",2020-06-06 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491260",2020-06-06 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491261",2020-06-06 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491262",2020-06-06 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491263",2020-06-06 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491264",2020-06-06 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491265",2020-06-06 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491266",2020-06-06 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491267",2020-06-06 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491268",2020-06-06 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491269",2020-06-06 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491270",2020-06-06 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491271",2020-06-06 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491272",2020-06-06 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491273",2020-06-06 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
