"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"491274",2020-06-06 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491275",2020-06-06 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491276",2020-06-06 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491277",2020-06-06 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491278",2020-06-06 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491279",2020-06-06 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491280",2020-06-06 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491281",2020-06-06 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491282",2020-06-06 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491283",2020-06-06 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491284",2020-06-06 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491285",2020-06-06 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491286",2020-06-06 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491287",2020-06-06 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491288",2020-06-06 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491289",2020-06-06 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491290",2020-06-06 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491291",2020-06-06 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491292",2020-06-06 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491293",2020-06-06 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491294",2020-06-06 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491295",2020-06-06 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491296",2020-06-06 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491297",2020-06-06 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491298",2020-06-06 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491299",2020-06-06 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491300",2020-06-06 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491301",2020-06-06 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491302",2020-06-06 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491303",2020-06-06 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491304",2020-06-06 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491305",2020-06-06 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491306",2020-06-06 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491307",2020-06-06 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491308",2020-06-06 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491309",2020-06-06 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491310",2020-06-06 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491311",2020-06-06 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491312",2020-06-06 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491313",2020-06-06 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491314",2020-06-06 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491315",2020-06-06 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491316",2020-06-06 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491317",2020-06-06 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491318",2020-06-06 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491319",2020-06-06 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491320",2020-06-06 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491321",2020-06-06 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491322",2020-06-06 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491323",2020-06-06 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491324",2020-06-06 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491325",2020-06-06 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491326",2020-06-06 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491327",2020-06-06 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491328",2020-06-06 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491329",2020-06-06 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491330",2020-06-06 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491331",2020-06-06 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491332",2020-06-06 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491333",2020-06-06 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491334",2020-06-06 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491335",2020-06-06 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491336",2020-06-06 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491337",2020-06-06 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491338",2020-06-06 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491339",2020-06-06 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491340",2020-06-06 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491341",2020-06-06 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491342",2020-06-06 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491343",2020-06-06 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491344",2020-06-06 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491345",2020-06-06 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491346",2020-06-06 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491347",2020-06-06 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491348",2020-06-06 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491349",2020-06-06 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491350",2020-06-06 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491351",2020-06-06 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491352",2020-06-06 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491353",2020-06-06 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491354",2020-06-06 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491355",2020-06-06 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491356",2020-06-06 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491357",2020-06-06 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491358",2020-06-06 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491359",2020-06-06 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491360",2020-06-06 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491361",2020-06-06 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491362",2020-06-06 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491363",2020-06-06 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491364",2020-06-06 05:23:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491365",2020-06-06 05:24:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491366",2020-06-06 05:25:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491367",2020-06-06 05:26:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491368",2020-06-06 05:27:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491369",2020-06-06 05:28:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491370",2020-06-06 05:29:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491371",2020-06-06 05:30:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491372",2020-06-06 05:31:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491373",2020-06-06 05:32:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491374",2020-06-06 05:33:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491375",2020-06-06 05:34:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491376",2020-06-06 05:35:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491377",2020-06-06 05:36:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491378",2020-06-06 05:37:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491379",2020-06-06 05:38:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491380",2020-06-06 05:39:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491381",2020-06-06 05:40:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491382",2020-06-06 05:41:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491383",2020-06-06 05:42:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491384",2020-06-06 05:43:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491385",2020-06-06 05:44:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491386",2020-06-06 05:45:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491387",2020-06-06 05:46:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491388",2020-06-06 05:47:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491389",2020-06-06 05:48:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491390",2020-06-06 05:49:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491391",2020-06-06 05:50:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491392",2020-06-06 05:51:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491393",2020-06-06 05:52:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491394",2020-06-06 05:53:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491395",2020-06-06 05:54:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491396",2020-06-06 05:55:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491397",2020-06-06 05:56:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491398",2020-06-06 05:57:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491399",2020-06-06 05:58:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491400",2020-06-06 05:59:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491401",2020-06-06 06:00:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491402",2020-06-06 06:01:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491403",2020-06-06 06:02:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491404",2020-06-06 06:03:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491405",2020-06-06 06:04:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491406",2020-06-06 06:05:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491407",2020-06-06 06:06:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491408",2020-06-06 06:07:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491409",2020-06-06 06:08:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491410",2020-06-06 06:09:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491411",2020-06-06 06:10:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491412",2020-06-06 06:11:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491413",2020-06-06 06:12:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491414",2020-06-06 06:13:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,14.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491415",2020-06-06 06:14:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491416",2020-06-06 06:15:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491417",2020-06-06 06:16:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491418",2020-06-06 06:17:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491419",2020-06-06 06:18:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491420",2020-06-06 06:19:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491421",2020-06-06 06:20:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491422",2020-06-06 06:21:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491423",2020-06-06 06:22:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491424",2020-06-06 06:23:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491425",2020-06-06 06:24:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491426",2020-06-06 06:25:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491427",2020-06-06 06:26:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491428",2020-06-06 06:27:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491429",2020-06-06 06:28:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491430",2020-06-06 06:29:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491431",2020-06-06 06:30:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491432",2020-06-06 06:31:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491433",2020-06-06 06:32:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491434",2020-06-06 06:33:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491435",2020-06-06 06:34:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491436",2020-06-06 06:35:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491437",2020-06-06 06:36:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491438",2020-06-06 06:37:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491439",2020-06-06 06:38:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491440",2020-06-06 06:39:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491441",2020-06-06 06:40:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491442",2020-06-06 06:41:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491443",2020-06-06 06:42:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491444",2020-06-06 06:43:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491445",2020-06-06 06:44:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491446",2020-06-06 06:45:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491447",2020-06-06 06:46:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491448",2020-06-06 06:47:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491449",2020-06-06 06:48:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491450",2020-06-06 06:49:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491451",2020-06-06 06:50:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491452",2020-06-06 06:51:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491453",2020-06-06 06:52:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491454",2020-06-06 06:53:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491455",2020-06-06 06:54:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491456",2020-06-06 06:55:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491457",2020-06-06 06:56:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491458",2020-06-06 06:57:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491459",2020-06-06 06:58:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491460",2020-06-06 06:59:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491461",2020-06-06 07:00:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491462",2020-06-06 07:01:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491463",2020-06-06 07:02:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491464",2020-06-06 07:03:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491465",2020-06-06 07:04:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491466",2020-06-06 07:05:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491467",2020-06-06 07:06:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491468",2020-06-06 07:07:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491469",2020-06-06 07:08:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491470",2020-06-06 07:09:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491471",2020-06-06 07:10:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491472",2020-06-06 07:11:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491473",2020-06-06 07:12:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491474",2020-06-06 07:13:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491475",2020-06-06 07:14:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491476",2020-06-06 07:15:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.22365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491477",2020-06-06 07:16:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491478",2020-06-06 07:17:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491479",2020-06-06 07:18:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491480",2020-06-06 07:19:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491481",2020-06-06 07:20:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491482",2020-06-06 07:21:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.5,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491483",2020-06-06 07:22:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491484",2020-06-06 07:23:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491485",2020-06-06 07:24:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491486",2020-06-06 07:25:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491487",2020-06-06 07:26:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491488",2020-06-06 07:27:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491489",2020-06-06 07:28:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491490",2020-06-06 07:29:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491491",2020-06-06 07:30:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491492",2020-06-06 07:31:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491493",2020-06-06 07:32:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.6,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491494",2020-06-06 07:33:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491495",2020-06-06 07:34:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491496",2020-06-06 07:35:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491497",2020-06-06 07:36:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491498",2020-06-06 07:37:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491499",2020-06-06 07:38:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491500",2020-06-06 07:39:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491501",2020-06-06 07:40:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491502",2020-06-06 07:41:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491503",2020-06-06 07:42:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491504",2020-06-06 07:43:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491505",2020-06-06 07:44:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491506",2020-06-06 07:45:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491507",2020-06-06 07:46:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491508",2020-06-06 07:47:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491509",2020-06-06 07:48:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491510",2020-06-06 07:49:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491511",2020-06-06 07:50:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491512",2020-06-06 07:51:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491513",2020-06-06 07:52:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491514",2020-06-06 07:53:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491515",2020-06-06 07:54:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491516",2020-06-06 07:55:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491517",2020-06-06 07:56:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491518",2020-06-06 07:57:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491519",2020-06-06 07:58:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491520",2020-06-06 07:59:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491521",2020-06-06 08:00:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491522",2020-06-06 08:01:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491523",2020-06-06 08:02:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491524",2020-06-06 08:03:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491525",2020-06-06 08:04:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491526",2020-06-06 08:05:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491527",2020-06-06 08:06:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491528",2020-06-06 08:07:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491529",2020-06-06 08:08:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491530",2020-06-06 08:09:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491531",2020-06-06 08:10:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491532",2020-06-06 08:11:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491533",2020-06-06 08:12:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491534",2020-06-06 08:13:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491535",2020-06-06 08:14:00,0,78,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491536",2020-06-06 08:15:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491537",2020-06-06 08:16:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491538",2020-06-06 08:17:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491539",2020-06-06 08:18:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491540",2020-06-06 08:19:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491541",2020-06-06 08:20:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491542",2020-06-06 08:21:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491543",2020-06-06 08:22:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491544",2020-06-06 08:23:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491545",2020-06-06 08:24:00,0,84,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491546",2020-06-06 08:25:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491547",2020-06-06 08:26:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491548",2020-06-06 08:27:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491549",2020-06-06 08:28:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491550",2020-06-06 08:29:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491551",2020-06-06 08:30:00,0.638243,93,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491552",2020-06-06 08:31:00,1.07706,83,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491553",2020-06-06 08:32:00,2.47535,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491554",2020-06-06 08:33:00,2.21925,78,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.66528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491555",2020-06-06 08:34:00,2.08048,78,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491556",2020-06-06 08:35:00,1.60439,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491557",2020-06-06 08:36:00,2.10147,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491558",2020-06-06 08:37:00,1.86859,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.7,0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491559",2020-06-06 08:38:00,1.77335,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491560",2020-06-06 08:39:00,1.78469,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491561",2020-06-06 08:40:00,2.14145,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491562",2020-06-06 08:41:00,1.74762,84,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491563",2020-06-06 08:42:00,1.79961,88,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491564",2020-06-06 08:43:00,1.91908,97,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491565",2020-06-06 08:44:00,1.73258,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491566",2020-06-06 08:45:00,1.43396,100,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491567",2020-06-06 08:46:00,1.73877,106,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491568",2020-06-06 08:47:00,1.69136,105,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491569",2020-06-06 08:48:00,1.83414,114,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.8,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491570",2020-06-06 08:49:00,3.20579,116,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491571",2020-06-06 08:50:00,5.2476,131,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491572",2020-06-06 08:51:00,3.03722,129,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491573",2020-06-06 08:52:00,1.49352,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491574",2020-06-06 08:53:00,1.16485,146,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491575",2020-06-06 08:54:00,1.05256,134,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491576",2020-06-06 08:55:00,0.820749,132,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491577",2020-06-06 08:56:00,1.09191,136,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491578",2020-06-06 08:57:00,0.946184,130,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491579",2020-06-06 08:58:00,0.979626,109,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491580",2020-06-06 08:59:00,1.25824,114,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491581",2020-06-06 09:00:00,0.872276,121,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491582",2020-06-06 09:01:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491583",2020-06-06 09:02:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491584",2020-06-06 09:03:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491585",2020-06-06 09:04:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491586",2020-06-06 09:05:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491587",2020-06-06 09:06:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491588",2020-06-06 09:07:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,15.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491589",2020-06-06 09:08:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491590",2020-06-06 09:09:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.2,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491591",2020-06-06 09:10:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.2,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491592",2020-06-06 09:11:00,0,136,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.2,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491593",2020-06-06 09:12:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491594",2020-06-06 09:13:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.1,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491595",2020-06-06 09:14:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.2,0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491596",2020-06-06 09:15:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.2,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491597",2020-06-06 09:16:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
