"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"491598",2020-06-06 09:17:00,0,154,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491599",2020-06-06 09:18:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491600",2020-06-06 09:19:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491601",2020-06-06 09:20:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491602",2020-06-06 09:21:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491603",2020-06-06 09:22:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491604",2020-06-06 09:23:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491605",2020-06-06 09:24:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491606",2020-06-06 09:25:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491607",2020-06-06 09:26:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491608",2020-06-06 09:27:00,0,161,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491609",2020-06-06 09:28:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491610",2020-06-06 09:29:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491611",2020-06-06 09:30:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491612",2020-06-06 09:31:00,0,102,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491613",2020-06-06 09:32:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491614",2020-06-06 09:33:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491615",2020-06-06 09:34:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491616",2020-06-06 09:35:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491617",2020-06-06 09:36:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.3,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491618",2020-06-06 09:37:00,0,129,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491619",2020-06-06 09:38:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.6,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491620",2020-06-06 09:39:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491621",2020-06-06 09:40:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491622",2020-06-06 09:41:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491623",2020-06-06 09:42:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491624",2020-06-06 09:43:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491625",2020-06-06 09:44:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491626",2020-06-06 09:45:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.4,-0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491627",2020-06-06 09:46:00,0,134,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491628",2020-06-06 09:47:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.7,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491629",2020-06-06 09:48:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491630",2020-06-06 09:49:00,0,161,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.7,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491631",2020-06-06 09:50:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.6,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491632",2020-06-06 09:51:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491633",2020-06-06 09:52:00,0,201,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.6,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491634",2020-06-06 09:53:00,0,218,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.9,-0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491635",2020-06-06 09:54:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491636",2020-06-06 09:55:00,0,238,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491637",2020-06-06 09:56:00,0,236,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491638",2020-06-06 09:57:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491639",2020-06-06 09:58:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.9,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491640",2020-06-06 09:59:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.1,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491641",2020-06-06 10:00:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491642",2020-06-06 10:01:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.9,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491643",2020-06-06 10:02:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.1,-1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491644",2020-06-06 10:03:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491645",2020-06-06 10:04:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491646",2020-06-06 10:05:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491647",2020-06-06 10:06:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491648",2020-06-06 10:07:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.7,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491649",2020-06-06 10:08:00,0,323,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.9,-1.21338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491650",2020-06-06 10:09:00,0,333,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491651",2020-06-06 10:10:00,0,341,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.8,-1.29402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491652",2020-06-06 10:11:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491653",2020-06-06 10:12:00,0,331,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,16.9,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491654",2020-06-06 10:13:00,0,323,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491655",2020-06-06 10:14:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491656",2020-06-06 10:15:00,0,320,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491657",2020-06-06 10:16:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491658",2020-06-06 10:17:00,0,326,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491659",2020-06-06 10:18:00,0,331,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491660",2020-06-06 10:19:00,0,312,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.5,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491661",2020-06-06 10:20:00,0,316,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.6,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491662",2020-06-06 10:21:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.4,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491663",2020-06-06 10:22:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491664",2020-06-06 10:23:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491665",2020-06-06 10:24:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491666",2020-06-06 10:25:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491667",2020-06-06 10:26:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.5,-0.77112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491668",2020-06-06 10:27:00,0,236,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.7,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491669",2020-06-06 10:28:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491670",2020-06-06 10:29:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.5,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491671",2020-06-06 10:30:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.4,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491672",2020-06-06 10:31:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491673",2020-06-06 10:32:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491674",2020-06-06 10:33:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.5,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491675",2020-06-06 10:34:00,0,181,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491676",2020-06-06 10:35:00,0.0142553,180,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.2,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491677",2020-06-06 10:36:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.3,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491678",2020-06-06 10:37:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.5,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491679",2020-06-06 10:38:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24,17.6,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491680",2020-06-06 10:39:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.7,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491681",2020-06-06 10:40:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491682",2020-06-06 10:41:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491683",2020-06-06 10:42:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.8,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491684",2020-06-06 10:43:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.7,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491685",2020-06-06 10:44:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491686",2020-06-06 10:45:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491687",2020-06-06 10:46:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.3,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491688",2020-06-06 10:47:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.6,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491689",2020-06-06 10:48:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.7,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491690",2020-06-06 10:49:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491691",2020-06-06 10:50:00,0,161,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491692",2020-06-06 10:51:00,0,169,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491693",2020-06-06 10:52:00,0,187,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491694",2020-06-06 10:53:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.3,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491695",2020-06-06 10:54:00,0,154,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.3,0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491696",2020-06-06 10:55:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.3,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491697",2020-06-06 10:56:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.3,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491698",2020-06-06 10:57:00,0,186,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491699",2020-06-06 10:58:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491700",2020-06-06 10:59:00,0,182,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491701",2020-06-06 11:00:00,0,193,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.6,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491702",2020-06-06 11:01:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.6,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491703",2020-06-06 11:02:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.7,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491704",2020-06-06 11:03:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.8,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491705",2020-06-06 11:04:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,18,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491706",2020-06-06 11:05:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,18,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491707",2020-06-06 11:06:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.6,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491708",2020-06-06 11:07:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.5,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491709",2020-06-06 11:08:00,0,270,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491710",2020-06-06 11:09:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.4,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491711",2020-06-06 11:10:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23.5,22.5,23,24.5,17.6,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491712",2020-06-06 11:11:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491713",2020-06-06 11:12:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491714",2020-06-06 11:13:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.7,-0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491715",2020-06-06 11:14:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.7,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491716",2020-06-06 11:15:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.8,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491717",2020-06-06 11:16:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491718",2020-06-06 11:17:00,0,268,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.5,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491719",2020-06-06 11:18:00,0,282,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491720",2020-06-06 11:19:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491721",2020-06-06 11:20:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-1.26378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491722",2020-06-06 11:21:00,0,342,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.6,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491723",2020-06-06 11:22:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.7,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491724",2020-06-06 11:23:00,0,418,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.8,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491725",2020-06-06 11:24:00,0,430,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,18.1,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491726",2020-06-06 11:25:00,0,398,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,18.1,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491727",2020-06-06 11:26:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,24,22.5,23,24.5,17.8,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491728",2020-06-06 11:27:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,22.5,23,24.5,17.6,-1.34568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491729",2020-06-06 11:28:00,0,338,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,22.5,23,24.5,17.8,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491730",2020-06-06 11:29:00,0,330,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,22.5,23,24.5,17.7,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491731",2020-06-06 11:30:00,0,331,0,22,23,22,22,22,22,22,0,0,23.5,22.5,23,24,22.5,23,24.5,17.9,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491732",2020-06-06 11:31:00,0,378,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.1,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491733",2020-06-06 11:32:00,0,421,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491734",2020-06-06 11:33:00,0,428,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.1,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491735",2020-06-06 11:34:00,0,417,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.1,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491736",2020-06-06 11:35:00,0,380,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.3,-1.49877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491737",2020-06-06 11:36:00,0,353,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.7,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491738",2020-06-06 11:37:00,0,335,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.4,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491739",2020-06-06 11:38:00,0,331,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.2,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491740",2020-06-06 11:39:00,0,352,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.2,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491741",2020-06-06 11:40:00,0,353,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.2,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491742",2020-06-06 11:41:00,0,390,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491743",2020-06-06 11:42:00,0,337,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.3,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491744",2020-06-06 11:43:00,0,305,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.2,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491745",2020-06-06 11:44:00,0,369,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.3,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491746",2020-06-06 11:45:00,0,433,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491747",2020-06-06 11:46:00,0,397,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.5,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491748",2020-06-06 11:47:00,0,306,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491749",2020-06-06 11:48:00,0,285,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491750",2020-06-06 11:49:00,0,315,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.8,-1.19385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491751",2020-06-06 11:50:00,0,321,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491752",2020-06-06 11:51:00,0,305,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.7,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491753",2020-06-06 11:52:00,0,294,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491754",2020-06-06 11:53:00,0,330,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.7,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491755",2020-06-06 11:54:00,0,360,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.4427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491756",2020-06-06 11:55:00,0,448,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.6,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491757",2020-06-06 11:56:00,0,387,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,18.8,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491758",2020-06-06 11:57:00,0,368,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.1,-1.40364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491759",2020-06-06 11:58:00,0,381,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.2,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491760",2020-06-06 11:59:00,0,447,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.3,-1.78101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491761",2020-06-06 12:00:00,0,674,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491762",2020-06-06 12:01:00,0,539,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491763",2020-06-06 12:02:00,0,480,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.2,-1.92465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491764",2020-06-06 12:03:00,0,450,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-1.36521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491765",2020-06-06 12:04:00,0,432,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.2,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491766",2020-06-06 12:05:00,0,411,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-1.19385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491767",2020-06-06 12:06:00,0,398,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.1,-1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491768",2020-06-06 12:07:00,0,437,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.2,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491769",2020-06-06 12:08:00,0,479,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.5,-1.9593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491770",2020-06-06 12:09:00,0,523,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491771",2020-06-06 12:10:00,0,644,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23,24.5,19.7,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"491772",2020-06-06 12:11:00,0,697,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.6,-2.90493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491773",2020-06-06 12:12:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.8,-4.1958,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491774",2020-06-06 12:13:00,0,616,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,20,-2.27619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491775",2020-06-06 12:14:00,0,509,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.6,-2.02356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491776",2020-06-06 12:15:00,0,529,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.4,-2.16153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491777",2020-06-06 12:16:00,0,576,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.8,-2.44566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491778",2020-06-06 12:17:00,-0.18913,771,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,19.8,-2.81799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491779",2020-06-06 12:18:00,0.490476,734,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24,22.5,23,24.5,20.3,-2.51559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491780",2020-06-06 12:19:00,0,555,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,24.5,19.9,-2.1231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491781",2020-06-06 12:20:00,0,753,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,24.5,19.6,-3.08133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491782",2020-06-06 12:21:00,-0.725676,575,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,24.5,19.8,-2.20941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491783",2020-06-06 12:22:00,-1.6336,550,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.6,-2.0916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491784",2020-06-06 12:23:00,-2.11228,448,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.7,-1.60335,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491785",2020-06-06 12:24:00,-2.00687,354,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,20,-0.83349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491786",2020-06-06 12:25:00,-1.54062,368,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,20.1,-0.85806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491787",2020-06-06 12:26:00,-1.33625,283,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.6,-0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491788",2020-06-06 12:27:00,-0.810458,257,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.6,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491789",2020-06-06 12:28:00,-0.763741,254,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.2,-0.77616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491790",2020-06-06 12:29:00,-0.762038,250,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.6,-0.77238,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491791",2020-06-06 12:30:00,-1.11712,254,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.3,-0.83916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491792",2020-06-06 12:31:00,-0.956453,280,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.2,-0.99603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491793",2020-06-06 12:32:00,-0.981579,343,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.1,-1.40931,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491794",2020-06-06 12:33:00,-1.17688,413,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.2,-1.49436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491795",2020-06-06 12:34:00,-1.33158,310,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.2,-0.90216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491796",2020-06-06 12:35:00,-1.46065,217,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,19.2,-0.59976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491797",2020-06-06 12:36:00,-1.60282,207,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,18.4,-0.55566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491798",2020-06-06 12:37:00,-1.6424,192,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,18.3,-0.49896,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491799",2020-06-06 12:38:00,-1.65131,191,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,18.2,-0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491800",2020-06-06 12:39:00,-1.7048,182,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,18,-0.44793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491801",2020-06-06 12:40:00,-1.64292,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23,25,18.4,-0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491802",2020-06-06 12:41:00,-1.6515,206,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.2,-0.6426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491803",2020-06-06 12:42:00,-1.59211,247,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.2,-0.81963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491804",2020-06-06 12:43:00,-1.55277,267,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.4,-0.93051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491805",2020-06-06 12:44:00,-1.47565,291,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.5,-1.04517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491806",2020-06-06 12:45:00,-1.41441,316,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.2,-0.79443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491807",2020-06-06 12:46:00,-1.55838,355,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.4,-0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491808",2020-06-06 12:47:00,-1.70652,390,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.5,-1.17243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491809",2020-06-06 12:48:00,-1.70503,388,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.5,-1.25496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491810",2020-06-06 12:49:00,-1.6314,353,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.6,-1.31229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491811",2020-06-06 12:50:00,-1.77527,337,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.5,-1.2222,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491812",2020-06-06 12:51:00,-1.74493,321,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.1,-1.16613,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491813",2020-06-06 12:52:00,-1.62722,321,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.8,-1.1529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491814",2020-06-06 12:53:00,-1.55722,329,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18.1,-1.2033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491815",2020-06-06 12:54:00,-1.4893,341,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.9,-1.2852,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491816",2020-06-06 12:55:00,-1.21221,341,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.9,-1.24362,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491817",2020-06-06 12:56:00,-1.3372,337,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.8,-1.23606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491818",2020-06-06 12:57:00,-1.2605,324,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.7,-1.15416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491819",2020-06-06 12:58:00,-1.20473,314,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.7,-1.10628,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491820",2020-06-06 12:59:00,-1.06945,294,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,18,-0.99666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491821",2020-06-06 13:00:00,-1.17377,284,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.6,-0.98343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491822",2020-06-06 13:01:00,-1.27977,299,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.8,-1.08423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491823",2020-06-06 13:02:00,-1.41252,304,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,22.5,23.5,25,17.7,-1.0773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491824",2020-06-06 13:03:00,-1.41507,292,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.9,-1.0269,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491825",2020-06-06 13:04:00,-1.49521,287,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.9,-0.97083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491826",2020-06-06 13:05:00,-1.66968,268,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.5,-0.67221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491827",2020-06-06 13:06:00,-1.6896,254,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.6,-0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491828",2020-06-06 13:07:00,-1.77354,253,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.4,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491829",2020-06-06 13:08:00,-1.78335,268,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.4,-0.64323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491830",2020-06-06 13:09:00,-1.82503,294,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.2,-0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491831",2020-06-06 13:10:00,-1.7907,344,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.3,-1.30473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491832",2020-06-06 13:11:00,-1.62752,387,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.5,-1.47168,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491833",2020-06-06 13:12:00,-1.2619,416,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.7,-1.58004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491834",2020-06-06 13:13:00,-1.13988,360,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.7,-1.26378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491835",2020-06-06 13:14:00,-1.0023,287,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.5,-0.95193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491836",2020-06-06 13:15:00,-1.15223,265,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.5,-0.82656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491837",2020-06-06 13:16:00,-0.611549,271,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.6,-0.8883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491838",2020-06-06 13:17:00,-0.579549,237,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.8,-0.71253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491839",2020-06-06 13:18:00,-0.70636,221,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.8,-0.64953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491840",2020-06-06 13:19:00,-1.09791,233,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.8,-0.73206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491841",2020-06-06 13:20:00,-1.08233,250,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.6,-0.83223,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491842",2020-06-06 13:21:00,-1.21738,268,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.8,-0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491843",2020-06-06 13:22:00,-1.29225,278,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.9,-0.95886,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491844",2020-06-06 13:23:00,-1.32051,307,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18,-1.1529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491845",2020-06-06 13:24:00,-1.34803,327,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.1529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491846",2020-06-06 13:25:00,-1.56492,305,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-1.02249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491847",2020-06-06 13:26:00,-1.51914,281,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-0.9072,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491848",2020-06-06 13:27:00,-0.998579,261,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-0.60543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491849",2020-06-06 13:28:00,-1.62023,237,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491850",2020-06-06 13:29:00,-1.56965,220,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.8,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491851",2020-06-06 13:30:00,-1.66644,215,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491852",2020-06-06 13:31:00,-1.68106,222,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491853",2020-06-06 13:32:00,-1.46484,245,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18,-0.81018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491854",2020-06-06 13:33:00,-1.58069,286,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18,-1.00926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491855",2020-06-06 13:34:00,-1.20254,300,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.9,-1.05651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491856",2020-06-06 13:35:00,-1.5679,295,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.8,-1.03194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491857",2020-06-06 13:36:00,-1.37713,310,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,17.9,-1.10439,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491858",2020-06-06 13:37:00,-1.23659,340,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-1.29906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491859",2020-06-06 13:38:00,-1.16628,432,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-1.80873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491860",2020-06-06 13:39:00,-1.01442,586,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-2.38077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491861",2020-06-06 13:40:00,-1.0048,358,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.3,-1.33119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491862",2020-06-06 13:41:00,-0.949431,334,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.16739,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491863",2020-06-06 13:42:00,-0.900582,358,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-1.29906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491864",2020-06-06 13:43:00,-0.866217,357,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-1.29213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491865",2020-06-06 13:44:00,-0.863044,358,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-1.22535,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491866",2020-06-06 13:45:00,-0.81975,331,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-1.12203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491867",2020-06-06 13:46:00,-0.859404,312,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.04643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491868",2020-06-06 13:47:00,-0.883313,309,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-1.04769,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491869",2020-06-06 13:48:00,-0.931026,328,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-1.11699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491870",2020-06-06 13:49:00,-0.940356,347,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-0.88893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491871",2020-06-06 13:50:00,-0.940028,348,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.85176,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491872",2020-06-06 13:51:00,-0.944944,321,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-0.73269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491873",2020-06-06 13:52:00,-0.787172,311,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-0.87129,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491874",2020-06-06 13:53:00,-0.973543,320,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-1.0584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491875",2020-06-06 13:54:00,-0.983431,288,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-0.86688,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491876",2020-06-06 13:55:00,-1.35867,258,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491877",2020-06-06 13:56:00,-1.00096,254,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491878",2020-06-06 13:57:00,-1.02068,294,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.95823,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491879",2020-06-06 13:58:00,-1.0238,307,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.3,-0.97146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491880",2020-06-06 13:59:00,-0.986101,326,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-1.071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491881",2020-06-06 14:00:00,-1.06266,309,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.99477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491882",2020-06-06 14:01:00,-1.01704,328,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.1214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491883",2020-06-06 14:02:00,-1.06909,368,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-1.3293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491884",2020-06-06 14:03:00,-0.977968,414,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.57689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491885",2020-06-06 14:04:00,-0.950419,529,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,19,-1.94796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491886",2020-06-06 14:05:00,-0.700542,385,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-1.37466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491887",2020-06-06 14:06:00,-0.680514,333,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.6,-1.12833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491888",2020-06-06 14:07:00,-0.768982,350,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-1.22724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491889",2020-06-06 14:08:00,-0.498326,283,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.3,-0.87633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491890",2020-06-06 14:09:00,-0.519112,238,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-0.69363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491891",2020-06-06 14:10:00,-0.757841,240,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.2,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491892",2020-06-06 14:11:00,-0.582857,262,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.51408,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491893",2020-06-06 14:12:00,-0.547799,300,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.1,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491894",2020-06-06 14:13:00,-0.624701,321,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.5,-0.89082,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491895",2020-06-06 14:14:00,-0.618053,331,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.3,-0.93303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491896",2020-06-06 14:15:00,-0.752386,296,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.8,-0.91413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491897",2020-06-06 14:16:00,-0.856471,276,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.4,-0.88704,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491898",2020-06-06 14:17:00,-0.957106,314,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,22.5,23.5,25,18.3,-1.12203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491899",2020-06-06 14:18:00,-0.876776,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.9,-1.07226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491900",2020-06-06 14:19:00,-1.32378,315,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.4,-1.1025,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491901",2020-06-06 14:20:00,-1.73696,309,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.8,-0.99729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491902",2020-06-06 14:21:00,-1.97529,273,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,19,-0.87633,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491903",2020-06-06 14:22:00,-1.85494,275,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.6,-0.89082,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491904",2020-06-06 14:23:00,-1.47922,285,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.6,-0.95193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491905",2020-06-06 14:24:00,-1.44753,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.5,-0.95256,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491906",2020-06-06 14:25:00,-1.45164,273,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.3,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491907",2020-06-06 14:26:00,-1.37913,272,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18,-0.88578,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491908",2020-06-06 14:27:00,-1.37383,258,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18,-0.81018,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491909",2020-06-06 14:28:00,-0.738711,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,18.1,-0.70119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491910",2020-06-06 14:29:00,-0.891878,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,17.8,-0.65016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491911",2020-06-06 14:30:00,-0.862435,225,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,17.9,-0.66402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
