"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"491912",2020-06-06 14:31:00,-0.792651,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25,17.6,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491913",2020-06-06 14:32:00,-0.723136,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24.5,22.5,23.5,25.5,17.6,-0.31563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491914",2020-06-06 14:33:00,-0.746832,243,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.6,-0.378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491915",2020-06-06 14:34:00,-0.708583,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.5,-0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491916",2020-06-06 14:35:00,-0.729739,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.7,-0.56259,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491917",2020-06-06 14:36:00,-0.698824,282,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.8,-1.07163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491918",2020-06-06 14:37:00,-0.696184,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.8,-1.16046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491919",2020-06-06 14:38:00,-0.966076,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.8,-1.0206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491920",2020-06-06 14:39:00,-0.686334,273,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.6,-0.90279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491921",2020-06-06 14:40:00,-0.75155,268,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.6,-0.89523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491922",2020-06-06 14:41:00,-0.858397,261,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.6,-0.85743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491923",2020-06-06 14:42:00,-0.932193,246,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.7,-0.7749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491924",2020-06-06 14:43:00,-1.32188,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.7,-0.83916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491925",2020-06-06 14:44:00,-1.28014,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.8,-1.05903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491926",2020-06-06 14:45:00,-1.26697,330,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,17.8,-1.24173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491927",2020-06-06 14:46:00,-1.50461,332,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,18,-1.15479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491928",2020-06-06 14:47:00,-1.56963,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,18.2,-1.21149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491929",2020-06-06 14:48:00,-1.53823,357,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,18.2,-1.38789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491930",2020-06-06 14:49:00,-1.6167,366,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,18.2,-1.35576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491931",2020-06-06 14:50:00,-1.62284,318,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,22.5,23.5,25.5,18.1,-1.09116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491932",2020-06-06 14:51:00,-1.63694,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.0584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491933",2020-06-06 14:52:00,-1.92018,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.2,-1.36143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491934",2020-06-06 14:53:00,-1.56191,390,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.6,-1.48743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491935",2020-06-06 14:54:00,-1.46387,368,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.2,-1.03446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491936",2020-06-06 14:55:00,-1.40653,355,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.2,-0.97083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491937",2020-06-06 14:56:00,-1.21114,348,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.2,-0.97083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491938",2020-06-06 14:57:00,-1.18097,385,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.30473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491939",2020-06-06 14:58:00,-1.10454,396,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-1.51578,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491940",2020-06-06 14:59:00,-1.01911,408,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.57563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491941",2020-06-06 15:00:00,-1.12624,433,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.72242,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491942",2020-06-06 15:01:00,-0.898311,422,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.56429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491943",2020-06-06 15:02:00,-0.8488,391,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491944",2020-06-06 15:03:00,-0.942634,396,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.9,-1.52586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491945",2020-06-06 15:04:00,-0.782386,378,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,-1.34379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491946",2020-06-06 15:05:00,-0.77905,323,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-1.09368,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491947",2020-06-06 15:06:00,-0.876536,290,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,-0.97083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491948",2020-06-06 15:07:00,-0.803385,276,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491949",2020-06-06 15:08:00,-0.998331,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,19,-0.74907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491950",2020-06-06 15:09:00,-0.777728,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.9,-0.64386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491951",2020-06-06 15:10:00,-0.866311,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,-0.5985,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491952",2020-06-06 15:11:00,-1.20229,198,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491953",2020-06-06 15:12:00,-1.02495,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.3,-0.49203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491954",2020-06-06 15:13:00,-1.01932,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.1,-0.50652,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491955",2020-06-06 15:14:00,-1.03832,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491956",2020-06-06 15:15:00,-1.03279,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-0.32256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491957",2020-06-06 15:16:00,-0.985027,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,0.23058,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491958",2020-06-06 15:17:00,-0.98634,267,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.6,-0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491959",2020-06-06 15:18:00,-0.737174,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.3,-0.68166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491960",2020-06-06 15:19:00,-0.869659,300,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491961",2020-06-06 15:20:00,-0.988495,354,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.3,-1.3167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491962",2020-06-06 15:21:00,-1.0245,356,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.3,-1.28205,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491963",2020-06-06 15:22:00,-0.976978,327,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-1.14975,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491964",2020-06-06 15:23:00,-0.924711,306,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.6,-1.05462,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491965",2020-06-06 15:24:00,-0.963125,283,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-0.93177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491966",2020-06-06 15:25:00,-0.777,294,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.9,-1.1025,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491967",2020-06-06 15:26:00,-0.808808,384,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-1.7514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491968",2020-06-06 15:27:00,-1.01082,479,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-1.89756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491969",2020-06-06 15:28:00,-0.945399,450,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-1.68966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491970",2020-06-06 15:29:00,-1.32502,427,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.8,-1.64556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491971",2020-06-06 15:30:00,-1.62246,446,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.7,-1.77093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491972",2020-06-06 15:31:00,-2.05234,497,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-1.22409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491973",2020-06-06 15:32:00,-1.93108,622,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.5,-2.6775,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491974",2020-06-06 15:33:00,-2.10381,656,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-3.18906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491975",2020-06-06 15:34:00,-1.82287,615,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,23.5,25.5,18.4,-2.40786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491976",2020-06-06 15:35:00,-1.58079,562,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.7,-2.19366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491977",2020-06-06 15:36:00,-1.42106,524,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.1,-1.62099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491978",2020-06-06 15:37:00,-1.16609,466,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.8,-1.35639,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491979",2020-06-06 15:38:00,-0.948827,430,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.1,-1.2852,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491980",2020-06-06 15:39:00,-0.860616,436,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.8,-1.43829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491981",2020-06-06 15:40:00,-0.908865,479,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.3,-1.86543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491982",2020-06-06 15:41:00,-0.907929,624,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19,-3.94443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491983",2020-06-06 15:42:00,-0.875374,620,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.1,-2.32659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491984",2020-06-06 15:43:00,-1.09212,482,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.4,-1.82259,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491985",2020-06-06 15:44:00,-0.908641,433,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.9,-1.60776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491986",2020-06-06 15:45:00,-0.986509,403,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.6,-1.47546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491987",2020-06-06 15:46:00,-0.619364,370,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-1.25559,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491988",2020-06-06 15:47:00,-1.12765,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-1.15416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491989",2020-06-06 15:48:00,-0.785424,327,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.4,-1.134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491990",2020-06-06 15:49:00,-0.922611,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.3,-1.22283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491991",2020-06-06 15:50:00,-1.26031,364,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.2,-1.29843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491992",2020-06-06 15:51:00,-1.03492,374,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.4,-1.35387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491993",2020-06-06 15:52:00,-1.12804,382,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.1,-1.38789,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491994",2020-06-06 15:53:00,-1.08391,381,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.5,-1.33686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491995",2020-06-06 15:54:00,-1.09762,340,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.7,-1.12833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491996",2020-06-06 15:55:00,-1.14988,300,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.1,-0.96453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491997",2020-06-06 15:56:00,-1.0168,287,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.7,-0.95193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491998",2020-06-06 15:57:00,-1.06688,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.3,-0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"491999",2020-06-06 15:58:00,-0.827659,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.8,-0.60543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492000",2020-06-06 15:59:00,-0.892538,276,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.9,-0.54243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492001",2020-06-06 16:00:00,-1.02705,260,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-0.15813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492002",2020-06-06 16:01:00,-1.014,259,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.6,-0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492003",2020-06-06 16:02:00,-1.03841,277,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-0.66906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492004",2020-06-06 16:03:00,-0.958193,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.3,-0.72765,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492005",2020-06-06 16:04:00,-0.857121,270,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-0.62559,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492006",2020-06-06 16:05:00,-1.04443,234,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,21.2,-0.46935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492007",2020-06-06 16:06:00,-0.881656,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,21,-0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492008",2020-06-06 16:07:00,-0.698714,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,21.3,-0.35406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492009",2020-06-06 16:08:00,-0.863277,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,21.5,-0.32823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492010",2020-06-06 16:09:00,-0.867826,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.9,-0.31374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492011",2020-06-06 16:10:00,-0.892154,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.8,-0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492012",2020-06-06 16:11:00,-0.883294,203,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.5,-0.378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492013",2020-06-06 16:12:00,-0.468456,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.8,-0.39123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492014",2020-06-06 16:13:00,-0.853299,211,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.9,-0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492015",2020-06-06 16:14:00,-1.08585,216,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.8,-0.45108,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492016",2020-06-06 16:15:00,-1.38213,231,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.6,-0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492017",2020-06-06 16:16:00,-1.12505,255,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.8,-0.66339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492018",2020-06-06 16:17:00,-1.13058,269,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,19.5,-0.32823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492019",2020-06-06 16:18:00,-1.13958,240,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.1,-0.18333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492020",2020-06-06 16:19:00,-0.875748,231,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.2,-0.24003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492021",2020-06-06 16:20:00,-1.10904,257,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.7,-0.45927,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492022",2020-06-06 16:21:00,-1.12412,314,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,20.4,-1.02186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492023",2020-06-06 16:22:00,-1.13101,414,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.9,-1.4931,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492024",2020-06-06 16:23:00,-1.12654,486,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.6,-1.74636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492025",2020-06-06 16:24:00,-1.11539,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,23.5,25.5,18.4,-1.58256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492026",2020-06-06 16:25:00,-0.606316,399,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.9,-1.28079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492027",2020-06-06 16:26:00,-1.20455,339,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.8,-1.00989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492028",2020-06-06 16:27:00,-1.12834,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.8,-0.80199,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492029",2020-06-06 16:28:00,-1.10818,255,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.7,-0.6552,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492030",2020-06-06 16:29:00,-1.13512,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18,-0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492031",2020-06-06 16:30:00,-1.15652,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18.3,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492032",2020-06-06 16:31:00,-1.12064,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18.6,-0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492033",2020-06-06 16:32:00,-1.16678,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18.6,-0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492034",2020-06-06 16:33:00,-1.09518,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18.2,-0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492035",2020-06-06 16:34:00,-1.27038,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18,-0.42903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492036",2020-06-06 16:35:00,-1.13898,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,18,-0.4977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492037",2020-06-06 16:36:00,-1.14519,218,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.7,-0.47313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492038",2020-06-06 16:37:00,-1.14994,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.6,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492039",2020-06-06 16:38:00,-1.07826,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.6,-0.18396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492040",2020-06-06 16:39:00,-0.862054,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.4,0.14364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492041",2020-06-06 16:40:00,-1.01269,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.5,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492042",2020-06-06 16:41:00,-1.03507,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.6,0.20727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492043",2020-06-06 16:42:00,-1.00867,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.5,0.20097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492044",2020-06-06 16:43:00,-1.008,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.1,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492045",2020-06-06 16:44:00,-0.991588,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,16.9,0.11844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492046",2020-06-06 16:45:00,-0.922315,120,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17,-0.09387,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492047",2020-06-06 16:46:00,-1.19383,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17,-0.25011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492048",2020-06-06 16:47:00,-1.00364,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.1,-0.19341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492049",2020-06-06 16:48:00,-1.02305,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.2,-0.08316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492050",2020-06-06 16:49:00,-1.00316,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17.1,-0.06867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492051",2020-06-06 16:50:00,-0.990064,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,17,-0.05859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492052",2020-06-06 16:51:00,-0.99974,123,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,16.9,-0.02772,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492053",2020-06-06 16:52:00,-0.954012,118,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,16.7,0.00567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492054",2020-06-06 16:53:00,-0.814428,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,16.7,0.03276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492055",2020-06-06 16:54:00,-1.19299,97,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23,24,25.5,16.6,0.11907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492056",2020-06-06 16:55:00,-0.776669,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492057",2020-06-06 16:56:00,-0.966515,95,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,0.08694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492058",2020-06-06 16:57:00,-0.976888,121,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492059",2020-06-06 16:58:00,-0.975126,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.2394,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492060",2020-06-06 16:59:00,-0.927112,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492061",2020-06-06 17:00:00,-0.961131,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,-0.1953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492062",2020-06-06 17:01:00,-0.953036,231,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.20223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492063",2020-06-06 17:02:00,-0.963118,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492064",2020-06-06 17:03:00,-0.974232,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.7,-0.01953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492065",2020-06-06 17:04:00,-0.979387,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.7,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492066",2020-06-06 17:05:00,-1.12391,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,-0.25263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492067",2020-06-06 17:06:00,-0.962117,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492068",2020-06-06 17:07:00,-1.06667,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.55566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492069",2020-06-06 17:08:00,-1.02129,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.63126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492070",2020-06-06 17:09:00,-1.01733,248,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.6678,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492071",2020-06-06 17:10:00,-1.04467,248,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.65079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492072",2020-06-06 17:11:00,-1.0295,239,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.60543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492073",2020-06-06 17:12:00,-0.772359,233,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.57456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492074",2020-06-06 17:13:00,-1.01357,223,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.52353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492075",2020-06-06 17:14:00,-1.29581,215,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.49266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492076",2020-06-06 17:15:00,-1.18562,209,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492077",2020-06-06 17:16:00,-1.04068,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.33516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492078",2020-06-06 17:17:00,-1.01856,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16,-0.24822,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492079",2020-06-06 17:18:00,-1.01299,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16,-0.21609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492080",2020-06-06 17:19:00,-1.0665,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.20286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492081",2020-06-06 17:20:00,-1.01058,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.24633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492082",2020-06-06 17:21:00,-1.01683,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.32193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492083",2020-06-06 17:22:00,-1.00573,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.25389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492084",2020-06-06 17:23:00,-0.993612,209,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.13986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492085",2020-06-06 17:24:00,-1.01549,243,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.32256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492086",2020-06-06 17:25:00,-1.13509,255,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492087",2020-06-06 17:26:00,-0.885132,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.35406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492088",2020-06-06 17:27:00,-0.989696,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.17829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492089",2020-06-06 17:28:00,-0.989912,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16,0.01764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492090",2020-06-06 17:29:00,-0.992358,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16,0.00504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492091",2020-06-06 17:30:00,-1.06406,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.1,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492092",2020-06-06 17:31:00,-0.978285,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492093",2020-06-06 17:32:00,-1.03942,252,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.70623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492094",2020-06-06 17:33:00,-0.971327,268,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.73773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492095",2020-06-06 17:34:00,-0.930844,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.5,-0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492096",2020-06-06 17:35:00,-0.791211,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.20979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492097",2020-06-06 17:36:00,-0.987459,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.1,-0.03906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492098",2020-06-06 17:37:00,-0.981032,122,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.1,-0.05103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492099",2020-06-06 17:38:00,-0.981315,127,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492100",2020-06-06 17:39:00,-1.10053,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.1,-0.05103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492101",2020-06-06 17:40:00,-0.970898,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,0.00567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492102",2020-06-06 17:41:00,-0.97982,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.00063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492103",2020-06-06 17:42:00,-0.977362,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.00126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492104",2020-06-06 17:43:00,-0.94307,119,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.02142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492105",2020-06-06 17:44:00,-0.913923,133,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.2,-0.10206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492106",2020-06-06 17:45:00,-0.691348,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,-0.18648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492107",2020-06-06 17:46:00,-1.10473,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.4,-0.20349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492108",2020-06-06 17:47:00,-0.952383,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.3,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492109",2020-06-06 17:48:00,-0.945298,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,0.21168,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492110",2020-06-06 17:49:00,-0.908583,142,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.8,0.21357,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492111",2020-06-06 17:50:00,-0.867057,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,0.08064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492112",2020-06-06 17:51:00,-0.919346,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.6,-0.16128,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492113",2020-06-06 17:52:00,-0.992145,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,16.9,-0.17829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492114",2020-06-06 17:53:00,-1.01248,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,25.5,17.2,-0.22806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492115",2020-06-06 17:54:00,-0.832941,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.6,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492116",2020-06-06 17:55:00,-1.198,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.8,-0.37233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492117",2020-06-06 17:56:00,-0.921506,187,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.7,-0.37926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492118",2020-06-06 17:57:00,-0.918561,190,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.6,-0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492119",2020-06-06 17:58:00,-0.972166,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.7,-0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492120",2020-06-06 17:59:00,-0.661602,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.6,-0.60228,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492121",2020-06-06 18:00:00,-0.912388,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.6,-0.77553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492122",2020-06-06 18:01:00,-0.916208,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,17.5,-0.99099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492123",2020-06-06 18:02:00,-0.950837,344,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.5,-1.13967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492124",2020-06-06 18:03:00,-0.913808,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.8,-1.09935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492125",2020-06-06 18:04:00,-0.929392,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,18.3,-0.97965,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492126",2020-06-06 18:05:00,-0.9106,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,18.7,-0.93429,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492127",2020-06-06 18:06:00,-0.757862,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,19,-0.87003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492128",2020-06-06 18:07:00,-0.876942,293,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,18.4,-1.28709,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492129",2020-06-06 18:08:00,-0.875899,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.8,-0.92106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492130",2020-06-06 18:09:00,-0.882,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.6,-0.92106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492131",2020-06-06 18:10:00,-0.713712,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.3,-0.71568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492132",2020-06-06 18:11:00,-0.873854,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.3,-0.33579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492133",2020-06-06 18:12:00,-1.16653,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.2,-0.17703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492134",2020-06-06 18:13:00,-0.851355,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.1,-0.08001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492135",2020-06-06 18:14:00,-0.969215,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17,-0.07686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492136",2020-06-06 18:15:00,-0.872167,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.1,-0.15939,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492137",2020-06-06 18:16:00,-0.823877,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.1,-0.14049,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492138",2020-06-06 18:17:00,-0.784132,150,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17,-0.18774,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492139",2020-06-06 18:18:00,-0.789084,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17,-0.22176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492140",2020-06-06 18:19:00,-0.829671,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.8,-0.19656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492141",2020-06-06 18:20:00,-0.731748,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.252,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492142",2020-06-06 18:21:00,-0.746606,372,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-1.07163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492143",2020-06-06 18:22:00,-0.50708,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.8,-0.75159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492144",2020-06-06 18:23:00,-0.771239,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.9,-1.37466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492145",2020-06-06 18:24:00,-0.816904,355,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17,-1.14597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492146",2020-06-06 18:25:00,-0.930145,402,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17,-1.53342,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492147",2020-06-06 18:26:00,-1.08145,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.2,-2.35116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492148",2020-06-06 18:27:00,-1.31154,768,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.4,-2.30076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492149",2020-06-06 18:28:00,-1.65775,306,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,17.4,-0.83727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492150",2020-06-06 18:29:00,-2.11209,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.4,-0.73332,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492151",2020-06-06 18:30:00,-2.1391,269,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.3,-0.78183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492152",2020-06-06 18:31:00,-2.07811,721,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17,-2.03679,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492153",2020-06-06 18:32:00,-1.7935,359,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.2,-1.1151,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492154",2020-06-06 18:33:00,-1.1785,380,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.3,-1.37025,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492155",2020-06-06 18:34:00,-1.60632,659,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.5,-1.65186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492156",2020-06-06 18:35:00,-1.11536,692,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.6,-1.74132,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492157",2020-06-06 18:36:00,-1.00519,325,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.4,-0.6489,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492158",2020-06-06 18:37:00,-0.940971,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.5,-0.27216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492159",2020-06-06 18:38:00,-0.787477,222,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26.5,17.4,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492160",2020-06-06 18:39:00,-0.668068,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26.5,17,-0.30303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492161",2020-06-06 18:40:00,-0.726915,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26.5,16.9,-0.26523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492162",2020-06-06 18:41:00,-0.52496,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26.5,17.1,-0.22806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492163",2020-06-06 18:42:00,-0.700286,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26.5,17.1,-0.22302,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492164",2020-06-06 18:43:00,-0.744091,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17,-0.24129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492165",2020-06-06 18:44:00,-0.768081,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17,-0.2898,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492166",2020-06-06 18:45:00,-0.762209,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17,-0.28539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492167",2020-06-06 18:46:00,-0.735806,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.2,-0.27846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492168",2020-06-06 18:47:00,-0.765713,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,17.2,-0.2961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492169",2020-06-06 18:48:00,-0.730372,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.8,-0.27216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492170",2020-06-06 18:49:00,-0.771912,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.8,-0.19593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492171",2020-06-06 18:50:00,-0.729608,142,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.9,-0.10269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492172",2020-06-06 18:51:00,-0.75263,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.8,-0.05103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492173",2020-06-06 18:52:00,-0.582137,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.9,-0.02079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492174",2020-06-06 18:53:00,-0.832685,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.9,-0.01134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492175",2020-06-06 18:54:00,-0.87283,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.8,0.00378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492176",2020-06-06 18:55:00,-0.93222,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23,24,26,16.8,0.09198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492177",2020-06-06 18:56:00,-0.912441,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492178",2020-06-06 18:57:00,-0.996856,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.7,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492179",2020-06-06 18:58:00,-0.970566,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.7,0.20979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492180",2020-06-06 18:59:00,-1.22348,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.315,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492181",2020-06-06 19:00:00,-0.975329,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.56889,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492182",2020-06-06 19:01:00,-0.865394,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.65646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492183",2020-06-06 19:02:00,-0.690383,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.60543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492184",2020-06-06 19:03:00,-0.95892,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.6678,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492185",2020-06-06 19:04:00,-0.959811,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.43911,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492186",2020-06-06 19:05:00,-0.974956,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.25641,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492187",2020-06-06 19:06:00,-0.973133,150,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.18585,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492188",2020-06-06 19:07:00,-0.935826,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.15309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492189",2020-06-06 19:08:00,-0.953209,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,-0.07056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492190",2020-06-06 19:09:00,-0.960416,101,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,0.08001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492191",2020-06-06 19:10:00,-0.962941,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.6,0.16821,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492192",2020-06-06 19:11:00,-0.954828,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,0.14049,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492193",2020-06-06 19:12:00,-0.698224,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,0.01701,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492194",2020-06-06 19:13:00,-0.967086,140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.17766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492195",2020-06-06 19:14:00,-0.943749,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.5,-0.41643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492196",2020-06-06 19:15:00,-0.958551,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.4,-0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492197",2020-06-06 19:16:00,-0.967376,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.4,-0.43533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492198",2020-06-06 19:17:00,-0.85987,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.2,-0.27279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492199",2020-06-06 19:18:00,-0.948475,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,-0.00126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492200",2020-06-06 19:19:00,-0.935278,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,0.23751,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492201",2020-06-06 19:20:00,-0.966146,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,0.15687,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492202",2020-06-06 19:21:00,-0.979614,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,-0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492203",2020-06-06 19:22:00,-1.1035,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,-0.2142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492204",2020-06-06 19:23:00,-0.993501,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16.1,-0.43596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492205",2020-06-06 19:24:00,-0.976756,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,-0.40635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492206",2020-06-06 19:25:00,-1.00066,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,-0.33768,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492207",2020-06-06 19:26:00,-1.4249,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,-0.24696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492208",2020-06-06 19:27:00,-0.943437,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492209",2020-06-06 19:28:00,-0.973152,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.01827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492210",2020-06-06 19:29:00,-0.987576,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.09387,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492211",2020-06-06 19:30:00,-0.983774,86,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.11277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492212",2020-06-06 19:31:00,-0.999508,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.1134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492213",2020-06-06 19:32:00,-1.37694,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.11277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492214",2020-06-06 19:33:00,-0.827537,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.12159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492215",2020-06-06 19:34:00,-0.966182,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.13104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
