"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"492216",2020-06-06 19:35:00,-0.954349,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.14931,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492217",2020-06-06 19:36:00,-0.897726,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.15057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492218",2020-06-06 19:37:00,-0.880489,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,16,0.15687,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492219",2020-06-06 19:38:00,-0.914923,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.14994,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492220",2020-06-06 19:39:00,-0.977691,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.16947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492221",2020-06-06 19:40:00,-0.767108,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.9,0.19467,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492222",2020-06-06 19:41:00,-1.02537,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.8,0.21294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492223",2020-06-06 19:42:00,-0.959344,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.7,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492224",2020-06-06 19:43:00,-0.904651,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.6,0.63504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492225",2020-06-06 19:44:00,-0.466008,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.5,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492226",2020-06-06 19:45:00,-0.902998,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.4,0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492227",2020-06-06 19:46:00,-0.736723,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.4,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492228",2020-06-06 19:47:00,-0.91831,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.3,0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492229",2020-06-06 19:48:00,-0.895607,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.3,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492230",2020-06-06 19:49:00,-0.888786,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.3,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492231",2020-06-06 19:50:00,-0.889969,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.2,0.42903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492232",2020-06-06 19:51:00,-0.882369,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.2,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492233",2020-06-06 19:52:00,-0.885163,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.2,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492234",2020-06-06 19:53:00,-0.894339,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.1,0.45927,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492235",2020-06-06 19:54:00,-0.881755,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15.1,0.43407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492236",2020-06-06 19:55:00,-0.888799,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492237",2020-06-06 19:56:00,-0.875176,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,15,0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492238",2020-06-06 19:57:00,-0.893867,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.9,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492239",2020-06-06 19:58:00,-0.895111,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.9,0.46998,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492240",2020-06-06 19:59:00,-0.678544,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.8,0.47754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492241",2020-06-06 20:00:00,-0.768365,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.8,0.4599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492242",2020-06-06 20:01:00,-0.905447,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.7,0.43596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492243",2020-06-06 20:02:00,-0.888084,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.7,0.45171,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492244",2020-06-06 20:03:00,-0.915198,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.6,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492245",2020-06-06 20:04:00,-0.870634,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.6,0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492246",2020-06-06 20:05:00,-0.863044,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.6,0.51975,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492247",2020-06-06 20:06:00,-1.00688,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.5,0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492248",2020-06-06 20:07:00,-0.811232,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.5,0.85617,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492249",2020-06-06 20:08:00,-0.937328,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.5,0.89397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492250",2020-06-06 20:09:00,-0.887037,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.5,0.84672,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492251",2020-06-06 20:10:00,-0.764581,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.4,0.75537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492252",2020-06-06 20:11:00,-0.794034,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.4,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492253",2020-06-06 20:12:00,-0.810853,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.4,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492254",2020-06-06 20:13:00,-0.780732,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.52038,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492255",2020-06-06 20:14:00,-0.811829,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492256",2020-06-06 20:15:00,-0.820631,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492257",2020-06-06 20:16:00,-0.765201,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492258",2020-06-06 20:17:00,-0.713951,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492259",2020-06-06 20:18:00,-0.677333,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492260",2020-06-06 20:19:00,-0.601486,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.4,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492261",2020-06-06 20:20:00,-0.731862,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.4,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492262",2020-06-06 20:21:00,-0.461248,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492263",2020-06-06 20:22:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492264",2020-06-06 20:23:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.3,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492265",2020-06-06 20:24:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492266",2020-06-06 20:25:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492267",2020-06-06 20:26:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492268",2020-06-06 20:27:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492269",2020-06-06 20:28:00,-0.564904,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492270",2020-06-06 20:29:00,-0.645656,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.2,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492271",2020-06-06 20:30:00,-0.532052,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.1,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492272",2020-06-06 20:31:00,-0.772121,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14.1,0.59976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492273",2020-06-06 20:32:00,-0.878937,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14,0.79884,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492274",2020-06-06 20:33:00,-1.36819,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,14,0.7938,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492275",2020-06-06 20:34:00,-1.16138,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26,13.9,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492276",2020-06-06 20:35:00,-1.37775,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.9,0.567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492277",2020-06-06 20:36:00,-0.66833,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.9,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492278",2020-06-06 20:37:00,-1.0207,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.9,0.4473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492279",2020-06-06 20:38:00,-0.932146,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.8,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492280",2020-06-06 20:39:00,-0.886533,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.8,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492281",2020-06-06 20:40:00,-1.05283,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.8,0.47187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492282",2020-06-06 20:41:00,-0.898889,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.7,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492283",2020-06-06 20:42:00,-1.05914,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.7,0.45675,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492284",2020-06-06 20:43:00,-1.21691,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.7,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492285",2020-06-06 20:44:00,-1.3208,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.7,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492286",2020-06-06 20:45:00,-1.33137,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.7,0.4851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492287",2020-06-06 20:46:00,-0.884177,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.6,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492288",2020-06-06 20:47:00,-1.2472,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.6,0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492289",2020-06-06 20:48:00,-1.2163,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.6,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492290",2020-06-06 20:49:00,-1.29984,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.6,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492291",2020-06-06 20:50:00,-1.42843,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.5,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492292",2020-06-06 20:51:00,-1.57757,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.5,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492293",2020-06-06 20:52:00,-1.52235,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.5,0.54306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492294",2020-06-06 20:53:00,-1.51395,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.5,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492295",2020-06-06 20:54:00,-1.33817,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.5,0.53865,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492296",2020-06-06 20:55:00,-1.18575,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.4,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492297",2020-06-06 20:56:00,-1.05203,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.4,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492298",2020-06-06 20:57:00,-0.909556,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.4,0.87507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492299",2020-06-06 20:58:00,-0.736575,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.4,0.94185,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492300",2020-06-06 20:59:00,-0.721727,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.4,0.93114,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492301",2020-06-06 21:00:00,-0.610715,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.7749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492302",2020-06-06 21:01:00,-0.727963,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.7056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492303",2020-06-06 21:02:00,-0.775809,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.55755,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492304",2020-06-06 21:03:00,-0.855125,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.55062,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492305",2020-06-06 21:04:00,-0.880912,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492306",2020-06-06 21:05:00,-0.890586,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.3,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492307",2020-06-06 21:06:00,-0.849417,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.2,0.55629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492308",2020-06-06 21:07:00,-0.811558,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492309",2020-06-06 21:08:00,-0.901988,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13.1,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492310",2020-06-06 21:09:00,-0.899403,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,25.5,13,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492311",2020-06-06 21:10:00,-0.843557,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.9,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492312",2020-06-06 21:11:00,-0.846307,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492313",2020-06-06 21:12:00,-0.855922,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492314",2020-06-06 21:13:00,-0.641184,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492315",2020-06-06 21:14:00,-0.986988,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492316",2020-06-06 21:15:00,-0.901484,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492317",2020-06-06 21:16:00,-0.820819,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492318",2020-06-06 21:17:00,-0.792926,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492319",2020-06-06 21:18:00,-1.19823,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.5,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492320",2020-06-06 21:19:00,-0.797567,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.4,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492321",2020-06-06 21:20:00,-0.682072,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.4,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492322",2020-06-06 21:21:00,-0.839476,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.5,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492323",2020-06-06 21:22:00,-0.827587,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.4,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492324",2020-06-06 21:23:00,-0.832635,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.5,0.52479,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492325",2020-06-06 21:24:00,-0.807265,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.5,0.64764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492326",2020-06-06 21:25:00,-0.784661,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.5,0.86814,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492327",2020-06-06 21:26:00,-0.78855,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.87381,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492328",2020-06-06 21:27:00,-0.521426,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.7812,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492329",2020-06-06 21:28:00,-0.754108,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492330",2020-06-06 21:29:00,-0.729573,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492331",2020-06-06 21:30:00,-0.684888,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492332",2020-06-06 21:31:00,-1.0348,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492333",2020-06-06 21:32:00,-0.669778,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492334",2020-06-06 21:33:00,-0.735789,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.6,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492335",2020-06-06 21:34:00,-0.640415,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492336",2020-06-06 21:35:00,-0.718874,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.53739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492337",2020-06-06 21:36:00,-0.852594,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.53865,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492338",2020-06-06 21:37:00,-0.714106,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492339",2020-06-06 21:38:00,-0.704257,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492340",2020-06-06 21:39:00,-0.696746,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492341",2020-06-06 21:40:00,-0.563958,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492342",2020-06-06 21:41:00,-0.77619,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492343",2020-06-06 21:42:00,-0.804914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.9,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492344",2020-06-06 21:43:00,-0.816026,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492345",2020-06-06 21:44:00,-0.826157,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,13,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492346",2020-06-06 21:45:00,-0.822303,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.9,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492347",2020-06-06 21:46:00,-1.15328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.7,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492348",2020-06-06 21:47:00,-1.17863,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492349",2020-06-06 21:48:00,-0.778286,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492350",2020-06-06 21:49:00,-0.769216,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492351",2020-06-06 21:50:00,-0.771102,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.9,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492352",2020-06-06 21:51:00,-0.784509,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.9,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492353",2020-06-06 21:52:00,-0.781469,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492354",2020-06-06 21:53:00,-0.665154,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492355",2020-06-06 21:54:00,-0.820026,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492356",2020-06-06 21:55:00,-0.734362,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,24,25.5,12.8,0.84294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492357",2020-06-06 21:56:00,-0.944993,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23,23.5,25.5,12.7,0.88137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492358",2020-06-06 21:57:00,-0.662109,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.87444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492359",2020-06-06 21:58:00,-0.620156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.76041,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492360",2020-06-06 21:59:00,-0.628846,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.55881,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492361",2020-06-06 22:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492362",2020-06-06 22:01:00,-0.605589,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492363",2020-06-06 22:02:00,-0.640597,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492364",2020-06-06 22:03:00,-0.659103,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.7,0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492365",2020-06-06 22:04:00,-0.638913,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492366",2020-06-06 22:05:00,-0.636267,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.37548,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492367",2020-06-06 22:06:00,-0.639786,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492368",2020-06-06 22:07:00,-0.641709,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492369",2020-06-06 22:08:00,-0.779489,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492370",2020-06-06 22:09:00,-0.884688,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492371",2020-06-06 22:10:00,-1.08589,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492372",2020-06-06 22:11:00,-1.40827,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492373",2020-06-06 22:12:00,-1.87289,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492374",2020-06-06 22:13:00,-2.16668,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.36666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492375",2020-06-06 22:14:00,-1.50338,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492376",2020-06-06 22:15:00,-1.79778,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492377",2020-06-06 22:16:00,-1.46572,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492378",2020-06-06 22:17:00,-1.19254,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492379",2020-06-06 22:18:00,-1.06191,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492380",2020-06-06 22:19:00,-0.833064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492381",2020-06-06 22:20:00,-0.642138,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.7,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492382",2020-06-06 22:21:00,-0.932946,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492383",2020-06-06 22:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492384",2020-06-06 22:23:00,-0.563481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492385",2020-06-06 22:24:00,-0.590426,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492386",2020-06-06 22:25:00,-0.531606,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13.1,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492387",2020-06-06 22:26:00,-0.512228,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13.2,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492388",2020-06-06 22:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492389",2020-06-06 22:28:00,-0.52216,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492390",2020-06-06 22:29:00,-0.52868,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492391",2020-06-06 22:30:00,-0.490989,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492392",2020-06-06 22:31:00,-0.564082,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.66402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492393",2020-06-06 22:32:00,-0.548892,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.69615,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492394",2020-06-06 22:33:00,-0.507341,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.6741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492395",2020-06-06 22:34:00,-0.54146,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492396",2020-06-06 22:35:00,-0.53887,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.7,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492397",2020-06-06 22:36:00,-0.573732,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492398",2020-06-06 22:37:00,-0.648581,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492399",2020-06-06 22:38:00,-0.715381,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.4,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492400",2020-06-06 22:39:00,-0.743204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492401",2020-06-06 22:40:00,-0.690791,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.4,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492402",2020-06-06 22:41:00,-0.927259,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.4,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492403",2020-06-06 22:42:00,-0.697634,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492404",2020-06-06 22:43:00,-0.86019,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492405",2020-06-06 22:44:00,-0.878067,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492406",2020-06-06 22:45:00,-0.861716,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.3,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492407",2020-06-06 22:46:00,-0.829681,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492408",2020-06-06 22:47:00,-0.568807,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492409",2020-06-06 22:48:00,-0.894266,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.2,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492410",2020-06-06 22:49:00,-0.853914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.3,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492411",2020-06-06 22:50:00,-0.869641,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492412",2020-06-06 22:51:00,-0.85309,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492413",2020-06-06 22:52:00,-0.820753,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492414",2020-06-06 22:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.7,0.34398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492415",2020-06-06 22:54:00,-0.885011,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492416",2020-06-06 22:55:00,-0.854419,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492417",2020-06-06 22:56:00,-0.828546,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492418",2020-06-06 22:57:00,-0.864958,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.8,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492419",2020-06-06 22:58:00,-0.648426,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.9,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492420",2020-06-06 22:59:00,-0.758515,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,13,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492421",2020-06-06 23:00:00,-0.487461,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.6,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492422",2020-06-06 23:01:00,-0.712093,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23,23.5,25.5,12.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492423",2020-06-06 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25.5,12.4,0.34209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492424",2020-06-06 23:03:00,-0.580051,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25.5,12.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492425",2020-06-06 23:04:00,-0.693156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25.5,12.6,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492426",2020-06-06 23:05:00,-0.681888,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25.5,12.6,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492427",2020-06-06 23:06:00,-0.69079,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25.5,12.6,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492428",2020-06-06 23:07:00,-0.693113,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25,12.6,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492429",2020-06-06 23:08:00,-0.730945,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25,12.5,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492430",2020-06-06 23:09:00,-0.690433,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25,12.6,0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492431",2020-06-06 23:10:00,-0.682486,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23,23.5,25,12.4,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492432",2020-06-06 23:11:00,-0.715421,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.67347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492433",2020-06-06 23:12:00,-0.733471,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.67284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492434",2020-06-06 23:13:00,-0.703942,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.61299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492435",2020-06-06 23:14:00,-0.714432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492436",2020-06-06 23:15:00,-0.717447,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492437",2020-06-06 23:16:00,-0.78419,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492438",2020-06-06 23:17:00,-0.834237,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492439",2020-06-06 23:18:00,-0.941137,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492440",2020-06-06 23:19:00,-0.836122,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492441",2020-06-06 23:20:00,-0.905679,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492442",2020-06-06 23:21:00,-0.920729,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492443",2020-06-06 23:22:00,-0.815754,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492444",2020-06-06 23:23:00,-0.927986,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.5,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492445",2020-06-06 23:24:00,-0.840656,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492446",2020-06-06 23:25:00,-0.850794,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492447",2020-06-06 23:26:00,-0.808234,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492448",2020-06-06 23:27:00,-0.504713,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492449",2020-06-06 23:28:00,-0.81965,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492450",2020-06-06 23:29:00,-0.777026,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492451",2020-06-06 23:30:00,-0.723191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492452",2020-06-06 23:31:00,-0.695961,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492453",2020-06-06 23:32:00,-0.707563,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492454",2020-06-06 23:33:00,-0.459743,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492455",2020-06-06 23:34:00,-0.700891,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492456",2020-06-06 23:35:00,-0.668195,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492457",2020-06-06 23:36:00,-0.644083,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492458",2020-06-06 23:37:00,-0.704512,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492459",2020-06-06 23:38:00,-0.707165,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492460",2020-06-06 23:39:00,-0.684207,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492461",2020-06-06 23:40:00,-0.503385,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492462",2020-06-06 23:41:00,-0.698581,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492463",2020-06-06 23:42:00,-0.757773,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492464",2020-06-06 23:43:00,-0.663046,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492465",2020-06-06 23:44:00,-0.714058,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492466",2020-06-06 23:45:00,-0.80705,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492467",2020-06-06 23:46:00,-0.725006,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492468",2020-06-06 23:47:00,-0.75209,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492469",2020-06-06 23:48:00,-0.673509,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492470",2020-06-06 23:49:00,-0.709208,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492471",2020-06-06 23:50:00,-0.707019,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492472",2020-06-06 23:51:00,-0.698232,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492473",2020-06-06 23:52:00,-0.661543,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492474",2020-06-06 23:53:00,-0.709605,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492475",2020-06-06 23:54:00,-0.633614,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492476",2020-06-06 23:55:00,-0.681056,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.8,0.65772,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492477",2020-06-06 23:56:00,-0.690226,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492478",2020-06-06 23:57:00,-0.651903,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.67032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492479",2020-06-06 23:58:00,-0.778086,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492480",2020-06-06 23:59:00,-0.658666,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492481",2020-06-07 00:00:00,-0.804695,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492482",2020-06-07 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492483",2020-06-07 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492484",2020-06-07 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492485",2020-06-07 00:04:00,-0.5902,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492486",2020-06-07 00:05:00,-0.751232,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492487",2020-06-07 00:06:00,-0.556759,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492488",2020-06-07 00:07:00,-0.857927,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492489",2020-06-07 00:08:00,-0.595124,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492490",2020-06-07 00:09:00,-0.539016,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492491",2020-06-07 00:10:00,-0.585298,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492492",2020-06-07 00:11:00,-0.572855,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492493",2020-06-07 00:12:00,-0.55402,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492494",2020-06-07 00:13:00,-0.571506,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492495",2020-06-07 00:14:00,-0.528201,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492496",2020-06-07 00:15:00,-0.584442,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492497",2020-06-07 00:16:00,-0.573031,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492498",2020-06-07 00:17:00,-0.565157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492499",2020-06-07 00:18:00,-0.703763,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492500",2020-06-07 00:19:00,-0.521893,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492501",2020-06-07 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492502",2020-06-07 00:21:00,-0.541703,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492503",2020-06-07 00:22:00,-0.549613,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492504",2020-06-07 00:23:00,-1.10795,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492505",2020-06-07 00:24:00,-0.527941,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492506",2020-06-07 00:25:00,-0.529996,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492507",2020-06-07 00:26:00,-0.568919,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,11.9,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492508",2020-06-07 00:27:00,-0.493311,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492509",2020-06-07 00:28:00,-0.559797,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492510",2020-06-07 00:29:00,-0.584477,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492511",2020-06-07 00:30:00,-0.597103,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492512",2020-06-07 00:31:00,-0.604534,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492513",2020-06-07 00:32:00,-0.613129,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492514",2020-06-07 00:33:00,-0.818549,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492515",2020-06-07 00:34:00,-0.609249,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492516",2020-06-07 00:35:00,-0.626609,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492517",2020-06-07 00:36:00,-0.605774,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492518",2020-06-07 00:37:00,-0.607026,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492519",2020-06-07 00:38:00,-0.648877,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492520",2020-06-07 00:39:00,-0.593397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492521",2020-06-07 00:40:00,-0.604204,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492522",2020-06-07 00:41:00,-0.629189,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492523",2020-06-07 00:42:00,-0.745007,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492524",2020-06-07 00:43:00,-0.561768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492525",2020-06-07 00:44:00,-0.606994,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492526",2020-06-07 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33579,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492527",2020-06-07 00:46:00,-0.606493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492528",2020-06-07 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
