"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"492529",2020-06-07 00:48:00,-0.576261,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492530",2020-06-07 00:49:00,-0.568222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492531",2020-06-07 00:50:00,-0.577468,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492532",2020-06-07 00:51:00,-0.54039,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492533",2020-06-07 00:52:00,-0.566228,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492534",2020-06-07 00:53:00,-0.551274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492535",2020-06-07 00:54:00,-0.561202,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492536",2020-06-07 00:55:00,-0.541981,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492537",2020-06-07 00:56:00,-0.547224,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492538",2020-06-07 00:57:00,-0.559848,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492539",2020-06-07 00:58:00,-0.5751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492540",2020-06-07 00:59:00,-0.55201,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492541",2020-06-07 01:00:00,-0.832134,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.1,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492542",2020-06-07 01:01:00,-0.565059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492543",2020-06-07 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.3,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492544",2020-06-07 01:03:00,-0.558723,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492545",2020-06-07 01:04:00,-0.576167,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.5,0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492546",2020-06-07 01:05:00,-0.604892,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.4,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492547",2020-06-07 01:06:00,-0.582266,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25,12.2,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492548",2020-06-07 01:07:00,-0.84542,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.1,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492549",2020-06-07 01:08:00,-0.598745,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.2,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492550",2020-06-07 01:09:00,-0.587518,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.1,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492551",2020-06-07 01:10:00,-0.814678,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492552",2020-06-07 01:11:00,-0.601738,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492553",2020-06-07 01:12:00,-0.566532,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.1,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492554",2020-06-07 01:13:00,-0.599177,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492555",2020-06-07 01:14:00,-0.477062,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492556",2020-06-07 01:15:00,-0.56675,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492557",2020-06-07 01:16:00,-0.546865,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.2,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492558",2020-06-07 01:17:00,-0.53909,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.2,0.37548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492559",2020-06-07 01:18:00,-0.509242,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492560",2020-06-07 01:19:00,-0.556427,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492561",2020-06-07 01:20:00,-0.546306,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492562",2020-06-07 01:21:00,-0.546256,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.67851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492563",2020-06-07 01:22:00,-0.502843,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.6,0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492564",2020-06-07 01:23:00,-0.435585,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492565",2020-06-07 01:24:00,-0.561472,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492566",2020-06-07 01:25:00,-0.887584,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492567",2020-06-07 01:26:00,-0.467305,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492568",2020-06-07 01:27:00,-0.548386,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492569",2020-06-07 01:28:00,-0.534951,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492570",2020-06-07 01:29:00,-0.567105,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.5,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492571",2020-06-07 01:30:00,-0.609975,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.6,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492572",2020-06-07 01:31:00,-0.574128,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.6,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492573",2020-06-07 01:32:00,-0.574212,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.7,0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492574",2020-06-07 01:33:00,-0.583904,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.6,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492575",2020-06-07 01:34:00,-0.564274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492576",2020-06-07 01:35:00,-0.568069,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492577",2020-06-07 01:36:00,-0.549223,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492578",2020-06-07 01:37:00,-0.608064,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,12.9,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492579",2020-06-07 01:38:00,-0.569833,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492580",2020-06-07 01:39:00,-0.584421,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492581",2020-06-07 01:40:00,-0.56689,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492582",2020-06-07 01:41:00,-0.628746,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492583",2020-06-07 01:42:00,-0.602804,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492584",2020-06-07 01:43:00,-0.592406,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,13,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492585",2020-06-07 01:44:00,-0.552545,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,24.5,12.9,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492586",2020-06-07 01:45:00,-0.572691,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.9,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492587",2020-06-07 01:46:00,-0.52434,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.9,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492588",2020-06-07 01:47:00,-0.549688,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.9,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492589",2020-06-07 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.7,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492590",2020-06-07 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492591",2020-06-07 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.2,0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492592",2020-06-07 01:51:00,-0.528775,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492593",2020-06-07 01:52:00,-0.548812,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492594",2020-06-07 01:53:00,-0.493154,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.5,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492595",2020-06-07 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.6,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492596",2020-06-07 01:55:00,-0.507972,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492597",2020-06-07 01:56:00,-0.507466,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492598",2020-06-07 01:57:00,-0.752821,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492599",2020-06-07 01:58:00,-0.516891,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492600",2020-06-07 01:59:00,-0.562054,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492601",2020-06-07 02:00:00,-0.567026,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492602",2020-06-07 02:01:00,-0.528766,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492603",2020-06-07 02:02:00,-0.56137,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492604",2020-06-07 02:03:00,-0.569882,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.3,0.64071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492605",2020-06-07 02:04:00,-0.540659,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.6,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492606",2020-06-07 02:05:00,-0.512668,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.5,0.65898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492607",2020-06-07 02:06:00,-0.552738,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492608",2020-06-07 02:07:00,-0.506446,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492609",2020-06-07 02:08:00,-0.403249,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492610",2020-06-07 02:09:00,-0.447745,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.5,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492611",2020-06-07 02:10:00,-0.442342,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.6,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492612",2020-06-07 02:11:00,-0.392848,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.5,0.34209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492613",2020-06-07 02:12:00,-0.763168,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492614",2020-06-07 02:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492615",2020-06-07 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.2,0.35469,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492616",2020-06-07 02:15:00,-0.45651,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,24.5,12.2,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492617",2020-06-07 02:16:00,-0.450397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492618",2020-06-07 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492619",2020-06-07 02:18:00,-0.554478,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.3,0.34713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492620",2020-06-07 02:19:00,-0.631886,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.2,0.35028,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492621",2020-06-07 02:20:00,-0.679126,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.4,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492622",2020-06-07 02:21:00,-0.710161,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.3,0.34839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492623",2020-06-07 02:22:00,-0.746865,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492624",2020-06-07 02:23:00,-0.792606,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.5,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492625",2020-06-07 02:24:00,-0.810405,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.5,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492626",2020-06-07 02:25:00,-0.862316,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.5,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492627",2020-06-07 02:26:00,-0.862865,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.6,0.34713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492628",2020-06-07 02:27:00,-0.841993,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23,24.5,12.4,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492629",2020-06-07 02:28:00,-0.809896,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.34713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492630",2020-06-07 02:29:00,-0.742841,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492631",2020-06-07 02:30:00,-0.706701,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12,0.34902,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492632",2020-06-07 02:31:00,-0.687685,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492633",2020-06-07 02:32:00,-0.554039,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492634",2020-06-07 02:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492635",2020-06-07 02:34:00,-0.517829,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.2,0.36036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492636",2020-06-07 02:35:00,-0.489843,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492637",2020-06-07 02:36:00,-0.47074,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.4,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492638",2020-06-07 02:37:00,-0.527291,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492639",2020-06-07 02:38:00,-0.436595,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492640",2020-06-07 02:39:00,-0.67558,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492641",2020-06-07 02:40:00,-0.506662,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492642",2020-06-07 02:41:00,-0.441354,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492643",2020-06-07 02:42:00,-0.442432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492644",2020-06-07 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492645",2020-06-07 02:44:00,-0.437627,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492646",2020-06-07 02:45:00,-0.419035,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.5,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492647",2020-06-07 02:46:00,-0.455026,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492648",2020-06-07 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.3,0.65835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492649",2020-06-07 02:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.2,0.69615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492650",2020-06-07 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,23,23,24.5,12.1,0.6741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492651",2020-06-07 02:50:00,-0.439222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.57141,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492652",2020-06-07 02:51:00,-0.444971,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492653",2020-06-07 02:52:00,-0.47479,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492654",2020-06-07 02:53:00,-0.497574,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492655",2020-06-07 02:54:00,-0.500796,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492656",2020-06-07 02:55:00,-0.524349,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.8,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492657",2020-06-07 02:56:00,-0.550379,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492658",2020-06-07 02:57:00,-0.58729,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492659",2020-06-07 02:58:00,-0.578584,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492660",2020-06-07 02:59:00,-0.44213,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.3,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492661",2020-06-07 03:00:00,-0.594945,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492662",2020-06-07 03:01:00,-0.558298,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492663",2020-06-07 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492664",2020-06-07 03:03:00,-0.650588,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492665",2020-06-07 03:04:00,-0.467268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492666",2020-06-07 03:05:00,-0.560357,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492667",2020-06-07 03:06:00,-0.579449,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492668",2020-06-07 03:07:00,-0.568301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492669",2020-06-07 03:08:00,-0.530899,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492670",2020-06-07 03:09:00,-0.534986,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492671",2020-06-07 03:10:00,-0.523751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492672",2020-06-07 03:11:00,-0.521154,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.2,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492673",2020-06-07 03:12:00,-0.517315,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492674",2020-06-07 03:13:00,-0.506387,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492675",2020-06-07 03:14:00,-0.521872,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492676",2020-06-07 03:15:00,-0.402932,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492677",2020-06-07 03:16:00,-0.471356,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492678",2020-06-07 03:17:00,-0.580482,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.2,0.37422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492679",2020-06-07 03:18:00,-0.479046,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492680",2020-06-07 03:19:00,-0.44993,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492681",2020-06-07 03:20:00,-0.498878,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492682",2020-06-07 03:21:00,-0.481144,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492683",2020-06-07 03:22:00,-0.464963,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492684",2020-06-07 03:23:00,-0.475304,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492685",2020-06-07 03:24:00,-0.4982,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37485,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492686",2020-06-07 03:25:00,-0.503195,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492687",2020-06-07 03:26:00,-0.575394,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12.1,0.37422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492688",2020-06-07 03:27:00,-0.535181,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,12,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492689",2020-06-07 03:28:00,-0.560636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.8,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492690",2020-06-07 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,23,22.5,23,24.5,11.9,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492691",2020-06-07 03:30:00,-0.498223,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,11.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492692",2020-06-07 03:31:00,-0.54446,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,12,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492693",2020-06-07 03:32:00,-0.574971,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,11.8,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492694",2020-06-07 03:33:00,-0.692982,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,11.8,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492695",2020-06-07 03:34:00,-0.773735,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,11.8,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492696",2020-06-07 03:35:00,-0.512591,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22.5,22.5,23,24.5,11.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492697",2020-06-07 03:36:00,-0.581297,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.6,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492698",2020-06-07 03:37:00,-0.529925,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492699",2020-06-07 03:38:00,-0.467819,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492700",2020-06-07 03:39:00,-0.533582,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492701",2020-06-07 03:40:00,-0.552898,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492702",2020-06-07 03:41:00,-0.531816,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492703",2020-06-07 03:42:00,-0.520323,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492704",2020-06-07 03:43:00,-0.529502,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492705",2020-06-07 03:44:00,-0.48806,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492706",2020-06-07 03:45:00,-0.448723,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492707",2020-06-07 03:46:00,-0.526779,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492708",2020-06-07 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492709",2020-06-07 03:48:00,-0.483331,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492710",2020-06-07 03:49:00,-0.514228,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492711",2020-06-07 03:50:00,-0.503555,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492712",2020-06-07 03:51:00,-0.818915,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492713",2020-06-07 03:52:00,-0.436846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492714",2020-06-07 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492715",2020-06-07 03:54:00,-0.816574,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492716",2020-06-07 03:55:00,-0.480577,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492717",2020-06-07 03:56:00,-0.531924,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492718",2020-06-07 03:57:00,-0.503091,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492719",2020-06-07 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492720",2020-06-07 03:59:00,-0.550371,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492721",2020-06-07 04:00:00,-0.551623,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.34209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492722",2020-06-07 04:01:00,-0.529963,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492723",2020-06-07 04:02:00,-0.521271,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492724",2020-06-07 04:03:00,-0.516402,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492725",2020-06-07 04:04:00,-0.559215,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492726",2020-06-07 04:05:00,-0.522347,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492727",2020-06-07 04:06:00,-0.56295,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492728",2020-06-07 04:07:00,-0.558245,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492729",2020-06-07 04:08:00,-0.565353,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492730",2020-06-07 04:09:00,-0.598599,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492731",2020-06-07 04:10:00,-0.5436,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492732",2020-06-07 04:11:00,-0.673659,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492733",2020-06-07 04:12:00,-0.543451,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492734",2020-06-07 04:13:00,-0.509087,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492735",2020-06-07 04:14:00,-0.559306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492736",2020-06-07 04:15:00,-0.481019,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492737",2020-06-07 04:16:00,-0.534123,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492738",2020-06-07 04:17:00,-0.449317,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492739",2020-06-07 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492740",2020-06-07 04:19:00,-0.536128,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492741",2020-06-07 04:20:00,-0.50687,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.62307,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492742",2020-06-07 04:21:00,-0.519859,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.52479,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492743",2020-06-07 04:22:00,-0.537769,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492744",2020-06-07 04:23:00,-0.506527,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492745",2020-06-07 04:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492746",2020-06-07 04:25:00,-0.542533,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492747",2020-06-07 04:26:00,-0.512958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492748",2020-06-07 04:27:00,-0.558375,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492749",2020-06-07 04:28:00,-0.538065,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492750",2020-06-07 04:29:00,-0.544263,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492751",2020-06-07 04:30:00,-0.497248,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492752",2020-06-07 04:31:00,-0.523951,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492753",2020-06-07 04:32:00,-0.507501,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492754",2020-06-07 04:33:00,-0.519792,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492755",2020-06-07 04:34:00,-0.507962,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492756",2020-06-07 04:35:00,-0.505678,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492757",2020-06-07 04:36:00,-0.687951,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492758",2020-06-07 04:37:00,-0.517327,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492759",2020-06-07 04:38:00,-0.504081,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492760",2020-06-07 04:39:00,-0.475402,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492761",2020-06-07 04:40:00,-0.458374,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492762",2020-06-07 04:41:00,-0.323807,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492763",2020-06-07 04:42:00,-0.453463,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.6,0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492764",2020-06-07 04:43:00,-0.449415,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492765",2020-06-07 04:44:00,-0.41705,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.6,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492766",2020-06-07 04:45:00,-0.410455,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492767",2020-06-07 04:46:00,-0.416962,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492768",2020-06-07 04:47:00,-0.417369,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492769",2020-06-07 04:48:00,-0.399154,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492770",2020-06-07 04:49:00,-0.428955,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.9,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492771",2020-06-07 04:50:00,-0.419023,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492772",2020-06-07 04:51:00,-0.401092,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492773",2020-06-07 04:52:00,-0.415846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492774",2020-06-07 04:53:00,-0.371525,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492775",2020-06-07 04:54:00,-0.401012,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.7,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492776",2020-06-07 04:55:00,-0.408001,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,11.8,0.36099,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492777",2020-06-07 04:56:00,-0.413026,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492778",2020-06-07 04:57:00,-0.407857,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492779",2020-06-07 04:58:00,-0.411121,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12.2,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492780",2020-06-07 04:59:00,-0.417732,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24.5,12.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492781",2020-06-07 05:00:00,-0.352343,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.9,0.74466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492782",2020-06-07 05:01:00,-0.476755,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.8,0.64134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492783",2020-06-07 05:02:00,-0.420344,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.7,0.60291,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492784",2020-06-07 05:03:00,-0.422237,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.8,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492785",2020-06-07 05:04:00,-0.446545,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.5,0.55818,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492786",2020-06-07 05:05:00,-0.417832,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.4,0.64701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492787",2020-06-07 05:06:00,-0.447904,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.3,0.83664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492788",2020-06-07 05:07:00,-0.451459,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.83664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492789",2020-06-07 05:08:00,-0.457365,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492790",2020-06-07 05:09:00,-0.431773,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492791",2020-06-07 05:10:00,-0.447918,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492792",2020-06-07 05:11:00,-0.454453,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492793",2020-06-07 05:12:00,-0.655599,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.1,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492794",2020-06-07 05:13:00,-0.464687,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492795",2020-06-07 05:14:00,-0.444847,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492796",2020-06-07 05:15:00,-0.462278,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492797",2020-06-07 05:16:00,-0.444947,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492798",2020-06-07 05:17:00,-0.462575,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.3,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492799",2020-06-07 05:18:00,-0.418183,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.3,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492800",2020-06-07 05:19:00,-0.46747,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492801",2020-06-07 05:20:00,-0.461902,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.2,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492802",2020-06-07 05:21:00,-0.433432,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492803",2020-06-07 05:22:00,-0.426485,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11.1,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492804",2020-06-07 05:23:00,-0.435862,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492805",2020-06-07 05:24:00,-0.448697,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492806",2020-06-07 05:25:00,-0.663582,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492807",2020-06-07 05:26:00,-0.442719,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,11,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492808",2020-06-07 05:27:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.9,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492809",2020-06-07 05:28:00,-0.438044,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.9,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492810",2020-06-07 05:29:00,-0.458696,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492811",2020-06-07 05:30:00,-0.498684,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.9,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492812",2020-06-07 05:31:00,-0.449944,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492813",2020-06-07 05:32:00,-0.4362,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492814",2020-06-07 05:33:00,-0.431039,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492815",2020-06-07 05:34:00,-0.439901,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492816",2020-06-07 05:35:00,-0.52884,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492817",2020-06-07 05:36:00,-0.447487,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.9,0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492818",2020-06-07 05:37:00,-0.435637,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492819",2020-06-07 05:38:00,-0.450051,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492820",2020-06-07 05:39:00,-0.437345,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492821",2020-06-07 05:40:00,-0.443498,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492822",2020-06-07 05:41:00,-0.428096,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492823",2020-06-07 05:42:00,-0.441539,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492824",2020-06-07 05:43:00,-0.442306,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492825",2020-06-07 05:44:00,-0.444345,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492826",2020-06-07 05:45:00,-0.410109,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492827",2020-06-07 05:46:00,-0.429748,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492828",2020-06-07 05:47:00,-0.439172,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492829",2020-06-07 05:48:00,-0.437036,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48762,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492830",2020-06-07 05:49:00,-0.441399,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492831",2020-06-07 05:50:00,-0.448396,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492832",2020-06-07 05:51:00,-0.433589,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492833",2020-06-07 05:52:00,-0.43433,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492834",2020-06-07 05:53:00,-0.413083,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.8,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492835",2020-06-07 05:54:00,-0.419342,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.78498,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
