"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"492836",2020-06-07 05:55:00,-0.45575,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.83097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492837",2020-06-07 05:56:00,-0.451369,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,22.5,23,24,10.7,0.81648,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492838",2020-06-07 05:57:00,-0.650259,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.72891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492839",2020-06-07 05:58:00,-0.425258,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492840",2020-06-07 05:59:00,-0.407433,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492841",2020-06-07 06:00:00,-0.445124,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492842",2020-06-07 06:01:00,-0.521586,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492843",2020-06-07 06:02:00,-0.495938,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492844",2020-06-07 06:03:00,-0.454573,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.48699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492845",2020-06-07 06:04:00,-0.424019,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492846",2020-06-07 06:05:00,-0.434107,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492847",2020-06-07 06:06:00,-0.474803,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492848",2020-06-07 06:07:00,-0.431812,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492849",2020-06-07 06:08:00,-0.425058,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492850",2020-06-07 06:09:00,-0.425003,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492851",2020-06-07 06:10:00,-0.430626,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492852",2020-06-07 06:11:00,-0.422752,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492853",2020-06-07 06:12:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492854",2020-06-07 06:13:00,-0.397212,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492855",2020-06-07 06:14:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492856",2020-06-07 06:15:00,-0.475216,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492857",2020-06-07 06:16:00,-0.455169,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492858",2020-06-07 06:17:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492859",2020-06-07 06:18:00,-0.416774,18,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492860",2020-06-07 06:19:00,-0.41157,18,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492861",2020-06-07 06:20:00,-0.427248,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492862",2020-06-07 06:21:00,-0.426466,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492863",2020-06-07 06:22:00,-0.575654,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.46305,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492864",2020-06-07 06:23:00,-0.435092,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492865",2020-06-07 06:24:00,-0.435683,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492866",2020-06-07 06:25:00,-0.441678,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492867",2020-06-07 06:26:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492868",2020-06-07 06:27:00,-0.423408,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492869",2020-06-07 06:28:00,-0.440789,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492870",2020-06-07 06:29:00,-0.427279,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.45738,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492871",2020-06-07 06:30:00,-0.428715,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492872",2020-06-07 06:31:00,-0.40114,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492873",2020-06-07 06:32:00,-0.564131,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492874",2020-06-07 06:33:00,-0.445794,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492875",2020-06-07 06:34:00,-0.410451,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.45045,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492876",2020-06-07 06:35:00,-0.407716,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.6,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492877",2020-06-07 06:36:00,-0.41445,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.44163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492878",2020-06-07 06:37:00,-0.487775,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492879",2020-06-07 06:38:00,-0.39881,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.74781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492880",2020-06-07 06:39:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.74781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492881",2020-06-07 06:40:00,-0.443165,24,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492882",2020-06-07 06:41:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492883",2020-06-07 06:42:00,-0.409142,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492884",2020-06-07 06:43:00,-0.424836,24,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492885",2020-06-07 06:44:00,-0.333485,26,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.7,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492886",2020-06-07 06:45:00,-0.420543,28,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492887",2020-06-07 06:46:00,-0.445457,28,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492888",2020-06-07 06:47:00,-0.429628,29,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492889",2020-06-07 06:48:00,-0.344038,30,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.39438,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492890",2020-06-07 06:49:00,-0.394093,30,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492891",2020-06-07 06:50:00,-0.402929,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492892",2020-06-07 06:51:00,-0.428568,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492893",2020-06-07 06:52:00,-0.432118,33,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492894",2020-06-07 06:53:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492895",2020-06-07 06:54:00,-0.396939,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492896",2020-06-07 06:55:00,-0.408341,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492897",2020-06-07 06:56:00,-0.470702,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492898",2020-06-07 06:57:00,-0.427486,31,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492899",2020-06-07 06:58:00,-0.406571,33,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492900",2020-06-07 06:59:00,-0.41899,34,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492901",2020-06-07 07:00:00,-0.348059,38,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492902",2020-06-07 07:01:00,-0.425073,42,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492903",2020-06-07 07:02:00,-0.408067,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.28098,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492904",2020-06-07 07:03:00,-0.410943,54,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492905",2020-06-07 07:04:00,-0.415826,61,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492906",2020-06-07 07:05:00,-0.421015,65,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492907",2020-06-07 07:06:00,-0.345709,67,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492908",2020-06-07 07:07:00,-0.431947,63,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492909",2020-06-07 07:08:00,-0.398446,59,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.23184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492910",2020-06-07 07:09:00,-0.394018,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492911",2020-06-07 07:10:00,-0.409172,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.25767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492912",2020-06-07 07:11:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.25767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492913",2020-06-07 07:12:00,-0.427613,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.22554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492914",2020-06-07 07:13:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492915",2020-06-07 07:14:00,-0.402322,61,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.19971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492916",2020-06-07 07:15:00,-0.327414,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492917",2020-06-07 07:16:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492918",2020-06-07 07:17:00,-0.412137,67,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492919",2020-06-07 07:18:00,-0.416498,67,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492920",2020-06-07 07:19:00,-0.412613,67,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492921",2020-06-07 07:20:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492922",2020-06-07 07:21:00,-0.398994,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492923",2020-06-07 07:22:00,-0.411785,70,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.15687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492924",2020-06-07 07:23:00,-0.397305,69,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492925",2020-06-07 07:24:00,-0.428769,66,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492926",2020-06-07 07:25:00,-0.417502,66,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.18711,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492927",2020-06-07 07:26:00,-0.415449,67,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492928",2020-06-07 07:27:00,-0.627037,69,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.15687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492929",2020-06-07 07:28:00,-0.465022,72,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.8,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492930",2020-06-07 07:29:00,-0.45257,73,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,10.9,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492931",2020-06-07 07:30:00,-0.458453,73,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492932",2020-06-07 07:31:00,-0.489155,72,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.14931,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492933",2020-06-07 07:32:00,-0.420064,70,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.14994,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492934",2020-06-07 07:33:00,-0.450176,69,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.15687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492935",2020-06-07 07:34:00,-0.447653,69,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.15057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492936",2020-06-07 07:35:00,-0.43747,70,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492937",2020-06-07 07:36:00,-0.34674,77,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492938",2020-06-07 07:37:00,-0.447825,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492939",2020-06-07 07:38:00,-0.461232,82,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.08064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492940",2020-06-07 07:39:00,-0.458745,83,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.08064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492941",2020-06-07 07:40:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.10521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492942",2020-06-07 07:41:00,-0.430648,75,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.12474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492943",2020-06-07 07:42:00,-0.419118,73,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492944",2020-06-07 07:43:00,-0.43313,70,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.15057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492945",2020-06-07 07:44:00,-0.454457,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.15624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492946",2020-06-07 07:45:00,-0.405877,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.20664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492947",2020-06-07 07:46:00,-0.328334,60,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492948",2020-06-07 07:47:00,-0.650798,55,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492949",2020-06-07 07:48:00,-0.449638,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492950",2020-06-07 07:49:00,-0.432706,50,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.27468,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492951",2020-06-07 07:50:00,-0.434778,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492952",2020-06-07 07:51:00,-0.581412,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492953",2020-06-07 07:52:00,-0.42601,58,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.23184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492954",2020-06-07 07:53:00,-0.492892,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.20601,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492955",2020-06-07 07:54:00,-0.559697,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.48132,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492956",2020-06-07 07:55:00,-0.365616,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.5,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492957",2020-06-07 07:56:00,-0.539536,63,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.6,0.49392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492958",2020-06-07 07:57:00,-0.435724,63,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.6,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492959",2020-06-07 07:58:00,-0.444614,63,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.5,0.20727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492960",2020-06-07 07:59:00,-0.432444,64,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.6,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492961",2020-06-07 08:00:00,-0.627155,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.5,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492962",2020-06-07 08:01:00,-0.448256,72,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.5,0.15309,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492963",2020-06-07 08:02:00,-0.418046,75,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492964",2020-06-07 08:03:00,-0.430914,78,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492965",2020-06-07 08:04:00,-0.425755,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492966",2020-06-07 08:05:00,-0.42412,81,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492967",2020-06-07 08:06:00,-0.407232,79,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492968",2020-06-07 08:07:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492969",2020-06-07 08:08:00,-0.4229,76,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492970",2020-06-07 08:09:00,-0.412055,78,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.1,0.12474,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492971",2020-06-07 08:10:00,-0.430841,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11,0.10899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492972",2020-06-07 08:11:00,-0.405202,81,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.2,0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492973",2020-06-07 08:12:00,-0.416482,81,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492974",2020-06-07 08:13:00,-0.570765,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492975",2020-06-07 08:14:00,-0.406156,75,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.14931,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492976",2020-06-07 08:15:00,-0.426993,70,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492977",2020-06-07 08:16:00,-0.431292,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.18207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492978",2020-06-07 08:17:00,-0.421126,65,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.3,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492979",2020-06-07 08:18:00,-0.41249,65,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.4,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492980",2020-06-07 08:19:00,-0.404271,68,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.5,0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492981",2020-06-07 08:20:00,-0.461422,71,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.6,0.16191,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492982",2020-06-07 08:21:00,-0.417006,74,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.9,0.13797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492983",2020-06-07 08:22:00,-0.391528,76,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,11.9,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492984",2020-06-07 08:23:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24,12.1,0.11466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492985",2020-06-07 08:24:00,-0.427529,79,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,12.1,0.1134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492986",2020-06-07 08:25:00,-0.409853,81,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.9,0.09261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492987",2020-06-07 08:26:00,-0.41378,85,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.8,0.08631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492988",2020-06-07 08:27:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,11.4,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492989",2020-06-07 08:28:00,-0.42093,88,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,11.4,0.06363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492990",2020-06-07 08:29:00,-0.408865,90,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,11.8,0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492991",2020-06-07 08:30:00,-0.43148,92,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,12,0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492992",2020-06-07 08:31:00,-0.434887,94,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,11.7,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492993",2020-06-07 08:32:00,-0.401525,95,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.3,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492994",2020-06-07 08:33:00,-0.506008,95,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.2,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492995",2020-06-07 08:34:00,-0.556317,93,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.3,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492996",2020-06-07 08:35:00,-0.418445,91,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,23,24,11.4,0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492997",2020-06-07 08:36:00,-0.41491,88,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22,22.5,24,11.4,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492998",2020-06-07 08:37:00,-0.418485,86,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,22,22.5,24,11.2,0.07938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"492999",2020-06-07 08:38:00,-0.407156,85,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,22,22.5,24,11.5,0.0756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493000",2020-06-07 08:39:00,-0.420274,83,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.5,0.07812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493001",2020-06-07 08:40:00,-0.388576,82,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.4,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493002",2020-06-07 08:41:00,-0.444019,83,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.6,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493003",2020-06-07 08:42:00,-0.327399,85,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.6,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493004",2020-06-07 08:43:00,-0.611248,86,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.8,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493005",2020-06-07 08:44:00,-0.419591,88,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,12,0.0378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493006",2020-06-07 08:45:00,-0.547229,89,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.7,0.03654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493007",2020-06-07 08:46:00,-0.427109,86,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.6,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493008",2020-06-07 08:47:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.6,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493009",2020-06-07 08:48:00,-0.4071,79,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.6,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493010",2020-06-07 08:49:00,-0.403536,76,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.4,0.11781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493011",2020-06-07 08:50:00,-0.410544,73,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.4,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493012",2020-06-07 08:51:00,-0.413696,75,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.5,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493013",2020-06-07 08:52:00,-0.401389,78,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22,22,22,22.5,24,11.3,0.0945,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493014",2020-06-07 08:53:00,-0.655888,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493015",2020-06-07 08:54:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493016",2020-06-07 08:55:00,-0.416275,89,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,0.03591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493017",2020-06-07 08:56:00,-0.423022,92,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.02331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493018",2020-06-07 08:57:00,-0.409622,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493019",2020-06-07 08:58:00,-0.414266,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493020",2020-06-07 08:59:00,-0.411674,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.04536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493021",2020-06-07 09:00:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493022",2020-06-07 09:01:00,-0.403923,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493023",2020-06-07 09:02:00,-0.40374,117,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493024",2020-06-07 09:03:00,-0.399901,121,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493025",2020-06-07 09:04:00,-0.40474,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.09891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493026",2020-06-07 09:05:00,-0.398555,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.1,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493027",2020-06-07 09:06:00,-0.413935,120,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493028",2020-06-07 09:07:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,0.2079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493029",2020-06-07 09:08:00,-0.42009,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493030",2020-06-07 09:09:00,-0.476455,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.20034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493031",2020-06-07 09:10:00,-0.377601,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493032",2020-06-07 09:11:00,-0.396415,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,0.03087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493033",2020-06-07 09:12:00,-0.408204,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.10143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493034",2020-06-07 09:13:00,-0.406007,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.1134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493035",2020-06-07 09:14:00,-0.402798,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.08253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493036",2020-06-07 09:15:00,-0.39087,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493037",2020-06-07 09:16:00,-0.423547,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493038",2020-06-07 09:17:00,-0.407064,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.10773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493039",2020-06-07 09:18:00,-0.375546,131,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.11466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493040",2020-06-07 09:19:00,-0.406998,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493041",2020-06-07 09:20:00,-0.408372,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.14679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493042",2020-06-07 09:21:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493043",2020-06-07 09:22:00,-0.387291,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.1827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493044",2020-06-07 09:23:00,-0.388436,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493045",2020-06-07 09:24:00,-0.402998,145,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493046",2020-06-07 09:25:00,-0.392467,148,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493047",2020-06-07 09:26:00,-0.385111,150,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493048",2020-06-07 09:27:00,-0.655024,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493049",2020-06-07 09:28:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493050",2020-06-07 09:29:00,-0.393982,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493051",2020-06-07 09:30:00,-0.354459,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493052",2020-06-07 09:31:00,-0.401028,142,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493053",2020-06-07 09:32:00,-0.406164,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.19026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493054",2020-06-07 09:33:00,-0.430816,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.20916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493055",2020-06-07 09:34:00,-0.553128,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493056",2020-06-07 09:35:00,0,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.20286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493057",2020-06-07 09:36:00,-0.322679,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493058",2020-06-07 09:37:00,-0.520504,162,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.29169,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493059",2020-06-07 09:38:00,-0.412726,166,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.30366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493060",2020-06-07 09:39:00,0,169,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493061",2020-06-07 09:40:00,-0.379831,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493062",2020-06-07 09:41:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493063",2020-06-07 09:42:00,-0.349338,177,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.22869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493064",2020-06-07 09:43:00,-0.337842,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.07182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493065",2020-06-07 09:44:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.04536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493066",2020-06-07 09:45:00,-0.349727,185,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493067",2020-06-07 09:46:00,-0.329459,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.2268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493068",2020-06-07 09:47:00,-0.326858,194,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493069",2020-06-07 09:48:00,-0.358292,195,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493070",2020-06-07 09:49:00,-0.379609,193,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493071",2020-06-07 09:50:00,-0.397402,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493072",2020-06-07 09:51:00,-0.406436,189,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493073",2020-06-07 09:52:00,-0.390042,186,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493074",2020-06-07 09:53:00,-0.377398,183,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.36603,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493075",2020-06-07 09:54:00,-0.326298,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493076",2020-06-07 09:55:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493077",2020-06-07 09:56:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493078",2020-06-07 09:57:00,0,184,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493079",2020-06-07 09:58:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493080",2020-06-07 09:59:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.36666,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493081",2020-06-07 10:00:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493082",2020-06-07 10:01:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493083",2020-06-07 10:02:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.46179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493084",2020-06-07 10:03:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.47313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493085",2020-06-07 10:04:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493086",2020-06-07 10:05:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493087",2020-06-07 10:06:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.01386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493088",2020-06-07 10:07:00,0.502229,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493089",2020-06-07 10:08:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493090",2020-06-07 10:09:00,0.332937,186,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,0.06174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493091",2020-06-07 10:10:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.9,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493092",2020-06-07 10:11:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493093",2020-06-07 10:12:00,0,184,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.2,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493094",2020-06-07 10:13:00,0.331926,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.2,0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493095",2020-06-07 10:14:00,0.392481,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.00503999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493096",2020-06-07 10:15:00,0,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493097",2020-06-07 10:16:00,0.37902,187,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493098",2020-06-07 10:17:00,0.376006,180,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493099",2020-06-07 10:18:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493100",2020-06-07 10:19:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493101",2020-06-07 10:20:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493102",2020-06-07 10:21:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.9,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493103",2020-06-07 10:22:00,0.318526,131,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493104",2020-06-07 10:23:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.9,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493105",2020-06-07 10:24:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,0.27216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493106",2020-06-07 10:25:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493107",2020-06-07 10:26:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,0.25326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493108",2020-06-07 10:27:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493109",2020-06-07 10:28:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493110",2020-06-07 10:29:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,0.21987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493111",2020-06-07 10:30:00,0,150,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.21105,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493112",2020-06-07 10:31:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.19845,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493113",2020-06-07 10:32:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493114",2020-06-07 10:33:00,0.853261,149,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493115",2020-06-07 10:34:00,1.73651,145,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493116",2020-06-07 10:35:00,2.81914,146,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493117",2020-06-07 10:36:00,4.17113,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,0.24192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493118",2020-06-07 10:37:00,2.8323,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.22239,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493119",2020-06-07 10:38:00,2.37304,153,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493120",2020-06-07 10:39:00,2.36279,156,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493121",2020-06-07 10:40:00,2.1233,157,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493122",2020-06-07 10:41:00,1.9765,160,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493123",2020-06-07 10:42:00,1.90706,163,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493124",2020-06-07 10:43:00,1.87811,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493125",2020-06-07 10:44:00,1.81014,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493126",2020-06-07 10:45:00,0.733456,168,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493127",2020-06-07 10:46:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493128",2020-06-07 10:47:00,0.0288936,164,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493129",2020-06-07 10:48:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493130",2020-06-07 10:49:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493131",2020-06-07 10:50:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493132",2020-06-07 10:51:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493133",2020-06-07 10:52:00,0,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493134",2020-06-07 10:53:00,0,158,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.1638,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493135",2020-06-07 10:54:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.3,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493136",2020-06-07 10:55:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493137",2020-06-07 10:56:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493138",2020-06-07 10:57:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493139",2020-06-07 10:58:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493140",2020-06-07 10:59:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493141",2020-06-07 11:00:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493142",2020-06-07 11:01:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493143",2020-06-07 11:02:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493144",2020-06-07 11:03:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493145",2020-06-07 11:04:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493146",2020-06-07 11:05:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493147",2020-06-07 11:06:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.53109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493148",2020-06-07 11:07:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
