"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"493149",2020-06-07 11:08:00,-2.43556,184,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493150",2020-06-07 11:09:00,0.643547,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493151",2020-06-07 11:10:00,-0.391498,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.48132,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493152",2020-06-07 11:11:00,-0.881694,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493153",2020-06-07 11:12:00,-0.864115,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.3,-0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493154",2020-06-07 11:13:00,-0.766996,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.5,-0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493155",2020-06-07 11:14:00,-1.56435,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.8,-0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493156",2020-06-07 11:15:00,-2.39557,189,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.8,-0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493157",2020-06-07 11:16:00,-2.26102,187,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.9,-0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493158",2020-06-07 11:17:00,-1.67867,187,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493159",2020-06-07 11:18:00,-1.54682,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493160",2020-06-07 11:19:00,-1.30766,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.54243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493161",2020-06-07 11:20:00,-0.995357,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493162",2020-06-07 11:21:00,-0.756834,195,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.56826,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493163",2020-06-07 11:22:00,-0.678049,201,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.60039,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493164",2020-06-07 11:23:00,-0.618208,207,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.6552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493165",2020-06-07 11:24:00,-0.335594,210,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.65016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493166",2020-06-07 11:25:00,-0.458318,212,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.2,-0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493167",2020-06-07 11:26:00,-0.409105,212,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493168",2020-06-07 11:27:00,-0.394141,211,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493169",2020-06-07 11:28:00,-0.33689,215,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493170",2020-06-07 11:29:00,-0.326162,216,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493171",2020-06-07 11:30:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.5,-0.71253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493172",2020-06-07 11:31:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.75789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493173",2020-06-07 11:32:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.4,-0.80136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493174",2020-06-07 11:33:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.83223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493175",2020-06-07 11:34:00,0,251,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12,-0.8505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493176",2020-06-07 11:35:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493177",2020-06-07 11:36:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12,-0.86373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493178",2020-06-07 11:37:00,0,259,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12.3,-0.88893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493179",2020-06-07 11:38:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.92106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493180",2020-06-07 11:39:00,-0.355222,275,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.95319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493181",2020-06-07 11:40:00,0,281,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.92106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493182",2020-06-07 11:41:00,-0.326663,286,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,12,-1.01493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493183",2020-06-07 11:42:00,-0.318356,290,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,-1.0395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493184",2020-06-07 11:43:00,-0.415764,293,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.6,-1.03572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493185",2020-06-07 11:44:00,-0.403598,296,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22,22,22.5,24,11.8,0.05103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"493186",2020-06-07 11:45:00,-0.336398,299,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.6,-1.12266,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493187",2020-06-07 11:46:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.4,-1.14786,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493188",2020-06-07 11:47:00,0,312,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.3,-1.18944,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493189",2020-06-07 11:48:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.2,-1.23606,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493190",2020-06-07 11:49:00,0,334,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.7,-1.31796,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493191",2020-06-07 11:50:00,0,347,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-1.38033,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493192",2020-06-07 11:51:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-1.43136,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493193",2020-06-07 11:52:00,0,367,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-1.48239,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493194",2020-06-07 11:53:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.6,-1.49436,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493195",2020-06-07 11:54:00,0,371,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.5,-1.48743,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493196",2020-06-07 11:55:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.8,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493197",2020-06-07 11:56:00,0,360,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.8,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493198",2020-06-07 11:57:00,0,350,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.1,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493199",2020-06-07 11:58:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493200",2020-06-07 11:59:00,0,330,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.8,-1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493201",2020-06-07 12:00:00,0,325,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493202",2020-06-07 12:01:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.9,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493203",2020-06-07 12:02:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.4,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493204",2020-06-07 12:03:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.4,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493205",2020-06-07 12:04:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.6,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493206",2020-06-07 12:05:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.6,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493207",2020-06-07 12:06:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.6,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493208",2020-06-07 12:07:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.1,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493209",2020-06-07 12:08:00,0,300,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.8,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493210",2020-06-07 12:09:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.6,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493211",2020-06-07 12:10:00,0,293,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.8,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493212",2020-06-07 12:11:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.2,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493213",2020-06-07 12:12:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.4,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493214",2020-06-07 12:13:00,0,316,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.5,-1.20645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493215",2020-06-07 12:14:00,0,325,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.1,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493216",2020-06-07 12:15:00,0,328,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.6,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493217",2020-06-07 12:16:00,0,330,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.7,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493218",2020-06-07 12:17:00,0,333,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.8,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493219",2020-06-07 12:18:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.3,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493220",2020-06-07 12:19:00,0,341,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-1.36962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493221",2020-06-07 12:20:00,0,346,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493222",2020-06-07 12:21:00,0,350,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493223",2020-06-07 12:22:00,0,348,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.9,-1.37781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493224",2020-06-07 12:23:00,0,339,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493225",2020-06-07 12:24:00,0,327,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.7,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493226",2020-06-07 12:25:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.2,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493227",2020-06-07 12:26:00,0,299,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.2,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493228",2020-06-07 12:27:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13,-1.10628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493229",2020-06-07 12:28:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13.1,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493230",2020-06-07 12:29:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.6,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493231",2020-06-07 12:30:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.7,-1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493232",2020-06-07 12:31:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,13,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493233",2020-06-07 12:32:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493234",2020-06-07 12:33:00,0,333,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493235",2020-06-07 12:34:00,0,332,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493236",2020-06-07 12:35:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493237",2020-06-07 12:36:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.2,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493238",2020-06-07 12:37:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493239",2020-06-07 12:38:00,0,333,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493240",2020-06-07 12:39:00,0,340,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493241",2020-06-07 12:40:00,0,343,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.4,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493242",2020-06-07 12:41:00,0,336,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.3,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493243",2020-06-07 12:42:00,0,328,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12.1,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493244",2020-06-07 12:43:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,12,-1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493245",2020-06-07 12:44:00,0,314,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.8,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493246",2020-06-07 12:45:00,0,307,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.9,-1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493247",2020-06-07 12:46:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,23,24,11.8,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493248",2020-06-07 12:47:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493249",2020-06-07 12:48:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493250",2020-06-07 12:49:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493251",2020-06-07 12:50:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493252",2020-06-07 12:51:00,0,265,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493253",2020-06-07 12:52:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493254",2020-06-07 12:53:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493255",2020-06-07 12:54:00,0,244,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493256",2020-06-07 12:55:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493257",2020-06-07 12:56:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493258",2020-06-07 12:57:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493259",2020-06-07 12:58:00,0,230,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493260",2020-06-07 12:59:00,0,230,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.9,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493261",2020-06-07 13:00:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493262",2020-06-07 13:01:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493263",2020-06-07 13:02:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493264",2020-06-07 13:03:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493265",2020-06-07 13:04:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493266",2020-06-07 13:05:00,0,238,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493267",2020-06-07 13:06:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493268",2020-06-07 13:07:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493269",2020-06-07 13:08:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493270",2020-06-07 13:09:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493271",2020-06-07 13:10:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493272",2020-06-07 13:11:00,0,254,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493273",2020-06-07 13:12:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493274",2020-06-07 13:13:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493275",2020-06-07 13:14:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493276",2020-06-07 13:15:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493277",2020-06-07 13:16:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.2,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493278",2020-06-07 13:17:00,0.0157224,234,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493279",2020-06-07 13:18:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493280",2020-06-07 13:19:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493281",2020-06-07 13:20:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493282",2020-06-07 13:21:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493283",2020-06-07 13:22:00,0,254,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493284",2020-06-07 13:23:00,0,261,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493285",2020-06-07 13:24:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493286",2020-06-07 13:25:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.1,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493287",2020-06-07 13:26:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.8,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493288",2020-06-07 13:27:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493289",2020-06-07 13:28:00,0,284,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.2,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493290",2020-06-07 13:29:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.6,-1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493291",2020-06-07 13:30:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.6,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493292",2020-06-07 13:31:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,13.3,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493293",2020-06-07 13:32:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493294",2020-06-07 13:33:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493295",2020-06-07 13:34:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493296",2020-06-07 13:35:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493297",2020-06-07 13:36:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.8,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493298",2020-06-07 13:37:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.8,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493299",2020-06-07 13:38:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493300",2020-06-07 13:39:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493301",2020-06-07 13:40:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493302",2020-06-07 13:41:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493303",2020-06-07 13:42:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493304",2020-06-07 13:43:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493305",2020-06-07 13:44:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493306",2020-06-07 13:45:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493307",2020-06-07 13:46:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493308",2020-06-07 13:47:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493309",2020-06-07 13:48:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493310",2020-06-07 13:49:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493311",2020-06-07 13:50:00,0,206,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493312",2020-06-07 13:51:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493313",2020-06-07 13:52:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493314",2020-06-07 13:53:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493315",2020-06-07 13:54:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493316",2020-06-07 13:55:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493317",2020-06-07 13:56:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493318",2020-06-07 13:57:00,0,221,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.8,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493319",2020-06-07 13:58:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493320",2020-06-07 13:59:00,0,230,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.7,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493321",2020-06-07 14:00:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493322",2020-06-07 14:01:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493323",2020-06-07 14:02:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.1,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493324",2020-06-07 14:03:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493325",2020-06-07 14:04:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493326",2020-06-07 14:05:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.7,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493327",2020-06-07 14:06:00,0,255,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.9,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493328",2020-06-07 14:07:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.92925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493329",2020-06-07 14:08:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493330",2020-06-07 14:09:00,0,261,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.6,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493331",2020-06-07 14:10:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.5,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493332",2020-06-07 14:11:00,0,264,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493333",2020-06-07 14:12:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493334",2020-06-07 14:13:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493335",2020-06-07 14:14:00,0,272,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493336",2020-06-07 14:15:00,0,274,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493337",2020-06-07 14:16:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.2,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493338",2020-06-07 14:17:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,11.9,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493339",2020-06-07 14:18:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493340",2020-06-07 14:19:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.3,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493341",2020-06-07 14:20:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493342",2020-06-07 14:21:00,0,299,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22,22,22.5,24,12.4,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493343",2020-06-07 14:22:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493344",2020-06-07 14:23:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493345",2020-06-07 14:24:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-1.14282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493346",2020-06-07 14:25:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493347",2020-06-07 14:26:00,0,281,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493348",2020-06-07 14:27:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493349",2020-06-07 14:28:00,0,266,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493350",2020-06-07 14:29:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493351",2020-06-07 14:30:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493352",2020-06-07 14:31:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493353",2020-06-07 14:32:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493354",2020-06-07 14:33:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-0.77742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493355",2020-06-07 14:34:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493356",2020-06-07 14:35:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493357",2020-06-07 14:36:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493358",2020-06-07 14:37:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493359",2020-06-07 14:38:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493360",2020-06-07 14:39:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493361",2020-06-07 14:40:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493362",2020-06-07 14:41:00,0,258,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493363",2020-06-07 14:42:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493364",2020-06-07 14:43:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493365",2020-06-07 14:44:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.7,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493366",2020-06-07 14:45:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493367",2020-06-07 14:46:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493368",2020-06-07 14:47:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493369",2020-06-07 14:48:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493370",2020-06-07 14:49:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.6,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493371",2020-06-07 14:50:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.6,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493372",2020-06-07 14:51:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.7,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493373",2020-06-07 14:52:00,0,284,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493374",2020-06-07 14:53:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.6,-1.04202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493375",2020-06-07 14:54:00,0,274,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.6,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493376",2020-06-07 14:55:00,0,265,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.5,-0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493377",2020-06-07 14:56:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-0.90342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493378",2020-06-07 14:57:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493379",2020-06-07 14:58:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.2,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493380",2020-06-07 14:59:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493381",2020-06-07 15:00:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-0.83538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493382",2020-06-07 15:01:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493383",2020-06-07 15:02:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493384",2020-06-07 15:03:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493385",2020-06-07 15:04:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493386",2020-06-07 15:05:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493387",2020-06-07 15:06:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-1.06092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493388",2020-06-07 15:07:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.5,-1.06155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493389",2020-06-07 15:08:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.7,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493390",2020-06-07 15:09:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.5,-1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493391",2020-06-07 15:10:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493392",2020-06-07 15:11:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493393",2020-06-07 15:12:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.2,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493394",2020-06-07 15:13:00,0,266,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.3,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493395",2020-06-07 15:14:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.5,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493396",2020-06-07 15:15:00,0,261,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.5,-0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493397",2020-06-07 15:16:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493398",2020-06-07 15:17:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.3,-0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493399",2020-06-07 15:18:00,0,303,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.3,-1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493400",2020-06-07 15:19:00,0,312,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.2,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493401",2020-06-07 15:20:00,0,314,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.2,-1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493402",2020-06-07 15:21:00,0,312,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.4,-1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493403",2020-06-07 15:22:00,0.0123563,310,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.7,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493404",2020-06-07 15:23:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.6,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493405",2020-06-07 15:24:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.3,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493406",2020-06-07 15:25:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493407",2020-06-07 15:26:00,0,338,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.5,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493408",2020-06-07 15:27:00,0,358,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.5,-1.42821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493409",2020-06-07 15:28:00,0,380,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.6,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493410",2020-06-07 15:29:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493411",2020-06-07 15:30:00,0,426,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493412",2020-06-07 15:31:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.3,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493413",2020-06-07 15:32:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493414",2020-06-07 15:33:00,0,469,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-1.96056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493415",2020-06-07 15:34:00,0,477,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.3,-2.016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493416",2020-06-07 15:35:00,0,481,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24,11.4,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493417",2020-06-07 15:36:00,0,482,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.6,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493418",2020-06-07 15:37:00,0,478,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493419",2020-06-07 15:38:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.5,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493420",2020-06-07 15:39:00,0,444,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.6,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493421",2020-06-07 15:40:00,0,429,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.7,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493422",2020-06-07 15:41:00,0,426,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.8,-1.7451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493423",2020-06-07 15:42:00,0,426,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,12,-1.76274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493424",2020-06-07 15:43:00,0,433,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.4,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493425",2020-06-07 15:44:00,0,449,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.6,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493426",2020-06-07 15:45:00,0,464,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.5,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493427",2020-06-07 15:46:00,0,472,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.4,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493428",2020-06-07 15:47:00,0,469,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493429",2020-06-07 15:48:00,0,458,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493430",2020-06-07 15:49:00,0,445,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493431",2020-06-07 15:50:00,0,425,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493432",2020-06-07 15:51:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493433",2020-06-07 15:52:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.4,-1.51641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493434",2020-06-07 15:53:00,0,371,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493435",2020-06-07 15:54:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493436",2020-06-07 15:55:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493437",2020-06-07 15:56:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.4,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493438",2020-06-07 15:57:00,0,356,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.39545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493439",2020-06-07 15:58:00,0,367,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.3,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493440",2020-06-07 15:59:00,0,383,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.2,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493441",2020-06-07 16:00:00,0.0106432,399,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.6,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493442",2020-06-07 16:01:00,0,409,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.4,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493443",2020-06-07 16:02:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,23,24.5,11.5,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493444",2020-06-07 16:03:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,11.5,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493445",2020-06-07 16:04:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,11.6,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493446",2020-06-07 16:05:00,0,504,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,11.8,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493447",2020-06-07 16:06:00,0,528,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,11.7,-2.04309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493448",2020-06-07 16:07:00,0,547,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.1,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493449",2020-06-07 16:08:00,0,554,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.4,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493450",2020-06-07 16:09:00,0,556,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.2,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493451",2020-06-07 16:10:00,0,560,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493452",2020-06-07 16:11:00,0,565,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,11.7,-2.24784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493453",2020-06-07 16:12:00,0,598,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12,-2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493454",2020-06-07 16:13:00,0,610,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.1,-2.42739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493455",2020-06-07 16:14:00,0,622,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.1,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493456",2020-06-07 16:15:00,0,631,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.1,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493457",2020-06-07 16:16:00,0,651,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.3,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493458",2020-06-07 16:17:00,0,664,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,22.5,22,23,24.5,12.1,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493459",2020-06-07 16:18:00,0,685,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.4381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493460",2020-06-07 16:19:00,0,683,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.5,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493461",2020-06-07 16:20:00,0,681,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493462",2020-06-07 16:21:00,0,689,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.78271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493463",2020-06-07 16:22:00,0,702,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493464",2020-06-07 16:23:00,0,721,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.4,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493465",2020-06-07 16:24:00,0,751,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.3,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493466",2020-06-07 16:25:00,0,782,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.1,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493467",2020-06-07 16:26:00,0,771,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493468",2020-06-07 16:27:00,0,750,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.1,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493469",2020-06-07 16:28:00,0,724,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493470",2020-06-07 16:29:00,0,692,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493471",2020-06-07 16:30:00,0,672,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.1,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493472",2020-06-07 16:31:00,0,660,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.1,-2.59749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493473",2020-06-07 16:32:00,0,642,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493474",2020-06-07 16:33:00,0,621,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12,-2.44692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493475",2020-06-07 16:34:00,0,612,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493476",2020-06-07 16:35:00,0,604,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493477",2020-06-07 16:36:00,0,602,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493478",2020-06-07 16:37:00,0,604,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
