"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"493479",2020-06-07 16:38:00,0,606,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.4,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493480",2020-06-07 16:39:00,0,613,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.7,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493481",2020-06-07 16:40:00,0,636,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.3,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493482",2020-06-07 16:41:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,23,24.5,12.3,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493483",2020-06-07 16:42:00,0,697,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,23,24.5,12.3,-2.85138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493484",2020-06-07 16:43:00,0,1008,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22,23,25,12.6,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493485",2020-06-07 16:44:00,0,784,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.5,-3.04731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493486",2020-06-07 16:45:00,0,719,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.6,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493487",2020-06-07 16:46:00,0,688,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.4,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493488",2020-06-07 16:47:00,0,705,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.1,-2.48661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493489",2020-06-07 16:48:00,0,682,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.3,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493490",2020-06-07 16:49:00,0,685,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.4,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493491",2020-06-07 16:50:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.6,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493492",2020-06-07 16:51:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493493",2020-06-07 16:52:00,0,954,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.2,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493494",2020-06-07 16:53:00,0,925,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.3,-4.4793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493495",2020-06-07 16:54:00,0,917,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.4,-3.99105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493496",2020-06-07 16:55:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.7,-3.00888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493497",2020-06-07 16:56:00,0,595,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.9,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493498",2020-06-07 16:57:00,0,557,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13,-2.02041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493499",2020-06-07 16:58:00,0,511,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13.1,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493500",2020-06-07 16:59:00,0,486,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13.3,-1.76148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493501",2020-06-07 17:00:00,0,468,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13,-1.70352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493502",2020-06-07 17:01:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.8,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493503",2020-06-07 17:02:00,0,451,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.8,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493504",2020-06-07 17:03:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.8,-1.63674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493505",2020-06-07 17:04:00,0,448,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.5,-1.64619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493506",2020-06-07 17:05:00,0,448,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.6,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493507",2020-06-07 17:06:00,0,437,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.5,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493508",2020-06-07 17:07:00,0,419,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.4,-1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493509",2020-06-07 17:08:00,0,407,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.7,-1.45341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493510",2020-06-07 17:09:00,0,405,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.7,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493511",2020-06-07 17:10:00,0,417,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.2,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493512",2020-06-07 17:11:00,0,443,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493513",2020-06-07 17:12:00,0,465,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493514",2020-06-07 17:13:00,0,476,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493515",2020-06-07 17:14:00,0,502,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.77282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493516",2020-06-07 17:15:00,0,472,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.8,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493517",2020-06-07 17:16:00,0,466,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,12.9,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493518",2020-06-07 17:17:00,0,453,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13,-1.67832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493519",2020-06-07 17:18:00,0,434,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,13.3,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493520",2020-06-07 17:19:00,0,427,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-1.5939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493521",2020-06-07 17:20:00,0,426,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.2,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493522",2020-06-07 17:21:00,0,418,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.9,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493523",2020-06-07 17:22:00,0,410,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493524",2020-06-07 17:23:00,0,393,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493525",2020-06-07 17:24:00,0,379,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.4,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493526",2020-06-07 17:25:00,0,367,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.4,-1.30851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493527",2020-06-07 17:26:00,0,362,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493528",2020-06-07 17:27:00,0,357,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493529",2020-06-07 17:28:00,0,355,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493530",2020-06-07 17:29:00,0,359,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493531",2020-06-07 17:30:00,0,366,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493532",2020-06-07 17:31:00,0,375,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.2,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493533",2020-06-07 17:32:00,0,386,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.2,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493534",2020-06-07 17:33:00,0,395,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493535",2020-06-07 17:34:00,0,407,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.54728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493536",2020-06-07 17:35:00,0,419,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493537",2020-06-07 17:36:00,0,402,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.6,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493538",2020-06-07 17:37:00,0,386,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493539",2020-06-07 17:38:00,0,367,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493540",2020-06-07 17:39:00,0,353,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493541",2020-06-07 17:40:00,0,342,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493542",2020-06-07 17:41:00,0,316,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493543",2020-06-07 17:42:00,0,305,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493544",2020-06-07 17:43:00,0,292,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493545",2020-06-07 17:44:00,0,285,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493546",2020-06-07 17:45:00,0,276,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493547",2020-06-07 17:46:00,0,271,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493548",2020-06-07 17:47:00,0,268,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493549",2020-06-07 17:48:00,0,263,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493550",2020-06-07 17:49:00,0,260,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493551",2020-06-07 17:50:00,0,259,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493552",2020-06-07 17:51:00,0,258,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493553",2020-06-07 17:52:00,0,258,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.4,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493554",2020-06-07 17:53:00,0,258,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.4,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493555",2020-06-07 17:54:00,0,257,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493556",2020-06-07 17:55:00,0,256,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493557",2020-06-07 17:56:00,0,257,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493558",2020-06-07 17:57:00,0,259,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493559",2020-06-07 17:58:00,0,263,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.9,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493560",2020-06-07 17:59:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493561",2020-06-07 18:00:00,0,275,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.9,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493562",2020-06-07 18:01:00,0,281,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493563",2020-06-07 18:02:00,0,284,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493564",2020-06-07 18:03:00,0,289,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493565",2020-06-07 18:04:00,0,294,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493566",2020-06-07 18:05:00,0,306,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.7,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493567",2020-06-07 18:06:00,0,330,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,12.8,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493568",2020-06-07 18:07:00,0,354,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493569",2020-06-07 18:08:00,0,364,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-1.27638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493570",2020-06-07 18:09:00,0,349,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,13.1,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493571",2020-06-07 18:10:00,0,333,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493572",2020-06-07 18:11:00,0,326,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493573",2020-06-07 18:12:00,0,323,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493574",2020-06-07 18:13:00,0,319,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.92925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493575",2020-06-07 18:14:00,0,310,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.3,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493576",2020-06-07 18:15:00,0,307,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493577",2020-06-07 18:16:00,0,317,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.3,-1.09242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493578",2020-06-07 18:17:00,0,328,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493579",2020-06-07 18:18:00,0,339,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.4,-1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493580",2020-06-07 18:19:00,0,362,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-1.21842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493581",2020-06-07 18:20:00,0,417,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.4,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493582",2020-06-07 18:21:00,0,658,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493583",2020-06-07 18:22:00,0,399,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.5,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493584",2020-06-07 18:23:00,0,337,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.6,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493585",2020-06-07 18:24:00,0,313,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.4,-1.00548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493586",2020-06-07 18:25:00,0,300,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493587",2020-06-07 18:26:00,0,285,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.87948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493588",2020-06-07 18:27:00,0,273,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493589",2020-06-07 18:28:00,0,265,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493590",2020-06-07 18:29:00,0,262,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493591",2020-06-07 18:30:00,0,265,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493592",2020-06-07 18:31:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.8,-0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493593",2020-06-07 18:32:00,0,271,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493594",2020-06-07 18:33:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493595",2020-06-07 18:34:00,0,271,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493596",2020-06-07 18:35:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.82341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493597",2020-06-07 18:36:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493598",2020-06-07 18:37:00,0,273,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.3,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493599",2020-06-07 18:38:00,0,274,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493600",2020-06-07 18:39:00,0,274,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.3,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493601",2020-06-07 18:40:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493602",2020-06-07 18:41:00,0,257,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493603",2020-06-07 18:42:00,0,241,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493604",2020-06-07 18:43:00,0,224,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.4,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493605",2020-06-07 18:44:00,0,211,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.4,-0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493606",2020-06-07 18:45:00,0,200,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.3,-0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493607",2020-06-07 18:46:00,0,189,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493608",2020-06-07 18:47:00,0,181,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493609",2020-06-07 18:48:00,0,176,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493610",2020-06-07 18:49:00,0,173,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493611",2020-06-07 18:50:00,0,170,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493612",2020-06-07 18:51:00,0,166,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493613",2020-06-07 18:52:00,0,160,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493614",2020-06-07 18:53:00,0,157,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.8,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493615",2020-06-07 18:54:00,0,154,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493616",2020-06-07 18:55:00,0,151,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493617",2020-06-07 18:56:00,0,147,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493618",2020-06-07 18:57:00,0,144,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493619",2020-06-07 18:58:00,0,142,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493620",2020-06-07 18:59:00,0,140,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493621",2020-06-07 19:00:00,0,139,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493622",2020-06-07 19:01:00,0,138,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493623",2020-06-07 19:02:00,0,138,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493624",2020-06-07 19:03:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493625",2020-06-07 19:04:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493626",2020-06-07 19:05:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493627",2020-06-07 19:06:00,0,139,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493628",2020-06-07 19:07:00,0,139,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493629",2020-06-07 19:08:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493630",2020-06-07 19:09:00,0,136,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493631",2020-06-07 19:10:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493632",2020-06-07 19:11:00,0,136,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493633",2020-06-07 19:12:00,0,137,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493634",2020-06-07 19:13:00,0,135,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,12.9,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493635",2020-06-07 19:14:00,0,136,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493636",2020-06-07 19:15:00,0,135,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493637",2020-06-07 19:16:00,0,131,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.18522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493638",2020-06-07 19:17:00,0,126,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493639",2020-06-07 19:18:00,0,118,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493640",2020-06-07 19:19:00,0,114,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493641",2020-06-07 19:20:00,0,110,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.2,-0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493642",2020-06-07 19:21:00,0,107,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493643",2020-06-07 19:22:00,0,104,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493644",2020-06-07 19:23:00,0,100,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493645",2020-06-07 19:24:00,0,96,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493646",2020-06-07 19:25:00,0,93,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493647",2020-06-07 19:26:00,0,90,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493648",2020-06-07 19:27:00,0,88,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493649",2020-06-07 19:28:00,0,85,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493650",2020-06-07 19:29:00,0,84,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493651",2020-06-07 19:30:00,0,81,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493652",2020-06-07 19:31:00,0,80,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493653",2020-06-07 19:32:00,0,80,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493654",2020-06-07 19:33:00,0,80,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493655",2020-06-07 19:34:00,0,80,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493656",2020-06-07 19:35:00,0,82,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493657",2020-06-07 19:36:00,0,83,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493658",2020-06-07 19:37:00,0,82,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,13,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493659",2020-06-07 19:38:00,0,79,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493660",2020-06-07 19:39:00,0,75,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493661",2020-06-07 19:40:00,0,71,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,12.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493662",2020-06-07 19:41:00,0,66,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,12.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493663",2020-06-07 19:42:00,0,63,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493664",2020-06-07 19:43:00,0,61,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493665",2020-06-07 19:44:00,0,62,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493666",2020-06-07 19:45:00,0,62,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13.1,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493667",2020-06-07 19:46:00,0,61,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13.1,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493668",2020-06-07 19:47:00,0,64,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13.1,0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493669",2020-06-07 19:48:00,0,63,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13.1,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493670",2020-06-07 19:49:00,0,64,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13.1,0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493671",2020-06-07 19:50:00,0,64,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493672",2020-06-07 19:51:00,0,62,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,24.5,13,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493673",2020-06-07 19:52:00,0,59,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493674",2020-06-07 19:53:00,0,58,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493675",2020-06-07 19:54:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493676",2020-06-07 19:55:00,0,55,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493677",2020-06-07 19:56:00,0,55,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493678",2020-06-07 19:57:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493679",2020-06-07 19:58:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493680",2020-06-07 19:59:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13.1,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493681",2020-06-07 20:00:00,0,55,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13.1,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493682",2020-06-07 20:01:00,0,53,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,24.5,13.1,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493683",2020-06-07 20:02:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493684",2020-06-07 20:03:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493685",2020-06-07 20:04:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493686",2020-06-07 20:05:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493687",2020-06-07 20:06:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.25515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493688",2020-06-07 20:07:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13.1,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493689",2020-06-07 20:08:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493690",2020-06-07 20:09:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493691",2020-06-07 20:10:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,13,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493692",2020-06-07 20:11:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493693",2020-06-07 20:12:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.9,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493694",2020-06-07 20:13:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.9,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493695",2020-06-07 20:14:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493696",2020-06-07 20:15:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493697",2020-06-07 20:16:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493698",2020-06-07 20:17:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493699",2020-06-07 20:18:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493700",2020-06-07 20:19:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493701",2020-06-07 20:20:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493702",2020-06-07 20:21:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493703",2020-06-07 20:22:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493704",2020-06-07 20:23:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493705",2020-06-07 20:24:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,12.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493706",2020-06-07 20:25:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493707",2020-06-07 20:26:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493708",2020-06-07 20:27:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493709",2020-06-07 20:28:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493710",2020-06-07 20:29:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493711",2020-06-07 20:30:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493712",2020-06-07 20:31:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493713",2020-06-07 20:32:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493714",2020-06-07 20:33:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493715",2020-06-07 20:34:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493716",2020-06-07 20:35:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493717",2020-06-07 20:36:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493718",2020-06-07 20:37:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493719",2020-06-07 20:38:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493720",2020-06-07 20:39:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493721",2020-06-07 20:40:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493722",2020-06-07 20:41:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493723",2020-06-07 20:42:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493724",2020-06-07 20:43:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493725",2020-06-07 20:44:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493726",2020-06-07 20:45:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493727",2020-06-07 20:46:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493728",2020-06-07 20:47:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493729",2020-06-07 20:48:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493730",2020-06-07 20:49:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493731",2020-06-07 20:50:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493732",2020-06-07 20:51:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493733",2020-06-07 20:52:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493734",2020-06-07 20:53:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493735",2020-06-07 20:54:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493736",2020-06-07 20:55:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493737",2020-06-07 20:56:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493738",2020-06-07 20:57:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493739",2020-06-07 20:58:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493740",2020-06-07 20:59:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493741",2020-06-07 21:00:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493742",2020-06-07 21:01:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493743",2020-06-07 21:02:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493744",2020-06-07 21:03:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493745",2020-06-07 21:04:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493746",2020-06-07 21:05:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493747",2020-06-07 21:06:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493748",2020-06-07 21:07:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493749",2020-06-07 21:08:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493750",2020-06-07 21:09:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493751",2020-06-07 21:10:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493752",2020-06-07 21:11:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493753",2020-06-07 21:12:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493754",2020-06-07 21:13:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493755",2020-06-07 21:14:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493756",2020-06-07 21:15:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493757",2020-06-07 21:16:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493758",2020-06-07 21:17:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493759",2020-06-07 21:18:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493760",2020-06-07 21:19:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493761",2020-06-07 21:20:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493762",2020-06-07 21:21:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493763",2020-06-07 21:22:00,0,5,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493764",2020-06-07 21:23:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493765",2020-06-07 21:24:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493766",2020-06-07 21:25:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493767",2020-06-07 21:26:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493768",2020-06-07 21:27:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493769",2020-06-07 21:28:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493770",2020-06-07 21:29:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493771",2020-06-07 21:30:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493772",2020-06-07 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493773",2020-06-07 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493774",2020-06-07 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493775",2020-06-07 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493776",2020-06-07 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493777",2020-06-07 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493778",2020-06-07 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493779",2020-06-07 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493780",2020-06-07 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493781",2020-06-07 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493782",2020-06-07 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493783",2020-06-07 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22.5,23,24.5,12.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493784",2020-06-07 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493785",2020-06-07 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493786",2020-06-07 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493787",2020-06-07 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.4,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493788",2020-06-07 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493789",2020-06-07 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493790",2020-06-07 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493791",2020-06-07 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493792",2020-06-07 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,23,24.5,12.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493793",2020-06-07 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493794",2020-06-07 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493795",2020-06-07 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493796",2020-06-07 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12.2,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493797",2020-06-07 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493798",2020-06-07 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493799",2020-06-07 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493800",2020-06-07 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,12,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493801",2020-06-07 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24.5,11.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493802",2020-06-07 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493803",2020-06-07 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493804",2020-06-07 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493805",2020-06-07 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493806",2020-06-07 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
