"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"493807",2020-06-07 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493808",2020-06-07 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493809",2020-06-07 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493810",2020-06-07 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493811",2020-06-07 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493812",2020-06-07 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493813",2020-06-07 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493814",2020-06-07 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493815",2020-06-07 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493816",2020-06-07 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493817",2020-06-07 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493818",2020-06-07 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493819",2020-06-07 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493820",2020-06-07 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493821",2020-06-07 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493822",2020-06-07 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493823",2020-06-07 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493824",2020-06-07 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.5,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493825",2020-06-07 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.2,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493826",2020-06-07 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493827",2020-06-07 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493828",2020-06-07 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493829",2020-06-07 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493830",2020-06-07 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493831",2020-06-07 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493832",2020-06-07 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,12.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493833",2020-06-07 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493834",2020-06-07 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493835",2020-06-07 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493836",2020-06-07 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493837",2020-06-07 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493838",2020-06-07 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493839",2020-06-07 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493840",2020-06-07 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493841",2020-06-07 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493842",2020-06-07 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493843",2020-06-07 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493844",2020-06-07 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493845",2020-06-07 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493846",2020-06-07 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493847",2020-06-07 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493848",2020-06-07 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493849",2020-06-07 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493850",2020-06-07 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493851",2020-06-07 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493852",2020-06-07 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493853",2020-06-07 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493854",2020-06-07 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493855",2020-06-07 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493856",2020-06-07 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493857",2020-06-07 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493858",2020-06-07 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493859",2020-06-07 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.7,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493860",2020-06-07 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493861",2020-06-07 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493862",2020-06-07 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493863",2020-06-07 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493864",2020-06-07 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493865",2020-06-07 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493866",2020-06-07 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493867",2020-06-07 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493868",2020-06-07 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493869",2020-06-07 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493870",2020-06-07 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493871",2020-06-07 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493872",2020-06-07 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493873",2020-06-07 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493874",2020-06-07 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493875",2020-06-07 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493876",2020-06-07 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493877",2020-06-07 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493878",2020-06-07 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493879",2020-06-07 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493880",2020-06-07 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493881",2020-06-07 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493882",2020-06-07 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493883",2020-06-07 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493884",2020-06-07 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493885",2020-06-07 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493886",2020-06-07 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493887",2020-06-07 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493888",2020-06-07 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493889",2020-06-07 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493890",2020-06-07 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493891",2020-06-07 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493892",2020-06-07 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493893",2020-06-07 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493894",2020-06-07 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493895",2020-06-07 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493896",2020-06-07 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493897",2020-06-07 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493898",2020-06-07 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493899",2020-06-07 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493900",2020-06-07 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493901",2020-06-07 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493902",2020-06-07 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"493903",2020-06-07 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493904",2020-06-07 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22.5,23,22,22.5,24,11.6,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493905",2020-06-07 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.6,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493906",2020-06-07 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.5,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493907",2020-06-07 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.4,0.58464,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493908",2020-06-07 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.5,0.62874,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493909",2020-06-07 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.6,0.60102,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493910",2020-06-07 23:49:00,0.423217,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.6,0.4914,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493911",2020-06-07 23:50:00,0.52274,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493912",2020-06-07 23:51:00,0.806727,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.34839,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493913",2020-06-07 23:52:00,1.43088,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493914",2020-06-07 23:53:00,3.90784,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493915",2020-06-07 23:54:00,5.02118,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493916",2020-06-07 23:55:00,5.32449,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493917",2020-06-07 23:56:00,4.12494,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.6,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493918",2020-06-07 23:57:00,1.25952,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.9,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493919",2020-06-07 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493920",2020-06-07 23:59:00,0.403303,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493921",2020-06-08 00:00:00,0.825198,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.33768,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493922",2020-06-08 00:01:00,1.30708,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493923",2020-06-08 00:02:00,1.5327,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.32571,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493924",2020-06-08 00:03:00,1.03024,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.33138,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493925",2020-06-08 00:04:00,0.552324,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493926",2020-06-08 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493927",2020-06-08 00:06:00,0.374347,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.2,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493928",2020-06-08 00:07:00,0.620563,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.2,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493929",2020-06-08 00:08:00,0.800571,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.2,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493930",2020-06-08 00:09:00,0.802403,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.2,0.33201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493931",2020-06-08 00:10:00,0.825981,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.2,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493932",2020-06-08 00:11:00,0.492267,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12.1,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493933",2020-06-08 00:12:00,0.452315,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493934",2020-06-08 00:13:00,0.434481,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493935",2020-06-08 00:14:00,0.627179,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.9,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493936",2020-06-08 00:15:00,0.616142,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493937",2020-06-08 00:16:00,0.586642,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493938",2020-06-08 00:17:00,0.555821,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493939",2020-06-08 00:18:00,0.524772,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493940",2020-06-08 00:19:00,0.547985,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,11.9,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493941",2020-06-08 00:20:00,0.563619,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,23,22,22.5,24,12,0.30303,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493942",2020-06-08 00:21:00,0.563271,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493943",2020-06-08 00:22:00,0.570422,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.31122,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493944",2020-06-08 00:23:00,0.631064,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493945",2020-06-08 00:24:00,0.512859,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493946",2020-06-08 00:25:00,0.533191,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493947",2020-06-08 00:26:00,0.552122,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493948",2020-06-08 00:27:00,0.543116,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.8,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493949",2020-06-08 00:28:00,0.554781,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,0.40194,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493950",2020-06-08 00:29:00,0.53053,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,11.9,0.6048,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493951",2020-06-08 00:30:00,0.55251,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.60921,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493952",2020-06-08 00:31:00,0.574376,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.59724,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493953",2020-06-08 00:32:00,0.555506,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493954",2020-06-08 00:33:00,0.564996,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493955",2020-06-08 00:34:00,0.545421,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493956",2020-06-08 00:35:00,0.552435,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493957",2020-06-08 00:36:00,0.540968,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493958",2020-06-08 00:37:00,0.529701,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493959",2020-06-08 00:38:00,0.541533,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493960",2020-06-08 00:39:00,0.522358,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493961",2020-06-08 00:40:00,0.525494,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493962",2020-06-08 00:41:00,0.52671,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493963",2020-06-08 00:42:00,0.538216,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493964",2020-06-08 00:43:00,0.710882,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493965",2020-06-08 00:44:00,0.403312,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493966",2020-06-08 00:45:00,0.533893,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493967",2020-06-08 00:46:00,0.521099,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31689,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493968",2020-06-08 00:47:00,0.473588,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493969",2020-06-08 00:48:00,0.427201,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493970",2020-06-08 00:49:00,0.454273,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493971",2020-06-08 00:50:00,0.376126,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493972",2020-06-08 00:51:00,0.426406,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493973",2020-06-08 00:52:00,0.421471,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.33642,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493974",2020-06-08 00:53:00,0.416113,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493975",2020-06-08 00:54:00,0.398796,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.1,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493976",2020-06-08 00:55:00,0.399282,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493977",2020-06-08 00:56:00,0.40407,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493978",2020-06-08 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493979",2020-06-08 00:58:00,0.392451,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493980",2020-06-08 00:59:00,0.49734,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,24,12.2,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493981",2020-06-08 01:00:00,0.490938,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12.2,0.32571,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493982",2020-06-08 01:01:00,0.37544,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12.1,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493983",2020-06-08 01:02:00,0.40661,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12.2,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493984",2020-06-08 01:03:00,0.439133,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493985",2020-06-08 01:04:00,0.407315,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493986",2020-06-08 01:05:00,0.45644,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12.1,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493987",2020-06-08 01:06:00,0.458713,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493988",2020-06-08 01:07:00,0.468248,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493989",2020-06-08 01:08:00,0.463242,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.8,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493990",2020-06-08 01:09:00,0.453125,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.7,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493991",2020-06-08 01:10:00,0.41539,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.7,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493992",2020-06-08 01:11:00,0.359936,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.7,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493993",2020-06-08 01:12:00,0.435114,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.5,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493994",2020-06-08 01:13:00,0.43537,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.6,0.42714,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493995",2020-06-08 01:14:00,0.408153,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.7,0.6237,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493996",2020-06-08 01:15:00,0.388679,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.7,0.6615,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493997",2020-06-08 01:16:00,0.389658,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.8,0.63,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493998",2020-06-08 01:17:00,0.375598,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.9,0.52794,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"493999",2020-06-08 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.9,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494000",2020-06-08 01:19:00,0.400323,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,12,0.33705,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494001",2020-06-08 01:20:00,0.331171,0,0,22,23,22,22,22,22,22,0,0,23.5,22,22,22.5,22,22.5,23.5,11.9,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494002",2020-06-08 01:21:00,0.318465,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.8,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494003",2020-06-08 01:22:00,0.346548,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.7,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494004",2020-06-08 01:23:00,0.299849,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.7,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494005",2020-06-08 01:24:00,0.302352,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494006",2020-06-08 01:25:00,0.269475,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494007",2020-06-08 01:26:00,0.272905,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494008",2020-06-08 01:27:00,0.37062,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.5,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494009",2020-06-08 01:28:00,0.322061,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494010",2020-06-08 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494011",2020-06-08 01:30:00,0.324062,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494012",2020-06-08 01:31:00,0.321925,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494013",2020-06-08 01:32:00,0.32011,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494014",2020-06-08 01:33:00,0.30512,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494015",2020-06-08 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494016",2020-06-08 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494017",2020-06-08 01:36:00,0.292833,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494018",2020-06-08 01:37:00,0.587792,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494019",2020-06-08 01:38:00,1.26361,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494020",2020-06-08 01:39:00,1.96485,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494021",2020-06-08 01:40:00,1.74845,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494022",2020-06-08 01:41:00,1.06983,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494023",2020-06-08 01:42:00,0.543927,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494024",2020-06-08 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494025",2020-06-08 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494026",2020-06-08 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33138,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494027",2020-06-08 01:46:00,0.344433,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494028",2020-06-08 01:47:00,0.375151,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494029",2020-06-08 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494030",2020-06-08 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494031",2020-06-08 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494032",2020-06-08 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494033",2020-06-08 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.32949,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494034",2020-06-08 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494035",2020-06-08 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494036",2020-06-08 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494037",2020-06-08 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494038",2020-06-08 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.32949,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494039",2020-06-08 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494040",2020-06-08 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.60984,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494041",2020-06-08 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.5,0.58968,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494042",2020-06-08 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.5,0.53361,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494043",2020-06-08 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.5,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494044",2020-06-08 02:03:00,0.28297,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.5,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494045",2020-06-08 02:04:00,0.634765,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494046",2020-06-08 02:05:00,0.294873,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494047",2020-06-08 02:06:00,0.413766,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494048",2020-06-08 02:07:00,0.395112,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.30996,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494049",2020-06-08 02:08:00,0.400124,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494050",2020-06-08 02:09:00,0.400443,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494051",2020-06-08 02:10:00,0.418729,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494052",2020-06-08 02:11:00,0.445117,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494053",2020-06-08 02:12:00,0.630452,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.31059,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494054",2020-06-08 02:13:00,0.406894,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494055",2020-06-08 02:14:00,0.40394,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494056",2020-06-08 02:15:00,0.379742,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494057",2020-06-08 02:16:00,0.412316,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494058",2020-06-08 02:17:00,0.384605,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494059",2020-06-08 02:18:00,0.500704,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494060",2020-06-08 02:19:00,0.416254,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494061",2020-06-08 02:20:00,0.47925,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.31185,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494062",2020-06-08 02:21:00,0.465865,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.31185,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494063",2020-06-08 02:22:00,0.45781,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494064",2020-06-08 02:23:00,0.4413,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494065",2020-06-08 02:24:00,0.428953,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494066",2020-06-08 02:25:00,0.73878,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494067",2020-06-08 02:26:00,0.369072,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494068",2020-06-08 02:27:00,0.344965,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494069",2020-06-08 02:28:00,0.324898,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494070",2020-06-08 02:29:00,0.31673,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.31122,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494071",2020-06-08 02:30:00,0.31739,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494072",2020-06-08 02:31:00,0.451932,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494073",2020-06-08 02:32:00,0.290588,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.32823,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494074",2020-06-08 02:33:00,0.30718,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494075",2020-06-08 02:34:00,0.319222,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494076",2020-06-08 02:35:00,0.307451,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494077",2020-06-08 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.5,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494078",2020-06-08 02:37:00,0.28582,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494079",2020-06-08 02:38:00,0.367473,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494080",2020-06-08 02:39:00,0.417379,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494081",2020-06-08 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.33201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494082",2020-06-08 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.33705,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494083",2020-06-08 02:42:00,0.269527,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494084",2020-06-08 02:43:00,0.377694,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494085",2020-06-08 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.62874,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494086",2020-06-08 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.61362,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494087",2020-06-08 02:46:00,0.296351,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.54054,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494088",2020-06-08 02:47:00,0.33553,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494089",2020-06-08 02:48:00,0.353609,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494090",2020-06-08 02:49:00,0.348893,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494091",2020-06-08 02:50:00,0.356742,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494092",2020-06-08 02:51:00,0.521962,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494093",2020-06-08 02:52:00,0.331884,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.33138,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494094",2020-06-08 02:53:00,0.373596,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494095",2020-06-08 02:54:00,0.381878,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494096",2020-06-08 02:55:00,0.385434,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494097",2020-06-08 02:56:00,0.37046,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494098",2020-06-08 02:57:00,0.344441,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.31122,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494099",2020-06-08 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494100",2020-06-08 02:59:00,0.40089,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494101",2020-06-08 03:00:00,0.318034,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494102",2020-06-08 03:01:00,0.29132,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494103",2020-06-08 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494104",2020-06-08 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494105",2020-06-08 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494106",2020-06-08 03:05:00,0.275664,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494107",2020-06-08 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494108",2020-06-08 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494109",2020-06-08 03:08:00,0.289261,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.34146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494110",2020-06-08 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494111",2020-06-08 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.33453,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494112",2020-06-08 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494113",2020-06-08 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.4,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494114",2020-06-08 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494115",2020-06-08 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494116",2020-06-08 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494117",2020-06-08 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494118",2020-06-08 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494119",2020-06-08 03:18:00,0.51187,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494120",2020-06-08 03:19:00,1.6353,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494121",2020-06-08 03:20:00,2.2455,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494122",2020-06-08 03:21:00,1.91232,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.31122,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494123",2020-06-08 03:22:00,0.985312,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494124",2020-06-08 03:23:00,0.67227,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494125",2020-06-08 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494126",2020-06-08 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494127",2020-06-08 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494128",2020-06-08 03:27:00,0.414421,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494129",2020-06-08 03:28:00,0.357503,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.55944,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494130",2020-06-08 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.63882,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494131",2020-06-08 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.62496,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
