"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"494132",2020-06-08 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.52794,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494133",2020-06-08 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.42966,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494134",2020-06-08 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494135",2020-06-08 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494136",2020-06-08 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494137",2020-06-08 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.30492,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494138",2020-06-08 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494139",2020-06-08 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494140",2020-06-08 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494141",2020-06-08 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494142",2020-06-08 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494143",2020-06-08 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.29673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494144",2020-06-08 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.6,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494145",2020-06-08 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494146",2020-06-08 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.30681,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494147",2020-06-08 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.2898,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494148",2020-06-08 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494149",2020-06-08 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494150",2020-06-08 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.8,0.28161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494151",2020-06-08 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.1,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"494152",2020-06-08 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494153",2020-06-08 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494154",2020-06-08 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.3,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494155",2020-06-08 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494156",2020-06-08 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,11,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494157",2020-06-08 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494158",2020-06-08 03:57:00,0.226116,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,22,22.5,23.5,10.9,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"494159",2020-06-08 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.31437,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494160",2020-06-08 03:59:00,0.452741,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.35154,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494161",2020-06-08 04:00:00,0.344245,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.31311,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494162",2020-06-08 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.32004,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494163",2020-06-08 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.31437,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494164",2020-06-08 04:03:00,0.782184,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.8,0.32004,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494165",2020-06-08 04:04:00,0.927863,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.9,0.31437,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494166",2020-06-08 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494167",2020-06-08 04:06:00,1.13344,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494168",2020-06-08 04:07:00,1.51246,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11,0.30807,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494169",2020-06-08 04:08:00,1.78513,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.9,0.31941,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494170",2020-06-08 04:09:00,1.9715,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11,0.30807,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494171",2020-06-08 04:10:00,1.35768,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,10.9,0.30744,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494172",2020-06-08 04:11:00,1.32635,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11,0.30744,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494173",2020-06-08 04:12:00,1.25887,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11.1,0.31311,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494174",2020-06-08 04:13:00,1.18814,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11.2,0.30492,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494175",2020-06-08 04:14:00,1.00009,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11.3,0.30744,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494176",2020-06-08 04:15:00,0.801625,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11.3,0.30744,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494177",2020-06-08 04:16:00,0.56033,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23.5,11.3,0.30744,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494178",2020-06-08 04:17:00,0.36412,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23,11.3,0.39627,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494179",2020-06-08 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23,11.4,0.59724,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494180",2020-06-08 04:19:00,0.402751,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22.5,21.5,22.5,23,11.3,0.58464,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494181",2020-06-08 04:20:00,0.384936,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.52857,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494182",2020-06-08 04:21:00,0.324925,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.45234,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494183",2020-06-08 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494184",2020-06-08 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494185",2020-06-08 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.3339,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494186",2020-06-08 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494187",2020-06-08 04:26:00,0.767152,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494188",2020-06-08 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.34461,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494189",2020-06-08 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.34209,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494190",2020-06-08 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.33957,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494191",2020-06-08 04:30:00,0.396617,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.34524,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494192",2020-06-08 04:31:00,0.499594,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.33327,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494193",2020-06-08 04:32:00,1.05303,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.33831,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494194",2020-06-08 04:33:00,0.470229,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.3,0.34524,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494195",2020-06-08 04:34:00,0.56808,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.33327,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494196",2020-06-08 04:35:00,0.883873,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.33327,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494197",2020-06-08 04:36:00,1.03888,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,10.9,0.33264,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494198",2020-06-08 04:37:00,1.12012,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11,0.33516,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494199",2020-06-08 04:38:00,0.610193,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.33327,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494200",2020-06-08 04:39:00,0.570647,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.32949,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494201",2020-06-08 04:40:00,0.529669,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.2,0.33264,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494202",2020-06-08 04:41:00,0.52417,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.32697,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494203",2020-06-08 04:42:00,0.476058,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.32571,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494204",2020-06-08 04:43:00,0.443586,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.32634,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494205",2020-06-08 04:44:00,0.308949,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11.1,0.31185,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494206",2020-06-08 04:45:00,0.457887,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494207",2020-06-08 04:46:00,0.355982,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494208",2020-06-08 04:47:00,0.365349,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11,0.30177,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494209",2020-06-08 04:48:00,0.340903,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,10.9,0.34524,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494210",2020-06-08 04:49:00,0.330486,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,10.9,0.33264,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494211",2020-06-08 04:50:00,0.324948,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,10.9,0.33831,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494212",2020-06-08 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,10.9,0.33516,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494213",2020-06-08 04:52:00,0.333087,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,11,0.34902,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494214",2020-06-08 04:53:00,0.307251,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.9,0.34083,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494215",2020-06-08 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.9,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494216",2020-06-08 04:55:00,0.482863,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.9,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494217",2020-06-08 04:56:00,0.669477,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494218",2020-06-08 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.34713,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494219",2020-06-08 04:58:00,0.379274,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.3465,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494220",2020-06-08 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.3465,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494221",2020-06-08 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.69426,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494222",2020-06-08 05:01:00,0.465117,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.61677,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494223",2020-06-08 05:02:00,0.855055,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.56952,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494224",2020-06-08 05:03:00,0.45143,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.55125,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494225",2020-06-08 05:04:00,0.507418,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.54054,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494226",2020-06-08 05:05:00,0.429982,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.71127,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494227",2020-06-08 05:06:00,1.53763,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.81333,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494228",2020-06-08 05:07:00,5.25214,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.79254,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494229",2020-06-08 05:08:00,5.01223,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.69804,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494230",2020-06-08 05:09:00,2.36787,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.6,0.61614,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494231",2020-06-08 05:10:00,0.507399,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.47817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494232",2020-06-08 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.47187,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494233",2020-06-08 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.47754,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494234",2020-06-08 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.8,0.47754,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494235",2020-06-08 05:14:00,0.522059,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22,23,10.7,0.50967,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494236",2020-06-08 05:15:00,0.35177,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.7,0.50211,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494237",2020-06-08 05:16:00,0,8,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.49644,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494238",2020-06-08 05:17:00,0,7,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.50211,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494239",2020-06-08 05:18:00,0,8,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.48447,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494240",2020-06-08 05:19:00,0,9,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.48132,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494241",2020-06-08 05:20:00,0,10,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.49266,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494242",2020-06-08 05:21:00,0,9,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.49644,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494243",2020-06-08 05:22:00,0,10,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.4851,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494244",2020-06-08 05:23:00,0,10,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.49014,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494245",2020-06-08 05:24:00,0,11,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.48447,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494246",2020-06-08 05:25:00,0.53745,12,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.7,0.4788,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494247",2020-06-08 05:26:00,0,12,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.7,0.47817,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494248",2020-06-08 05:27:00,0,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.4788,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494249",2020-06-08 05:28:00,0,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.48699,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494250",2020-06-08 05:29:00,0,13,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.50337,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494251",2020-06-08 05:30:00,0,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.49959,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494252",2020-06-08 05:31:00,0.556475,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.50841,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494253",2020-06-08 05:32:00,0,13,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494254",2020-06-08 05:33:00,0,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494255",2020-06-08 05:34:00,0,15,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494256",2020-06-08 05:35:00,0.551789,15,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494257",2020-06-08 05:36:00,0.780972,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.48951,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494258",2020-06-08 05:37:00,0.795041,15,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.47817,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494259",2020-06-08 05:38:00,0.780506,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.47502,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494260",2020-06-08 05:39:00,0.827624,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.45234,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494261",2020-06-08 05:40:00,0.87051,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.45234,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494262",2020-06-08 05:41:00,0.886303,17,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.44415,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494263",2020-06-08 05:42:00,0.89389,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.7,0.43911,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494264",2020-06-08 05:43:00,0.787955,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.42714,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494265",2020-06-08 05:44:00,0.994303,21,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.40887,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494266",2020-06-08 05:45:00,0.557126,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.40824,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494267",2020-06-08 05:46:00,0.392972,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.41265,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494268",2020-06-08 05:47:00,0.377961,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.39816,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494269",2020-06-08 05:48:00,0.296544,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.40698,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494270",2020-06-08 05:49:00,0.329393,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.5544,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494271",2020-06-08 05:50:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.71694,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"494272",2020-06-08 05:51:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.71631,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494273",2020-06-08 05:52:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.4,0.62622,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494274",2020-06-08 05:53:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.55881,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494275",2020-06-08 05:54:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.43281,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494276",2020-06-08 05:55:00,0.577915,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.42147,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494277",2020-06-08 05:56:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.41454,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494278",2020-06-08 05:57:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.41517,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494279",2020-06-08 05:58:00,0,22,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.42084,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494280",2020-06-08 05:59:00,0,21,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.43281,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494281",2020-06-08 06:00:00,0,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.45927,0,1,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494282",2020-06-08 06:01:00,0.627448,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.42777,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494283",2020-06-08 06:02:00,0,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.5,0.42777,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494284",2020-06-08 06:03:00,0,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.42462,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494285",2020-06-08 06:04:00,0.405531,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.4221,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494286",2020-06-08 06:05:00,0.752484,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.6,0.42147,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494287",2020-06-08 06:06:00,0.839204,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.7,0.42651,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494288",2020-06-08 06:07:00,1.034,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.42147,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494289",2020-06-08 06:08:00,0.702588,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.42084,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494290",2020-06-08 06:09:00,0.700374,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.41265,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494291",2020-06-08 06:10:00,0.741883,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.40887,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494292",2020-06-08 06:11:00,0.694567,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.40257,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494293",2020-06-08 06:12:00,0.727045,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.39627,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494294",2020-06-08 06:13:00,0.637257,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.40824,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494295",2020-06-08 06:14:00,0.49986,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.40257,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494296",2020-06-08 06:15:00,0.430476,26,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.40194,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494297",2020-06-08 06:16:00,0.352231,26,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.40761,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494298",2020-06-08 06:17:00,0.426073,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.8,0.40194,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494299",2020-06-08 06:18:00,0.291202,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.40761,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494300",2020-06-08 06:19:00,0,24,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,10.9,0.41391,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"494301",2020-06-08 06:20:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.41391,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494302",2020-06-08 06:21:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.42084,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494303",2020-06-08 06:22:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.41391,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494304",2020-06-08 06:23:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.41328,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494305",2020-06-08 06:24:00,0,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.40824,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494306",2020-06-08 06:25:00,0.642431,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.40131,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494307",2020-06-08 06:26:00,0,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.40698,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494308",2020-06-08 06:27:00,0,27,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.693,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494309",2020-06-08 06:28:00,0,27,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.70749,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494310",2020-06-08 06:29:00,0,28,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.6804,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494311",2020-06-08 06:30:00,0.439779,28,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.56007,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494312",2020-06-08 06:31:00,0.638255,31,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.36477,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494313",2020-06-08 06:32:00,0,32,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.35658,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494314",2020-06-08 06:33:00,0.41388,34,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494315",2020-06-08 06:34:00,0.614431,34,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494316",2020-06-08 06:35:00,0.660787,34,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.31059,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494317",2020-06-08 06:36:00,0.677208,37,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.29547,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494318",2020-06-08 06:37:00,0,38,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.28224,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494319",2020-06-08 06:38:00,0.518432,42,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.26334,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494320",2020-06-08 06:39:00,0.349158,45,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.24696,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494321",2020-06-08 06:40:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.25515,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494322",2020-06-08 06:41:00,0,49,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.25704,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494323",2020-06-08 06:42:00,0,50,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.25074,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494324",2020-06-08 06:43:00,0,53,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.3,0.22617,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494325",2020-06-08 06:44:00,0,59,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.20727,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494326",2020-06-08 06:45:00,0,63,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.18207,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494327",2020-06-08 06:46:00,0,67,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.15057,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494328",2020-06-08 06:47:00,1.04189,71,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.12852,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494329",2020-06-08 06:48:00,2.52719,76,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.10647,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494330",2020-06-08 06:49:00,2.04818,79,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.08631,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494331",2020-06-08 06:50:00,1.13397,82,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.08631,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494332",2020-06-08 06:51:00,0.65684,85,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.06552,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494333",2020-06-08 06:52:00,0,85,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.06867,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494334",2020-06-08 06:53:00,-0.443816,84,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.0693,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494335",2020-06-08 06:54:00,0,83,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11,0.08757,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494336",2020-06-08 06:55:00,1.17947,80,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.10017,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494337",2020-06-08 06:56:00,0,76,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.1134,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494338",2020-06-08 06:57:00,0,73,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.13734,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494339",2020-06-08 06:58:00,0,72,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.14175,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494340",2020-06-08 06:59:00,0,70,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.1,0.14931,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494341",2020-06-08 07:00:00,0.475972,71,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.2,0.1323,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494342",2020-06-08 07:01:00,0.6376,72,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.3,0.10206,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494343",2020-06-08 07:02:00,0,73,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.4,0.1008,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494344",2020-06-08 07:03:00,0,75,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.5,0.37737,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494345",2020-06-08 07:04:00,0,78,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.6,0.38934,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494346",2020-06-08 07:05:00,0.683974,80,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22,23,11.6,0.35847,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"494347",2020-06-08 07:06:00,0.674114,81,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494348",2020-06-08 07:07:00,0.478529,80,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.5,0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494349",2020-06-08 07:08:00,0.531809,79,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494350",2020-06-08 07:09:00,0.61509,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.3,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494351",2020-06-08 07:10:00,0.726761,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494352",2020-06-08 07:11:00,0.610191,75,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494353",2020-06-08 07:12:00,0.64528,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.2,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494354",2020-06-08 07:13:00,0.571286,75,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494355",2020-06-08 07:14:00,0.325617,80,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494356",2020-06-08 07:15:00,0.476456,81,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494357",2020-06-08 07:16:00,0.361688,79,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494358",2020-06-08 07:17:00,0.312005,78,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494359",2020-06-08 07:18:00,0.285054,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494360",2020-06-08 07:19:00,0,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"494361",2020-06-08 07:20:00,0,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,0.11529,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494362",2020-06-08 07:21:00,0,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,0.11214,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494363",2020-06-08 07:22:00,0,76,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,0.11781,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494364",2020-06-08 07:23:00,0,72,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,0.13167,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494365",2020-06-08 07:24:00,0,70,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.1386,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494366",2020-06-08 07:25:00,0.585868,71,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.13671,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"494367",2020-06-08 07:26:00,0,73,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.12789,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494368",2020-06-08 07:27:00,0,78,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.09954,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494369",2020-06-08 07:28:00,0,84,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.06678,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494370",2020-06-08 07:29:00,0,93,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.0189,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494371",2020-06-08 07:30:00,0,100,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,-0.0378,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494372",2020-06-08 07:31:00,0.830549,105,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,-0.05796,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494373",2020-06-08 07:32:00,0,113,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,-0.09891,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494374",2020-06-08 07:33:00,0.758411,118,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,-0.12915,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494375",2020-06-08 07:34:00,0.769109,123,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,10.9,-0.15876,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494376",2020-06-08 07:35:00,0.791929,128,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,-0.189,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494377",2020-06-08 07:36:00,0.810212,133,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,-0.21483,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494378",2020-06-08 07:37:00,0.631102,136,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,-0.21609,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494379",2020-06-08 07:38:00,0.650664,137,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.07308,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494380",2020-06-08 07:39:00,0.694228,133,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11,0.12033,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494381",2020-06-08 07:40:00,0.735301,135,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,0.07497,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494382",2020-06-08 07:41:00,0.681765,143,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.1,-0.05166,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494383",2020-06-08 07:42:00,0.595002,150,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.2,-0.30492,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494384",2020-06-08 07:43:00,0.441548,157,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.2,-0.33138,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494385",2020-06-08 07:44:00,0.427785,165,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.3,-0.39501,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494386",2020-06-08 07:45:00,0.340964,177,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.3,-0.44856,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494387",2020-06-08 07:46:00,0,190,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,-0.48699,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494388",2020-06-08 07:47:00,0,193,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,-0.51786,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494389",2020-06-08 07:48:00,0,203,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,-0.56763,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494390",2020-06-08 07:49:00,0,210,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,-0.59346,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494391",2020-06-08 07:50:00,0,219,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.4,-0.63126,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494392",2020-06-08 07:51:00,0,222,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.5,-0.63063,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494393",2020-06-08 07:52:00,0,222,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.5,-0.64953,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494394",2020-06-08 07:53:00,0,225,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.6,-0.66276,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494395",2020-06-08 07:54:00,0,234,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.6,-0.71253,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494396",2020-06-08 07:55:00,0.419768,245,0,22,23,22,22,22,22,22,0,0,23,23,22,22,21.5,22,23,11.7,-0.76923,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494397",2020-06-08 07:56:00,0,257,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,11.7,-0.81963,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494398",2020-06-08 07:57:00,0,265,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,11.7,-0.85176,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494399",2020-06-08 07:58:00,0,269,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,11.7,-0.87066,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494400",2020-06-08 07:59:00,0,272,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,11.8,-0.88893,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494401",2020-06-08 08:00:00,0,273,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,11.7,-0.86058,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494402",2020-06-08 08:01:00,0,271,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,12.1,-0.8379,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494403",2020-06-08 08:02:00,0,269,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22,23,12.4,-0.83286,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494404",2020-06-08 08:03:00,0.493972,264,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.80829,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494405",2020-06-08 08:04:00,0.694338,264,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.79443,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494406",2020-06-08 08:05:00,1.15587,263,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.7812,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"494407",2020-06-08 08:06:00,0.707043,263,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.80451,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494408",2020-06-08 08:07:00,0.641386,273,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.83223,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494409",2020-06-08 08:08:00,0.656207,277,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.3,-0.82908,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494410",2020-06-08 08:09:00,0.665435,277,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.2,-0.53676,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494411",2020-06-08 08:10:00,0.662046,276,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.2,-0.51786,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494412",2020-06-08 08:11:00,0.659275,268,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.3,-0.49266,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494413",2020-06-08 08:12:00,0.492408,262,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.2,-0.57393,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494414",2020-06-08 08:13:00,0.389763,260,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.2,-0.75663,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494415",2020-06-08 08:14:00,0.313619,270,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.82089,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494416",2020-06-08 08:15:00,0,277,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.87003,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494417",2020-06-08 08:16:00,0,289,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.92106,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494418",2020-06-08 08:17:00,0,294,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.9513,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494419",2020-06-08 08:18:00,0.364225,299,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.96453,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494420",2020-06-08 08:19:00,0,304,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.9,-0.97146,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"494421",2020-06-08 08:20:00,0,315,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.99666,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494422",2020-06-08 08:21:00,0,330,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13,-1.00926,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494423",2020-06-08 08:22:00,0,330,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-0.97776,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494424",2020-06-08 08:23:00,0,323,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13,-1.02753,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494425",2020-06-08 08:24:00,0,336,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-1.06029,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494426",2020-06-08 08:25:00,0,323,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-0.98658,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"494427",2020-06-08 08:26:00,0,401,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-1.2978,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494428",2020-06-08 08:27:00,0,350,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-1.10943,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494429",2020-06-08 08:28:00,0,323,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.3,-0.90783,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494430",2020-06-08 08:29:00,0,303,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.6,-0.9954,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"494431",2020-06-08 08:30:00,0.613651,315,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.4,-1.00296,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494432",2020-06-08 08:31:00,0,328,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.3,-1.02312,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494433",2020-06-08 08:32:00,0.556845,328,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-0.9828,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494434",2020-06-08 08:33:00,0,308,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-0.94689,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494435",2020-06-08 08:34:00,0.396248,307,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.1,-0.92106,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494436",2020-06-08 08:35:00,0.430736,316,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.1,-0.97713,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494437",2020-06-08 08:36:00,0,358,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-1.05525,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494438",2020-06-08 08:37:00,0,330,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13,-0.96453,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494439",2020-06-08 08:38:00,0,273,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.74088,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494440",2020-06-08 08:39:00,0.356969,256,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.36603,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494441",2020-06-08 08:40:00,0,267,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.44163,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494442",2020-06-08 08:41:00,0,352,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.567,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494443",2020-06-08 08:42:00,0,356,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-1.00737,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494444",2020-06-08 08:43:00,0,407,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-1.10313,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494445",2020-06-08 08:44:00,2.17757,261,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.7686,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494446",2020-06-08 08:45:00,4.09654,270,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.82656,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494447",2020-06-08 08:46:00,3.01879,279,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.86499,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494448",2020-06-08 08:47:00,0.891938,279,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.84546,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494449",2020-06-08 08:48:00,0,275,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.4,-0.82656,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494450",2020-06-08 08:49:00,-1.01484,265,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.3,-0.79443,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494451",2020-06-08 08:50:00,-0.893419,258,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.1,-0.79065,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494452",2020-06-08 08:51:00,0,257,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.2,-0.78183,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494453",2020-06-08 08:52:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.78939,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494454",2020-06-08 08:53:00,0,262,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.80829,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494455",2020-06-08 08:54:00,0,266,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.83916,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494456",2020-06-08 08:55:00,0,270,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.85176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494457",2020-06-08 08:56:00,0,275,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.8757,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494458",2020-06-08 08:57:00,0,278,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.7,-0.90783,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494459",2020-06-08 08:58:00,-0.0201001,287,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.94563,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
