"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"494460",2020-06-08 08:59:00,0,295,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.97839,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494461",2020-06-08 09:00:00,0,303,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13,-1.03572,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494462",2020-06-08 09:01:00,0,313,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.1,-1.06533,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494463",2020-06-08 09:02:00,0.410902,321,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.3,-1.10376,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494464",2020-06-08 09:03:00,0,339,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-1.22283,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494465",2020-06-08 09:04:00,1.09891,339,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,13.2,-1.13715,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494466",2020-06-08 09:05:00,0,314,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.9,-1.04076,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494467",2020-06-08 09:06:00,-0.434743,323,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-1.03887,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494468",2020-06-08 09:07:00,0,289,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.5,-0.74466,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494469",2020-06-08 09:08:00,0,280,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.6,-0.6111,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494470",2020-06-08 09:09:00,-0.0173843,272,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.53676,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494471",2020-06-08 09:10:00,0,271,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.4,-0.68733,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494472",2020-06-08 09:11:00,0,304,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23,12.8,-0.90279,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494473",2020-06-08 09:12:00,0,272,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,13,-0.89082,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494474",2020-06-08 09:13:00,0,311,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,13,-1.12203,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494475",2020-06-08 09:14:00,0,335,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,12.9,-1.13715,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494476",2020-06-08 09:15:00,0,296,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,12.9,-0.99603,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494477",2020-06-08 09:16:00,0,248,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,12.7,-0.76923,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494478",2020-06-08 09:17:00,0,365,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,12.8,-1.2789,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494479",2020-06-08 09:18:00,0,705,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,12.8,-2.65986,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494480",2020-06-08 09:19:00,0,751,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,13.1,-2.57733,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494481",2020-06-08 09:20:00,0,731,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,22,22,23.5,13.9,-1.4553,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494482",2020-06-08 09:21:00,0,676,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22,23.5,14.1,-3.0303,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494483",2020-06-08 09:22:00,0,610,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22,23.5,14.4,-3.0744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494484",2020-06-08 09:23:00,0,839,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22,23.5,14.9,-2.91186,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494485",2020-06-08 09:24:00,0,844,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22,23.5,15.7,-2.88729,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494486",2020-06-08 09:25:00,0,848,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22,23.5,15.9,-2.9358,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494487",2020-06-08 09:26:00,0,854,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16.4,-2.98116,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494488",2020-06-08 09:27:00,0,862,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,15.3,-3.03975,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494489",2020-06-08 09:28:00,0,867,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,15.2,-2.99691,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494490",2020-06-08 09:29:00,0,874,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,14.6,-3.37239,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494491",2020-06-08 09:30:00,0,884,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,15.5,-3.42216,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494492",2020-06-08 09:31:00,-0.227475,899,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16.7,-3.45996,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494493",2020-06-08 09:32:00,0,924,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.6,-3.57903,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494494",2020-06-08 09:33:00,0.574022,933,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,18,-3.61116,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494495",2020-06-08 09:34:00,0.508723,947,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.3,-3.67983,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"494496",2020-06-08 09:35:00,0,964,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.5,-3.39633,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494497",2020-06-08 09:36:00,0,976,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.3,-3.47319,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"494498",2020-06-08 09:37:00,0,986,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.4,-3.5595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494499",2020-06-08 09:38:00,0,996,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.2,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494500",2020-06-08 09:39:00,0,1007,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.5,-3.91734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494501",2020-06-08 09:40:00,0,902,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.5,-4.2021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494502",2020-06-08 09:41:00,0,531,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,17.4,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494503",2020-06-08 09:42:00,0,877,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16.5,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494504",2020-06-08 09:43:00,0,1066,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494505",2020-06-08 09:44:00,0,1014,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16.3,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494506",2020-06-08 09:45:00,-0.19748,1066,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,15.9,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494507",2020-06-08 09:46:00,-0.773973,1092,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16,-3.2949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494508",2020-06-08 09:47:00,0,1090,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,16.1,-3.9123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494509",2020-06-08 09:48:00,0,1069,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.5,-3.50784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494510",2020-06-08 09:49:00,0,1088,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17,-4.3344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494511",2020-06-08 09:50:00,0,652,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17.2,-4.08051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494512",2020-06-08 09:51:00,0,957,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17.2,-2.52945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494513",2020-06-08 09:52:00,0,558,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17.6,-3.17142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494514",2020-06-08 09:53:00,0.849864,734,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.8,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494515",2020-06-08 09:54:00,1.01662,1097,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17.1,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494516",2020-06-08 09:55:00,1.15855,982,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,17.3,-3.01329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494517",2020-06-08 09:56:00,1.43723,855,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.9,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494518",2020-06-08 09:57:00,2.58512,1037,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.4,-3.30624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494519",2020-06-08 09:58:00,2.33878,1022,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.7,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494520",2020-06-08 09:59:00,2.88204,1096,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.9,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494521",2020-06-08 10:00:00,2.41044,1069,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,16.9,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494522",2020-06-08 10:01:00,1.74334,1065,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.4,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494523",2020-06-08 10:02:00,1.46659,1078,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.4,-3.7863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494524",2020-06-08 10:03:00,1.28306,524,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.1,-1.91394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494525",2020-06-08 10:04:00,1.50273,482,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.9,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494526",2020-06-08 10:05:00,1.11041,938,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.1,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494527",2020-06-08 10:06:00,1.0457,1052,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.8,-3.66471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494528",2020-06-08 10:07:00,1.76093,1108,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494529",2020-06-08 10:08:00,2.16217,1135,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494530",2020-06-08 10:09:00,2.74437,1207,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.4,-3.8997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494531",2020-06-08 10:10:00,2.38126,1218,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.5,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494532",2020-06-08 10:11:00,1.96579,1183,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.9,-4.0761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494533",2020-06-08 10:12:00,2.27732,1174,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.6,-4.04082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494534",2020-06-08 10:13:00,2.04924,1196,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,18,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494535",2020-06-08 10:14:00,1.75757,1054,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,18.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494536",2020-06-08 10:15:00,1.59051,965,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,18.7,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494537",2020-06-08 10:16:00,1.45176,1115,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,19.2,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494538",2020-06-08 10:17:00,1.46549,1157,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,19.4,-4.09248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494539",2020-06-08 10:18:00,1.49937,1179,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,19,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494540",2020-06-08 10:19:00,1.4928,418,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.5,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494541",2020-06-08 10:20:00,1.7271,552,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-1.4427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494542",2020-06-08 10:21:00,2.01029,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.2,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494543",2020-06-08 10:22:00,2.45323,739,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.5,-2.1231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494544",2020-06-08 10:23:00,2.13364,738,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.6,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494545",2020-06-08 10:24:00,0,776,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,18,-3.14055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494546",2020-06-08 10:25:00,0,867,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,18.4,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494547",2020-06-08 10:26:00,0,599,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.4,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494548",2020-06-08 10:27:00,0,819,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.3,-3.40704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494549",2020-06-08 10:28:00,0,817,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.8,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494550",2020-06-08 10:29:00,0,677,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494551",2020-06-08 10:30:00,0,610,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.2,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494552",2020-06-08 10:31:00,0,598,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494553",2020-06-08 10:32:00,0,585,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.7,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494554",2020-06-08 10:33:00,0,577,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.9,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494555",2020-06-08 10:34:00,0,565,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.3,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494556",2020-06-08 10:35:00,0,581,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.4,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494557",2020-06-08 10:36:00,0,615,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17.3,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494558",2020-06-08 10:37:00,0,630,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,17,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494559",2020-06-08 10:38:00,0,610,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.7,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494560",2020-06-08 10:39:00,0,612,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.8,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494561",2020-06-08 10:40:00,0,688,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.4,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494562",2020-06-08 10:41:00,0,717,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.6,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494563",2020-06-08 10:42:00,0,637,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.6,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494564",2020-06-08 10:43:00,0,620,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.8,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494565",2020-06-08 10:44:00,0,720,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.5,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494566",2020-06-08 10:45:00,0,800,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,24,16.5,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494567",2020-06-08 10:46:00,0,782,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.7,-3.35475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494568",2020-06-08 10:47:00,0,762,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.2,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494569",2020-06-08 10:48:00,0,731,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.1,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494570",2020-06-08 10:49:00,0,729,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.3,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494571",2020-06-08 10:50:00,0,753,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.4,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494572",2020-06-08 10:51:00,0,734,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22,22.5,24,16.3,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494573",2020-06-08 10:52:00,0,868,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,16.4,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494574",2020-06-08 10:53:00,0,1054,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,16.7,-4.914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494575",2020-06-08 10:54:00,0,909,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,16.9,-4.84785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494576",2020-06-08 10:55:00,0,802,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.6,-3.36357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494577",2020-06-08 10:56:00,0,1044,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,18,-5.3865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494578",2020-06-08 10:57:00,0,664,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.7,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494579",2020-06-08 10:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,16.9,-4.1517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494580",2020-06-08 10:59:00,0,843,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.2,-5.13765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494581",2020-06-08 11:00:00,0,1128,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.6,-5.0463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494582",2020-06-08 11:01:00,0,951,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.4,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494583",2020-06-08 11:02:00,0,742,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.8,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494584",2020-06-08 11:03:00,0,958,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,17.8,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494585",2020-06-08 11:04:00,0,949,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,17,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494586",2020-06-08 11:05:00,0,796,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,17.1,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494587",2020-06-08 11:06:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,17.1,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494588",2020-06-08 11:07:00,0,611,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,16.8,-2.60379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494589",2020-06-08 11:08:00,0,658,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,17.1,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494590",2020-06-08 11:09:00,0,1080,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,17.4,-5.8653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494591",2020-06-08 11:10:00,0,786,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.1,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494592",2020-06-08 11:11:00,0,839,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.4,-3.88269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494593",2020-06-08 11:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.5,-5.85207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494594",2020-06-08 11:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,19.4,-7.0686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494595",2020-06-08 11:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,19.7,-6.1299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494596",2020-06-08 11:15:00,0,635,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,19.6,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494597",2020-06-08 11:16:00,0,680,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.1,-3.01581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494598",2020-06-08 11:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.1,-4.27203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494599",2020-06-08 11:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.5,-6.99237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494600",2020-06-08 11:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,18.9,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494601",2020-06-08 11:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,20.1,-6.58476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494602",2020-06-08 11:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,20.7,-6.17526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494603",2020-06-08 11:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,21.5,-5.99256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494604",2020-06-08 11:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24.5,21.3,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494605",2020-06-08 11:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24.5,20.5,-5.25798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494606",2020-06-08 11:25:00,0,1075,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24.5,19.1,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494607",2020-06-08 11:26:00,0,1011,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.9,-3.9186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494608",2020-06-08 11:27:00,0,1017,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.8,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494609",2020-06-08 11:28:00,0,851,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.5,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494610",2020-06-08 11:29:00,0,585,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.8,-2.72475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494611",2020-06-08 11:30:00,0,526,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.5,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494612",2020-06-08 11:31:00,0,488,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.6,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494613",2020-06-08 11:32:00,0,555,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.5,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494614",2020-06-08 11:33:00,0,691,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.5,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494615",2020-06-08 11:34:00,0,1213,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.8,-4.8069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494616",2020-06-08 11:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18,-5.11749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494617",2020-06-08 11:36:00,0.0173706,751,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.8,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494618",2020-06-08 11:37:00,0,1066,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.6,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494619",2020-06-08 11:38:00,0,949,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.3,-3.68676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494620",2020-06-08 11:39:00,0,826,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.6,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494621",2020-06-08 11:40:00,0,695,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494622",2020-06-08 11:41:00,0,700,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.6,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494623",2020-06-08 11:42:00,0,930,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.7,-4.23108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494624",2020-06-08 11:43:00,0,979,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.9,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494625",2020-06-08 11:44:00,0,832,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.8,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494626",2020-06-08 11:45:00,0,722,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,18.1,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494627",2020-06-08 11:46:00,0,882,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.8,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494628",2020-06-08 11:47:00,0,728,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.9,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494629",2020-06-08 11:48:00,0.0174524,734,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,24.5,17.5,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494630",2020-06-08 11:49:00,0,1017,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,23,24.5,17.4,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494631",2020-06-08 11:50:00,0,946,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,23,24.5,18,-4.36779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494632",2020-06-08 11:51:00,0,738,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,23,24.5,18.3,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494633",2020-06-08 11:52:00,0,1071,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,23,24.5,17.5,-5.18679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494634",2020-06-08 11:53:00,0,999,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,17.8,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494635",2020-06-08 11:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,17.4,-6.0858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494636",2020-06-08 11:55:00,0,1192,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.2,-5.70654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494637",2020-06-08 11:56:00,0,1246,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18,-5.27814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494638",2020-06-08 11:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18,-5.59944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494639",2020-06-08 11:58:00,0,911,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.1,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494640",2020-06-08 11:59:00,0,863,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.5,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494641",2020-06-08 12:00:00,0,792,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.6,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494642",2020-06-08 12:01:00,0,742,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494643",2020-06-08 12:02:00,0,723,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,17.8,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494644",2020-06-08 12:03:00,0,1090,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,17.7,-4.43772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494645",2020-06-08 12:04:00,0,901,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.3,-3.44358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494646",2020-06-08 12:05:00,0,718,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.4,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494647",2020-06-08 12:06:00,0,744,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24.5,18.8,-3.09519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494648",2020-06-08 12:07:00,0,745,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.7,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494649",2020-06-08 12:08:00,0,738,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.4,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494650",2020-06-08 12:09:00,0,775,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.1,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494651",2020-06-08 12:10:00,0,766,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494652",2020-06-08 12:11:00,0,924,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.7,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494653",2020-06-08 12:12:00,0,985,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494654",2020-06-08 12:13:00,0,939,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.9,-3.92175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494655",2020-06-08 12:14:00,0,874,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494656",2020-06-08 12:15:00,0,831,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-3.39822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494657",2020-06-08 12:16:00,0,770,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.7,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494658",2020-06-08 12:17:00,0.0143222,1011,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494659",2020-06-08 12:18:00,0,805,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494660",2020-06-08 12:19:00,0,816,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-3.4839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494661",2020-06-08 12:20:00,0,842,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-3.02148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494662",2020-06-08 12:21:00,0,712,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494663",2020-06-08 12:22:00,0,706,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494664",2020-06-08 12:23:00,0,717,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.2,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494665",2020-06-08 12:24:00,0,723,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.3,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494666",2020-06-08 12:25:00,0,706,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.6,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494667",2020-06-08 12:26:00,0,724,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.4,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494668",2020-06-08 12:27:00,0,767,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494669",2020-06-08 12:28:00,0,809,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.1,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494670",2020-06-08 12:29:00,0,778,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494671",2020-06-08 12:30:00,0,770,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494672",2020-06-08 12:31:00,0,784,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.9,-3.31947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494673",2020-06-08 12:32:00,0,782,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.3,-3.29868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494674",2020-06-08 12:33:00,0,788,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.5,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494675",2020-06-08 12:34:00,0,806,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.5,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494676",2020-06-08 12:35:00,0,823,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.3,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494677",2020-06-08 12:36:00,0,842,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.4,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494678",2020-06-08 12:37:00,0,855,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,17.8,-3.27411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494679",2020-06-08 12:38:00,0,852,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494680",2020-06-08 12:39:00,0,841,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.2,-3.27978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494681",2020-06-08 12:40:00,0,839,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.2,-3.41397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494682",2020-06-08 12:41:00,0,855,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,25,18.3,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494683",2020-06-08 12:42:00,0,886,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,25,17.5,-3.80142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494684",2020-06-08 12:43:00,0.0161909,912,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,25,17.5,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494685",2020-06-08 12:44:00,0,931,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,17.8,-3.93939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494686",2020-06-08 12:45:00,0,918,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.3,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494687",2020-06-08 12:46:00,0,890,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.6,-3.7674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494688",2020-06-08 12:47:00,0,884,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.1,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494689",2020-06-08 12:48:00,0,926,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,17.8,-3.94947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494690",2020-06-08 12:49:00,0,952,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.2,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494691",2020-06-08 12:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19,-6.34221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494692",2020-06-08 12:51:00,0,1063,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.2,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494693",2020-06-08 12:52:00,0,1089,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494694",2020-06-08 12:53:00,0,1092,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.2,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494695",2020-06-08 12:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.5,-5.61582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494696",2020-06-08 12:55:00,0,1062,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.6,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494697",2020-06-08 12:56:00,0,1019,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.2,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494698",2020-06-08 12:57:00,0,992,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.1,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494699",2020-06-08 12:58:00,0,932,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,17.5,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494700",2020-06-08 12:59:00,0,1042,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,17.6,-4.26069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494701",2020-06-08 13:00:00,0,972,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.1,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494702",2020-06-08 13:01:00,0,893,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,18.7,-4.095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494703",2020-06-08 13:02:00,0,837,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.5,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494704",2020-06-08 13:03:00,0,841,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.7,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494705",2020-06-08 13:04:00,0,827,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25,19.6,-3.53367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494706",2020-06-08 13:05:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.8,-4.04334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494707",2020-06-08 13:06:00,0,904,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.5,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494708",2020-06-08 13:07:00,0,1016,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.6,-4.53033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494709",2020-06-08 13:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.8,-5.07276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494710",2020-06-08 13:09:00,0,1227,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19,-7.05159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494711",2020-06-08 13:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.8,-6.28929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494712",2020-06-08 13:11:00,0,1205,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-4.94109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494713",2020-06-08 13:12:00,0,872,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494714",2020-06-08 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.9,-5.65299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494715",2020-06-08 13:14:00,0,1125,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.2,-3.69684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494716",2020-06-08 13:15:00,0,816,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.3,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494717",2020-06-08 13:16:00,0,742,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.4,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494718",2020-06-08 13:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-6.15384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494719",2020-06-08 13:18:00,NA,1151,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,19.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"494720",2020-06-08 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.5,-5.86719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494721",2020-06-08 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.2,-3.81339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494722",2020-06-08 13:21:00,0,781,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.2,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494723",2020-06-08 13:22:00,0,971,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.8,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494724",2020-06-08 13:23:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.7,-4.16367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494725",2020-06-08 13:24:00,0,1133,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.7,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494726",2020-06-08 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.9,-5.20569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494727",2020-06-08 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.2,-4.63869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494728",2020-06-08 13:27:00,0,1042,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494729",2020-06-08 13:28:00,0,985,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.2,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494730",2020-06-08 13:29:00,0,996,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-4.14099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494731",2020-06-08 13:30:00,0,884,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.8,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494732",2020-06-08 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.9,-6.67926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494733",2020-06-08 13:32:00,0,759,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.3,-2.8161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494734",2020-06-08 13:33:00,0,803,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.3,-3.4272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494735",2020-06-08 13:34:00,0,879,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.1,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494736",2020-06-08 13:35:00,0,896,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.4,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494737",2020-06-08 13:36:00,0,771,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.9,-4.2399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494738",2020-06-08 13:37:00,0,736,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19.3,-2.97738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494739",2020-06-08 13:38:00,0,685,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,19,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494740",2020-06-08 13:39:00,0,649,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.5,-2.68128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494741",2020-06-08 13:40:00,0,677,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23,25.5,18.4,-2.90367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494742",2020-06-08 13:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23.5,25.5,18.5,-6.62256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494743",2020-06-08 13:42:00,0,1247,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23.5,25.5,18.7,-5.21829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494744",2020-06-08 13:43:00,0,733,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25,22.5,23.5,25.5,19,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494745",2020-06-08 13:44:00,0,765,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,19.1,-3.08889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494746",2020-06-08 13:45:00,0,917,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,19.5,-4.51584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494747",2020-06-08 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,19.8,-5.16789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494748",2020-06-08 13:47:00,0,1157,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,19.9,-5.03559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494749",2020-06-08 13:48:00,0,915,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,19.9,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494750",2020-06-08 13:49:00,0,957,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,18.6,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494751",2020-06-08 13:50:00,0,821,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22.5,23.5,25.5,18.7,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494752",2020-06-08 13:51:00,0,696,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-2.65104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494753",2020-06-08 13:52:00,0,713,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.6,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494754",2020-06-08 13:53:00,0,790,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.9,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494755",2020-06-08 13:54:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.7,-5.42682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494756",2020-06-08 13:55:00,0,1174,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.8,-5.10237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494757",2020-06-08 13:56:00,0,1045,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.8,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494758",2020-06-08 13:57:00,0,855,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.7,-3.48453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494759",2020-06-08 13:58:00,0,796,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.7,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494760",2020-06-08 13:59:00,0,776,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.5,-3.19725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494761",2020-06-08 14:00:00,0,770,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,18.5,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494762",2020-06-08 14:01:00,0,754,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.2,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494763",2020-06-08 14:02:00,0,718,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.3,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494764",2020-06-08 14:03:00,0,694,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.8,-2.83311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494765",2020-06-08 14:04:00,0,702,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.6,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494766",2020-06-08 14:05:00,0,709,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494767",2020-06-08 14:06:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.3,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494768",2020-06-08 14:07:00,0,847,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.2,-3.2571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494769",2020-06-08 14:08:00,0,926,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-3.64077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494770",2020-06-08 14:09:00,0,944,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.1,-3.92931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494771",2020-06-08 14:10:00,0,1025,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.4,-4.51395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494772",2020-06-08 14:11:00,0,1080,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-4.70736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494773",2020-06-08 14:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.4,-5.26491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494774",2020-06-08 14:13:00,0,1012,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.7,-5.35689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494775",2020-06-08 14:14:00,0,699,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494776",2020-06-08 14:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.9,-7.06356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494777",2020-06-08 14:16:00,0,1080,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.7,-6.76809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494778",2020-06-08 14:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.2,-5.13639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494779",2020-06-08 14:18:00,0,928,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.5,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494780",2020-06-08 14:19:00,0,794,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.7,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494781",2020-06-08 14:20:00,0,790,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.4,-3.3138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494782",2020-06-08 14:21:00,0,1158,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.4,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494783",2020-06-08 14:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.8,-6.66729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494784",2020-06-08 14:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,20,-6.69186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
