"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"494785",2020-06-08 14:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"494786",2020-06-08 14:25:00,0,586,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.8,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494787",2020-06-08 14:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,19.9,-2.6586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494788",2020-06-08 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,20.5,-7.04529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494789",2020-06-08 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,20.4,-6.01713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494790",2020-06-08 14:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,25.5,20.1,-7.03899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494791",2020-06-08 14:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,19.8,-6.97536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494792",2020-06-08 14:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20,-6.98103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494793",2020-06-08 14:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.4,-6.82416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494794",2020-06-08 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.1,-6.00201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494795",2020-06-08 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.4,-5.55975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494796",2020-06-08 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.6,-6.60492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494797",2020-06-08 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.3,-5.7519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494798",2020-06-08 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.6,-6.07824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494799",2020-06-08 14:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.9,-5.94594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494800",2020-06-08 14:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21.3,-6.43419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494801",2020-06-08 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21.3,-6.40269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494802",2020-06-08 14:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21.5,-5.47029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494803",2020-06-08 14:42:00,0,1084,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21.3,-4.33251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494804",2020-06-08 14:43:00,0,981,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.7,-3.86757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494805",2020-06-08 14:44:00,0,1174,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.3,-4.73382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494806",2020-06-08 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.3,-6.86196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494807",2020-06-08 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.5,-6.6654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494808",2020-06-08 14:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21.2,-6.50853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494809",2020-06-08 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.7,-6.35229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494810",2020-06-08 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,21,-6.24834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494811",2020-06-08 14:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.4,-6.21873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494812",2020-06-08 14:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.1,-5.96862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494813",2020-06-08 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.7,-5.76891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494814",2020-06-08 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,23,23.5,26,20.4,-5.93271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494815",2020-06-08 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.7,-6.17337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494816",2020-06-08 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.5,-5.77206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494817",2020-06-08 14:56:00,0,1035,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.3,-4.41945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494818",2020-06-08 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.6,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494819",2020-06-08 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.3,-4.90896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494820",2020-06-08 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.3,-5.8023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494821",2020-06-08 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,21,-4.90329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494822",2020-06-08 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,21.2,-6.82353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494823",2020-06-08 15:02:00,0,866,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.7,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494824",2020-06-08 15:03:00,0,1140,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.4,-4.09374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494825",2020-06-08 15:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,19.8,-5.99256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494826",2020-06-08 15:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.1,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494827",2020-06-08 15:06:00,0,999,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.3,-3.9375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494828",2020-06-08 15:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.5,-6.07446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494829",2020-06-08 15:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.9,-5.80923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494830",2020-06-08 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,21.4,-5.63913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494831",2020-06-08 15:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,21.4,-5.65677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494832",2020-06-08 15:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,21,-5.70024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494833",2020-06-08 15:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.6,-5.77773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494834",2020-06-08 15:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.4,-5.72733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494835",2020-06-08 15:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.7,-5.77143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494836",2020-06-08 15:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.7,-5.6259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494837",2020-06-08 15:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.5,-5.21829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494838",2020-06-08 15:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.8,-5.53833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494839",2020-06-08 15:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.9,-5.31216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494840",2020-06-08 15:19:00,0,1105,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,25.5,23,23.5,26,20.9,-3.79512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494841",2020-06-08 15:20:00,0,819,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.3,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494842",2020-06-08 15:21:00,0,697,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.3,-2.36754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494843",2020-06-08 15:22:00,0,714,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.2,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494844",2020-06-08 15:23:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494845",2020-06-08 15:24:00,0,998,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.1,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494846",2020-06-08 15:25:00,0,975,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.9,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494847",2020-06-08 15:26:00,0,430,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.8,-1.51389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494848",2020-06-08 15:27:00,0,383,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.6,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494849",2020-06-08 15:28:00,0,399,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494850",2020-06-08 15:29:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.1,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494851",2020-06-08 15:30:00,0,447,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.4,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494852",2020-06-08 15:31:00,0,874,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.1,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494853",2020-06-08 15:32:00,0,1034,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.2,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494854",2020-06-08 15:33:00,0,1029,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.4,-4.24809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494855",2020-06-08 15:34:00,0,985,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.5,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494856",2020-06-08 15:35:00,0,1069,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20,-4.13469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494857",2020-06-08 15:36:00,0,1097,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.9,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494858",2020-06-08 15:37:00,0,1181,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.9,-4.10571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494859",2020-06-08 15:38:00,0,1087,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.9,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494860",2020-06-08 15:39:00,0,587,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.1,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494861",2020-06-08 15:40:00,0,985,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494862",2020-06-08 15:41:00,0,997,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.1,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494863",2020-06-08 15:42:00,0,887,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.2,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494864",2020-06-08 15:43:00,0,596,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.4,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494865",2020-06-08 15:44:00,0,557,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20.4,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494866",2020-06-08 15:45:00,0,601,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.9,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494867",2020-06-08 15:46:00,0,659,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.8,-2.60064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494868",2020-06-08 15:47:00,0,621,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,20,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494869",2020-06-08 15:48:00,0,596,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.9,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494870",2020-06-08 15:49:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.7,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494871",2020-06-08 15:50:00,0,526,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,23.5,26,19.5,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494872",2020-06-08 15:51:00,0,484,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.3,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494873",2020-06-08 15:52:00,0,507,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.4,-1.67769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494874",2020-06-08 15:53:00,0,543,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.6,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494875",2020-06-08 15:54:00,0,613,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.3,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494876",2020-06-08 15:55:00,0,661,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.4,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494877",2020-06-08 15:56:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.7,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494878",2020-06-08 15:57:00,0,620,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.5,-2.50488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494879",2020-06-08 15:58:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.6,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494880",2020-06-08 15:59:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.4,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494881",2020-06-08 16:00:00,0,517,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.3,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494882",2020-06-08 16:01:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.3,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494883",2020-06-08 16:02:00,0,502,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25.5,23,24,26,19.5,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494884",2020-06-08 16:03:00,0,544,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,19.8,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494885",2020-06-08 16:04:00,0,573,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,19.7,-2.15964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494886",2020-06-08 16:05:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,19.9,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494887",2020-06-08 16:06:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,20.1,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494888",2020-06-08 16:07:00,0,546,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,20.1,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494889",2020-06-08 16:08:00,0,544,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26,20,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494890",2020-06-08 16:09:00,0,524,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26.5,20,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494891",2020-06-08 16:10:00,0,498,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26.5,20.1,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494892",2020-06-08 16:11:00,0,466,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26.5,20,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494893",2020-06-08 16:12:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26.5,19.2,-1.37718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494894",2020-06-08 16:13:00,0,490,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23,24,26.5,19,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494895",2020-06-08 16:14:00,0,522,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.2,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494896",2020-06-08 16:15:00,0,562,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494897",2020-06-08 16:16:00,0,592,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.5,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494898",2020-06-08 16:17:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.2,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494899",2020-06-08 16:18:00,0,577,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.2,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494900",2020-06-08 16:19:00,0,570,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.3,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494901",2020-06-08 16:20:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.6,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494902",2020-06-08 16:21:00,0,656,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.5,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494903",2020-06-08 16:22:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-2.6523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494904",2020-06-08 16:23:00,0,779,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.6,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494905",2020-06-08 16:24:00,0,959,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.6,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494906",2020-06-08 16:25:00,0,602,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494907",2020-06-08 16:26:00,0,576,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.7,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494908",2020-06-08 16:27:00,0,581,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.7,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494909",2020-06-08 16:28:00,0,633,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.7,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494910",2020-06-08 16:29:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.9,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494911",2020-06-08 16:30:00,0,825,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-3.3768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494912",2020-06-08 16:31:00,0,706,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-2.27304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494913",2020-06-08 16:32:00,0,702,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.7,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494914",2020-06-08 16:33:00,0,687,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.8,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494915",2020-06-08 16:34:00,0,723,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.5,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494916",2020-06-08 16:35:00,0,622,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.4,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494917",2020-06-08 16:36:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19.5,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494918",2020-06-08 16:37:00,0,551,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,19,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494919",2020-06-08 16:38:00,0,564,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,18.8,-2.00718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494920",2020-06-08 16:39:00,0,582,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,26,23.5,24,26.5,18.6,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494921",2020-06-08 16:40:00,0,581,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494922",2020-06-08 16:41:00,0,599,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494923",2020-06-08 16:42:00,0,594,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494924",2020-06-08 16:43:00,0,560,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494925",2020-06-08 16:44:00,0,503,0,22,23,22,22,22,22,22,5.27260869565217,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494926",2020-06-08 16:45:00,0,469,0,22,23,22,22,22,22,22,6.53166666666667,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494927",2020-06-08 16:46:00,0,479,0,22,23,22,22,22,22,22,6.80622950819672,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494928",2020-06-08 16:47:00,0,538,0,22,23,22,22,22,22,22,4.52540983606557,0,24,24,23.5,26,23.5,24,26.5,19,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494929",2020-06-08 16:48:00,0,512,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494930",2020-06-08 16:49:00,0,548,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494931",2020-06-08 16:50:00,0,587,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494932",2020-06-08 16:51:00,0,552,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494933",2020-06-08 16:52:00,0,555,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494934",2020-06-08 16:53:00,0,506,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494935",2020-06-08 16:54:00,0,468,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494936",2020-06-08 16:55:00,0,442,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494937",2020-06-08 16:56:00,0,419,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494938",2020-06-08 16:57:00,0,398,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494939",2020-06-08 16:58:00,0,406,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.37214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494940",2020-06-08 16:59:00,0,404,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-1.30032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494941",2020-06-08 17:00:00,0,425,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494942",2020-06-08 17:01:00,0,444,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.7,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494943",2020-06-08 17:02:00,0,460,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494944",2020-06-08 17:03:00,0,462,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494945",2020-06-08 17:04:00,0,470,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494946",2020-06-08 17:05:00,0,537,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494947",2020-06-08 17:06:00,0,596,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494948",2020-06-08 17:07:00,0,569,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.62918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494949",2020-06-08 17:08:00,0,549,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.56114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494950",2020-06-08 17:09:00,0,524,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494951",2020-06-08 17:10:00,0,517,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494952",2020-06-08 17:11:00,0,507,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494953",2020-06-08 17:12:00,0,496,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494954",2020-06-08 17:13:00,0,488,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494955",2020-06-08 17:14:00,0,468,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.6,-1.54728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494956",2020-06-08 17:15:00,0,452,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.4,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494957",2020-06-08 17:16:00,0,446,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.4,-1.44081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494958",2020-06-08 17:17:00,0,439,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494959",2020-06-08 17:18:00,0,441,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.4,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494960",2020-06-08 17:19:00,0,447,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.4,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494961",2020-06-08 17:20:00,0,446,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494962",2020-06-08 17:21:00,0,442,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494963",2020-06-08 17:22:00,0,436,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.42443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494964",2020-06-08 17:23:00,0,433,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494965",2020-06-08 17:24:00,0,438,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494966",2020-06-08 17:25:00,0,458,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494967",2020-06-08 17:26:00,0,490,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494968",2020-06-08 17:27:00,0,554,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494969",2020-06-08 17:28:00,0,473,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494970",2020-06-08 17:29:00,0,432,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.3356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494971",2020-06-08 17:30:00,0,391,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494972",2020-06-08 17:31:00,0,369,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494973",2020-06-08 17:32:00,0,300,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494974",2020-06-08 17:33:00,0,243,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.64638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494975",2020-06-08 17:34:00,0,213,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494976",2020-06-08 17:35:00,0,198,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494977",2020-06-08 17:36:00,0,201,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494978",2020-06-08 17:37:00,0,208,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494979",2020-06-08 17:38:00,0,218,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494980",2020-06-08 17:39:00,0,239,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494981",2020-06-08 17:40:00,0,269,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494982",2020-06-08 17:41:00,0,298,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494983",2020-06-08 17:42:00,0,340,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494984",2020-06-08 17:43:00,0,367,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494985",2020-06-08 17:44:00,0,386,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494986",2020-06-08 17:45:00,0,392,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494987",2020-06-08 17:46:00,0,385,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494988",2020-06-08 17:47:00,0,371,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-0.91098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494989",2020-06-08 17:48:00,0,354,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.4,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494990",2020-06-08 17:49:00,0,337,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494991",2020-06-08 17:50:00,0,321,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.2,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494992",2020-06-08 17:51:00,0,302,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494993",2020-06-08 17:52:00,0,277,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494994",2020-06-08 17:53:00,0,240,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494995",2020-06-08 17:54:00,0,214,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19.3,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494996",2020-06-08 17:55:00,0,197,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494997",2020-06-08 17:56:00,0,192,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494998",2020-06-08 17:57:00,0,193,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"494999",2020-06-08 17:58:00,0,199,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495000",2020-06-08 17:59:00,0,208,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495001",2020-06-08 18:00:00,0,222,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495002",2020-06-08 18:01:00,0,229,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495003",2020-06-08 18:02:00,0,224,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495004",2020-06-08 18:03:00,0,213,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495005",2020-06-08 18:04:00,0,202,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495006",2020-06-08 18:05:00,0,197,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495007",2020-06-08 18:06:00,0,192,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495008",2020-06-08 18:07:00,0,188,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495009",2020-06-08 18:08:00,0,185,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,19,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495010",2020-06-08 18:09:00,0,182,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.8,-0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495011",2020-06-08 18:10:00,0,181,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.7,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495012",2020-06-08 18:11:00,0,183,0,22,23,22,22,22,22,22,0,0,24,24,23.5,26,23.5,24,26.5,18.6,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495013",2020-06-08 18:12:00,0,183,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.8,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495014",2020-06-08 18:13:00,0,187,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.7,-0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495015",2020-06-08 18:14:00,0,190,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495016",2020-06-08 18:15:00,0,194,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495017",2020-06-08 18:16:00,0,201,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495018",2020-06-08 18:17:00,0,211,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495019",2020-06-08 18:18:00,0,219,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495020",2020-06-08 18:19:00,0,226,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495021",2020-06-08 18:20:00,0,226,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.7,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495022",2020-06-08 18:21:00,0,228,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.7,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495023",2020-06-08 18:22:00,0,227,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.7,-0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495024",2020-06-08 18:23:00,0,224,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495025",2020-06-08 18:24:00,0,217,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495026",2020-06-08 18:25:00,0,209,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495027",2020-06-08 18:26:00,0,206,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495028",2020-06-08 18:27:00,0,202,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495029",2020-06-08 18:28:00,0,201,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495030",2020-06-08 18:29:00,0,201,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495031",2020-06-08 18:30:00,0,199,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495032",2020-06-08 18:31:00,0,190,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495033",2020-06-08 18:32:00,0,180,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.7,-0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495034",2020-06-08 18:33:00,0,174,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495035",2020-06-08 18:34:00,0,170,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495036",2020-06-08 18:35:00,0,165,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495037",2020-06-08 18:36:00,0,161,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495038",2020-06-08 18:37:00,0,157,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495039",2020-06-08 18:38:00,0,153,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495040",2020-06-08 18:39:00,0,151,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495041",2020-06-08 18:40:00,0,149,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.4,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495042",2020-06-08 18:41:00,0,148,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495043",2020-06-08 18:42:00,0,148,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495044",2020-06-08 18:43:00,0,149,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495045",2020-06-08 18:44:00,0,150,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.8,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495046",2020-06-08 18:45:00,0,150,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.8,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495047",2020-06-08 18:46:00,0,151,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495048",2020-06-08 18:47:00,0,145,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495049",2020-06-08 18:48:00,0,138,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495050",2020-06-08 18:49:00,0,131,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495051",2020-06-08 18:50:00,0,128,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.4,0.22302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495052",2020-06-08 18:51:00,0,128,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.4,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495053",2020-06-08 18:52:00,0,125,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495054",2020-06-08 18:53:00,0,121,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.5,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495055",2020-06-08 18:54:00,0,115,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495056",2020-06-08 18:55:00,0,111,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495057",2020-06-08 18:56:00,0,106,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495058",2020-06-08 18:57:00,0,103,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495059",2020-06-08 18:58:00,0,100,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495060",2020-06-08 18:59:00,0,96,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495061",2020-06-08 19:00:00,0,92,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.2,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495062",2020-06-08 19:01:00,0,88,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.2,0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495063",2020-06-08 19:02:00,0,84,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495064",2020-06-08 19:03:00,0,82,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495065",2020-06-08 19:04:00,0,80,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495066",2020-06-08 19:05:00,0,78,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.3,0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495067",2020-06-08 19:06:00,0,72,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.2,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495068",2020-06-08 19:07:00,0,64,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.2,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495069",2020-06-08 19:08:00,0,53,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.2,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495070",2020-06-08 19:09:00,0,47,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.1,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495071",2020-06-08 19:10:00,0,38,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495072",2020-06-08 19:11:00,0,35,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.1,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495073",2020-06-08 19:12:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495074",2020-06-08 19:13:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495075",2020-06-08 19:14:00,0,28,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495076",2020-06-08 19:15:00,0,26,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,18,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495077",2020-06-08 19:16:00,0,26,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495078",2020-06-08 19:17:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495079",2020-06-08 19:18:00,0,25,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495080",2020-06-08 19:19:00,0,25,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495081",2020-06-08 19:20:00,0,24,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495082",2020-06-08 19:21:00,0,26,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495083",2020-06-08 19:22:00,0,27,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495084",2020-06-08 19:23:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495085",2020-06-08 19:24:00,0,29,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495086",2020-06-08 19:25:00,0,31,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26.5,17.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495087",2020-06-08 19:26:00,0,32,0,22,23,22,22,22,22,22,0,0,24,24,24,26,23.5,24,26,17.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495088",2020-06-08 19:27:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495089",2020-06-08 19:28:00,0,34,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495090",2020-06-08 19:29:00,0,34,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495091",2020-06-08 19:30:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495092",2020-06-08 19:31:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495093",2020-06-08 19:32:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495094",2020-06-08 19:33:00,0,30,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495095",2020-06-08 19:34:00,0,30,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495096",2020-06-08 19:35:00,0,26,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495097",2020-06-08 19:36:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.6,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495098",2020-06-08 19:37:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495099",2020-06-08 19:38:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495100",2020-06-08 19:39:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495101",2020-06-08 19:40:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495102",2020-06-08 19:41:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495103",2020-06-08 19:42:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495104",2020-06-08 19:43:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.5,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495105",2020-06-08 19:44:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495106",2020-06-08 19:45:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495107",2020-06-08 19:46:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495108",2020-06-08 19:47:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,17,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495109",2020-06-08 19:48:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,16.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495110",2020-06-08 19:49:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,16.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495111",2020-06-08 19:50:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,16.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495112",2020-06-08 19:51:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495113",2020-06-08 19:52:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
