"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"495114",2020-06-08 19:53:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495115",2020-06-08 19:54:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495116",2020-06-08 19:55:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495117",2020-06-08 19:56:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495118",2020-06-08 19:57:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495119",2020-06-08 19:58:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495120",2020-06-08 19:59:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495121",2020-06-08 20:00:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495122",2020-06-08 20:01:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495123",2020-06-08 20:02:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495124",2020-06-08 20:03:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495125",2020-06-08 20:04:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495126",2020-06-08 20:05:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495127",2020-06-08 20:06:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495128",2020-06-08 20:07:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495129",2020-06-08 20:08:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495130",2020-06-08 20:09:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495131",2020-06-08 20:10:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495132",2020-06-08 20:11:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495133",2020-06-08 20:12:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495134",2020-06-08 20:13:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495135",2020-06-08 20:14:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495136",2020-06-08 20:15:00,0,17,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495137",2020-06-08 20:16:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495138",2020-06-08 20:17:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495139",2020-06-08 20:18:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495140",2020-06-08 20:19:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495141",2020-06-08 20:20:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495142",2020-06-08 20:21:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.6,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495143",2020-06-08 20:22:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.6,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495144",2020-06-08 20:23:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.5,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495145",2020-06-08 20:24:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.5,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495146",2020-06-08 20:25:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495147",2020-06-08 20:26:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495148",2020-06-08 20:27:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495149",2020-06-08 20:28:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495150",2020-06-08 20:29:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495151",2020-06-08 20:30:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495152",2020-06-08 20:31:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495153",2020-06-08 20:32:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495154",2020-06-08 20:33:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,15,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495155",2020-06-08 20:34:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495156",2020-06-08 20:35:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495157",2020-06-08 20:36:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495158",2020-06-08 20:37:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495159",2020-06-08 20:38:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495160",2020-06-08 20:39:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,14.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495161",2020-06-08 20:40:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,14.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495162",2020-06-08 20:41:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,14.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495163",2020-06-08 20:42:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24,26,14.6,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495164",2020-06-08 20:43:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495165",2020-06-08 20:44:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495166",2020-06-08 20:45:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495167",2020-06-08 20:46:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495168",2020-06-08 20:47:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495169",2020-06-08 20:48:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495170",2020-06-08 20:49:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495171",2020-06-08 20:50:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495172",2020-06-08 20:51:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495173",2020-06-08 20:52:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495174",2020-06-08 20:53:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495175",2020-06-08 20:54:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495176",2020-06-08 20:55:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495177",2020-06-08 20:56:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495178",2020-06-08 20:57:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495179",2020-06-08 20:58:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495180",2020-06-08 20:59:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495181",2020-06-08 21:00:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495182",2020-06-08 21:01:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495183",2020-06-08 21:02:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495184",2020-06-08 21:03:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495185",2020-06-08 21:04:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495186",2020-06-08 21:05:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495187",2020-06-08 21:06:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495188",2020-06-08 21:07:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495189",2020-06-08 21:08:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495190",2020-06-08 21:09:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495191",2020-06-08 21:10:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495192",2020-06-08 21:11:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495193",2020-06-08 21:12:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495194",2020-06-08 21:13:00,0,5,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495195",2020-06-08 21:14:00,0,5,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.81648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495196",2020-06-08 21:15:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23.5,24,26,14.2,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495197",2020-06-08 21:16:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,14.1,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495198",2020-06-08 21:17:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,14.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495199",2020-06-08 21:18:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,14.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495200",2020-06-08 21:19:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495201",2020-06-08 21:20:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495202",2020-06-08 21:21:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495203",2020-06-08 21:22:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495204",2020-06-08 21:23:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495205",2020-06-08 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495206",2020-06-08 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495207",2020-06-08 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495208",2020-06-08 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495209",2020-06-08 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495210",2020-06-08 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495211",2020-06-08 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495212",2020-06-08 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495213",2020-06-08 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.7,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495214",2020-06-08 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.7,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495215",2020-06-08 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495216",2020-06-08 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495217",2020-06-08 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495218",2020-06-08 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495219",2020-06-08 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495220",2020-06-08 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495221",2020-06-08 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.6,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495222",2020-06-08 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495223",2020-06-08 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.8,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495224",2020-06-08 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,13.9,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495225",2020-06-08 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,26,14,0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495226",2020-06-08 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.1,0.68985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495227",2020-06-08 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495228",2020-06-08 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495229",2020-06-08 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495230",2020-06-08 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495231",2020-06-08 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495232",2020-06-08 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495233",2020-06-08 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495234",2020-06-08 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495235",2020-06-08 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,14,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495236",2020-06-08 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495237",2020-06-08 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495238",2020-06-08 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495239",2020-06-08 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495240",2020-06-08 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495241",2020-06-08 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495242",2020-06-08 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495243",2020-06-08 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495244",2020-06-08 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495245",2020-06-08 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495246",2020-06-08 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495247",2020-06-08 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495248",2020-06-08 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495249",2020-06-08 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495250",2020-06-08 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495251",2020-06-08 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495252",2020-06-08 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495253",2020-06-08 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495254",2020-06-08 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495255",2020-06-08 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495256",2020-06-08 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495257",2020-06-08 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495258",2020-06-08 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495259",2020-06-08 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495260",2020-06-08 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495261",2020-06-08 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495262",2020-06-08 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495263",2020-06-08 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495264",2020-06-08 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495265",2020-06-08 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495266",2020-06-08 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,23.5,25.5,13.2,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495267",2020-06-08 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,23.5,25.5,13.2,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495268",2020-06-08 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,23.5,25.5,13.2,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495269",2020-06-08 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,23.5,25.5,13.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495270",2020-06-08 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495271",2020-06-08 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495272",2020-06-08 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495273",2020-06-08 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495274",2020-06-08 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495275",2020-06-08 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495276",2020-06-08 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495277",2020-06-08 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495278",2020-06-08 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495279",2020-06-08 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495280",2020-06-08 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495281",2020-06-08 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495282",2020-06-08 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495283",2020-06-08 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495284",2020-06-08 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495285",2020-06-08 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495286",2020-06-08 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495287",2020-06-08 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495288",2020-06-08 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495289",2020-06-08 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495290",2020-06-08 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495291",2020-06-08 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495292",2020-06-08 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495293",2020-06-08 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495294",2020-06-08 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495295",2020-06-08 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495296",2020-06-08 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495297",2020-06-08 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495298",2020-06-08 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495299",2020-06-08 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495300",2020-06-08 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495301",2020-06-08 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495302",2020-06-08 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495303",2020-06-08 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495304",2020-06-08 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495305",2020-06-08 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495306",2020-06-08 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495307",2020-06-08 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495308",2020-06-08 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495309",2020-06-08 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495310",2020-06-08 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495311",2020-06-08 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495312",2020-06-08 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495313",2020-06-08 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495314",2020-06-08 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495315",2020-06-08 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495316",2020-06-08 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495317",2020-06-08 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495318",2020-06-08 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495319",2020-06-08 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495320",2020-06-08 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495321",2020-06-08 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495322",2020-06-08 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495323",2020-06-08 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495324",2020-06-08 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495325",2020-06-08 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495326",2020-06-08 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495327",2020-06-08 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495328",2020-06-08 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495329",2020-06-08 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495330",2020-06-08 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495331",2020-06-08 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495332",2020-06-08 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495333",2020-06-08 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495334",2020-06-08 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495335",2020-06-08 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495336",2020-06-08 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495337",2020-06-08 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495338",2020-06-08 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.9,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495339",2020-06-08 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495340",2020-06-08 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495341",2020-06-08 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495342",2020-06-08 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495343",2020-06-08 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495344",2020-06-08 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495345",2020-06-08 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495346",2020-06-08 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495347",2020-06-08 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495348",2020-06-08 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495349",2020-06-08 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495350",2020-06-08 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,12.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495351",2020-06-08 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495352",2020-06-08 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495353",2020-06-08 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495354",2020-06-08 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495355",2020-06-08 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495356",2020-06-08 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495357",2020-06-08 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495358",2020-06-08 23:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.3276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495359",2020-06-08 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.33264,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495360",2020-06-08 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.33012,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495361",2020-06-09 00:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.3213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495362",2020-06-09 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495363",2020-06-09 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495364",2020-06-09 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495365",2020-06-09 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495366",2020-06-09 00:05:00,-0.766944,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495367",2020-06-09 00:06:00,-3.08624,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495368",2020-06-09 00:07:00,-4.18794,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495369",2020-06-09 00:08:00,-4.69996,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495370",2020-06-09 00:09:00,-4.07017,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495371",2020-06-09 00:10:00,-4.38268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495372",2020-06-09 00:11:00,-4.51908,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495373",2020-06-09 00:12:00,-4.34497,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495374",2020-06-09 00:13:00,-3.861,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495375",2020-06-09 00:14:00,-3.38157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.33768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495376",2020-06-09 00:15:00,-2.89337,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495377",2020-06-09 00:16:00,-2.54509,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495378",2020-06-09 00:17:00,-2.28086,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495379",2020-06-09 00:18:00,-2.09914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495380",2020-06-09 00:19:00,-1.68064,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.46683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495381",2020-06-09 00:20:00,-1.78168,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.5,0.64197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495382",2020-06-09 00:21:00,-1.75827,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.4,0.66402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495383",2020-06-09 00:22:00,-1.68482,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.3,0.63252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495384",2020-06-09 00:23:00,-1.62704,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495385",2020-06-09 00:24:00,-1.54322,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495386",2020-06-09 00:25:00,-1.57257,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495387",2020-06-09 00:26:00,-1.78904,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,23.5,25.5,23.5,24,25.5,13.1,0.35595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495388",2020-06-09 00:27:00,-1.4902,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25.5,23.5,24,25.5,13.2,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495389",2020-06-09 00:28:00,-1.45566,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495390",2020-06-09 00:29:00,-1.10697,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495391",2020-06-09 00:30:00,-2.21915,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495392",2020-06-09 00:31:00,-1.74163,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495393",2020-06-09 00:32:00,-2.04531,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495394",2020-06-09 00:33:00,-2.67555,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495395",2020-06-09 00:34:00,-2.56553,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.1,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495396",2020-06-09 00:35:00,-2.53254,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.1,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495397",2020-06-09 00:36:00,-2.53212,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495398",2020-06-09 00:37:00,-2.56391,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.1,0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495399",2020-06-09 00:38:00,-2.55196,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495400",2020-06-09 00:39:00,-2.84933,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.2,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495401",2020-06-09 00:40:00,-2.01306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13.1,0.35658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495402",2020-06-09 00:41:00,-2.39278,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,13,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495403",2020-06-09 00:42:00,-2.247,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,24,25.5,12.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495404",2020-06-09 00:43:00,-2.13119,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25.5,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495405",2020-06-09 00:44:00,-1.79307,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25.5,12.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495406",2020-06-09 00:45:00,-2.018,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25.5,13,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495407",2020-06-09 00:46:00,-1.78947,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25.5,13.2,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495408",2020-06-09 00:47:00,-1.799,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25.5,13.1,0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495409",2020-06-09 00:48:00,-2.24917,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495410",2020-06-09 00:49:00,-2.15799,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.1,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495411",2020-06-09 00:50:00,-1.77963,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495412",2020-06-09 00:51:00,-1.77578,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495413",2020-06-09 00:52:00,-1.75912,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.2,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495414",2020-06-09 00:53:00,-1.88105,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495415",2020-06-09 00:54:00,-1.71976,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495416",2020-06-09 00:55:00,-1.76595,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495417",2020-06-09 00:56:00,-1.71218,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495418",2020-06-09 00:57:00,-1.66911,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495419",2020-06-09 00:58:00,-1.7533,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495420",2020-06-09 00:59:00,-1.69455,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13.1,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495421",2020-06-09 01:00:00,-1.98683,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495422",2020-06-09 01:01:00,-1.70187,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495423",2020-06-09 01:02:00,-1.67851,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.9,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495424",2020-06-09 01:03:00,-1.69189,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495425",2020-06-09 01:04:00,-1.73666,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.8,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495426",2020-06-09 01:05:00,-1.69958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.8,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495427",2020-06-09 01:06:00,-1.63595,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.8,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495428",2020-06-09 01:07:00,-1.70682,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495429",2020-06-09 01:08:00,-1.70854,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495430",2020-06-09 01:09:00,-1.70287,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495431",2020-06-09 01:10:00,-1.72199,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495432",2020-06-09 01:11:00,-1.7879,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495433",2020-06-09 01:12:00,-1.6946,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,13,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495434",2020-06-09 01:13:00,-1.78778,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23.5,23.5,25,12.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495435",2020-06-09 01:14:00,-1.59958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495436",2020-06-09 01:15:00,-1.45711,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.9,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495437",2020-06-09 01:16:00,-1.76115,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495438",2020-06-09 01:17:00,-1.43716,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
