"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"495439",2020-06-09 01:18:00,-1.49475,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495440",2020-06-09 01:19:00,-1.52415,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.6,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495441",2020-06-09 01:20:00,-1.42661,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495442",2020-06-09 01:21:00,-1.81657,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495443",2020-06-09 01:22:00,-2.02594,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495444",2020-06-09 01:23:00,-2.25637,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495445",2020-06-09 01:24:00,-2.19181,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495446",2020-06-09 01:25:00,-2.17112,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495447",2020-06-09 01:26:00,-1.95185,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495448",2020-06-09 01:27:00,-2.13328,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495449",2020-06-09 01:28:00,-1.75263,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495450",2020-06-09 01:29:00,-1.67957,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495451",2020-06-09 01:30:00,-1.50936,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495452",2020-06-09 01:31:00,-1.43624,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495453",2020-06-09 01:32:00,-1.39073,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495454",2020-06-09 01:33:00,-1.38734,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.7,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495455",2020-06-09 01:34:00,-1.34689,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495456",2020-06-09 01:35:00,-0.892194,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495457",2020-06-09 01:36:00,-1.31221,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495458",2020-06-09 01:37:00,-1.33477,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495459",2020-06-09 01:38:00,-1.81679,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495460",2020-06-09 01:39:00,-1.33344,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495461",2020-06-09 01:40:00,-1.24295,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.35154,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495462",2020-06-09 01:41:00,-1.31169,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.35091,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495463",2020-06-09 01:42:00,-1.33806,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.34461,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495464",2020-06-09 01:43:00,-1.27471,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.34587,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495465",2020-06-09 01:44:00,-1.44861,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.64386,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495466",2020-06-09 01:45:00,-1.45872,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.68544,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495467",2020-06-09 01:46:00,-1.42102,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.64197,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495468",2020-06-09 01:47:00,-1.36092,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.52857,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495469",2020-06-09 01:48:00,-1.45327,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.35154,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495470",2020-06-09 01:49:00,-1.42104,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.35217,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495471",2020-06-09 01:50:00,-1.44834,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.35784,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495472",2020-06-09 01:51:00,-1.44742,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.35154,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495473",2020-06-09 01:52:00,-1.44276,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495474",2020-06-09 01:53:00,-1.36434,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495475",2020-06-09 01:54:00,-1.39839,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495476",2020-06-09 01:55:00,-1.50407,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495477",2020-06-09 01:56:00,-1.4115,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.6,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495478",2020-06-09 01:57:00,-1.35811,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.5,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495479",2020-06-09 01:58:00,-1.60322,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.4,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495480",2020-06-09 01:59:00,-1.38553,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.3,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495481",2020-06-09 02:00:00,-1.52555,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495482",2020-06-09 02:01:00,-1.36893,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.1,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495483",2020-06-09 02:02:00,-1.59277,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495484",2020-06-09 02:03:00,-1.80426,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495485",2020-06-09 02:04:00,-1.3661,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495486",2020-06-09 02:05:00,-1.35982,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495487",2020-06-09 02:06:00,-1.41436,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.1,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495488",2020-06-09 02:07:00,-1.2945,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.2,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495489",2020-06-09 02:08:00,-1.34278,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495490",2020-06-09 02:09:00,-1.38464,0,0,25.5,23,23,16,24.5,23,29,0,0,24,24,23.5,25,23,23.5,25,12.2,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495491",2020-06-09 02:10:00,-1.34666,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,23,23.5,25,12,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495492",2020-06-09 02:11:00,-1.34106,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,23,23.5,25,11.9,0.37611,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495493",2020-06-09 02:12:00,-1.33031,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,23,23.5,25,12,0.37044,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495494",2020-06-09 02:13:00,-1.20612,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,23,23.5,25,12,0.37044,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495495",2020-06-09 02:14:00,-1.00503,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,23,23.5,25,12.1,0.37044,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495496",2020-06-09 02:15:00,-1.30678,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12.1,0.36792,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495497",2020-06-09 02:16:00,-1.3056,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12.1,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495498",2020-06-09 02:17:00,-1.23405,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12.1,0.37044,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495499",2020-06-09 02:18:00,-1.20842,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495500",2020-06-09 02:19:00,-1.23996,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.3591,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495501",2020-06-09 02:20:00,-1.11437,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495502",2020-06-09 02:21:00,-1.25393,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495503",2020-06-09 02:22:00,-1.20186,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495504",2020-06-09 02:23:00,-1.36556,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495505",2020-06-09 02:24:00,-1.20542,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495506",2020-06-09 02:25:00,-1.18899,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495507",2020-06-09 02:26:00,-1.15057,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495508",2020-06-09 02:27:00,-1.54226,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495509",2020-06-09 02:28:00,-1.1696,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,12.1,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495510",2020-06-09 02:29:00,-1.1538,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495511",2020-06-09 02:30:00,-1.14224,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495512",2020-06-09 02:31:00,-1.15082,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495513",2020-06-09 02:32:00,-1.19513,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.63,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495514",2020-06-09 02:33:00,-1.33847,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.5796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495515",2020-06-09 02:34:00,-1.23783,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.50148,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495516",2020-06-09 02:35:00,-1.30703,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495517",2020-06-09 02:36:00,-1.3019,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495518",2020-06-09 02:37:00,-1.38824,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495519",2020-06-09 02:38:00,-1.3295,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495520",2020-06-09 02:39:00,-1.37349,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.34587,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495521",2020-06-09 02:40:00,-1.37483,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.40131,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495522",2020-06-09 02:41:00,-1.3161,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495523",2020-06-09 02:42:00,-1.32261,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.9,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495524",2020-06-09 02:43:00,-1.36194,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.7,0.37485,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495525",2020-06-09 02:44:00,-1.31894,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495526",2020-06-09 02:45:00,-1.26178,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.7,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495527",2020-06-09 02:46:00,-1.33977,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.37485,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495528",2020-06-09 02:47:00,-1.62301,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.8,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495529",2020-06-09 02:48:00,-1.35412,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,24.5,23,23.5,25,11.7,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495530",2020-06-09 02:49:00,-1.4046,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495531",2020-06-09 02:50:00,-1.44318,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495532",2020-06-09 02:51:00,-1.19958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495533",2020-06-09 02:52:00,-1.11564,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.5,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495534",2020-06-09 02:53:00,-1.0925,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495535",2020-06-09 02:54:00,-1.13061,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495536",2020-06-09 02:55:00,-1.07584,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495537",2020-06-09 02:56:00,-1.02561,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495538",2020-06-09 02:57:00,-0.958986,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.37422,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495539",2020-06-09 02:58:00,-1.12223,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.5,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495540",2020-06-09 02:59:00,-1.08202,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.37674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495541",2020-06-09 03:00:00,-1.08796,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495542",2020-06-09 03:01:00,-0.846221,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495543",2020-06-09 03:02:00,-1.08292,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.34398,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495544",2020-06-09 03:03:00,-1.10929,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495545",2020-06-09 03:04:00,-1.11641,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495546",2020-06-09 03:05:00,-1.18065,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495547",2020-06-09 03:06:00,-1.23231,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495548",2020-06-09 03:07:00,-1.05912,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495549",2020-06-09 03:08:00,-1.30481,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495550",2020-06-09 03:09:00,-1.34316,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495551",2020-06-09 03:10:00,-1.31633,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495552",2020-06-09 03:11:00,-1.34139,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495553",2020-06-09 03:12:00,-1.27969,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,12,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495554",2020-06-09 03:13:00,-1.32098,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.9,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495555",2020-06-09 03:14:00,-1.29003,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.9,0.3654,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495556",2020-06-09 03:15:00,-1.2984,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495557",2020-06-09 03:16:00,-1.26937,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495558",2020-06-09 03:17:00,-1.52664,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.3654,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495559",2020-06-09 03:18:00,-1.24819,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.42147,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495560",2020-06-09 03:19:00,-1.22075,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.66276,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495561",2020-06-09 03:20:00,-1.18944,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.67347,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495562",2020-06-09 03:21:00,-0.812455,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495563",2020-06-09 03:22:00,-1.1113,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.6,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495564",2020-06-09 03:23:00,-1.07189,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495565",2020-06-09 03:24:00,-1.00605,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495566",2020-06-09 03:25:00,-1.01088,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495567",2020-06-09 03:26:00,-1.02242,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.8,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495568",2020-06-09 03:27:00,-0.83177,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.7,0.36981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495569",2020-06-09 03:28:00,-0.633399,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,25,11.9,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495570",2020-06-09 03:29:00,-1.00387,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.9,0.37359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495571",2020-06-09 03:30:00,-0.9842,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.9,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495572",2020-06-09 03:31:00,-1.0018,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.8,0.36414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495573",2020-06-09 03:32:00,-1.04009,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495574",2020-06-09 03:33:00,-1.0231,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495575",2020-06-09 03:34:00,-0.992937,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495576",2020-06-09 03:35:00,-0.921743,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495577",2020-06-09 03:36:00,-1.15862,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495578",2020-06-09 03:37:00,-1.15583,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.35595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495579",2020-06-09 03:38:00,-1.22985,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495580",2020-06-09 03:39:00,-0.953195,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34587,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495581",2020-06-09 03:40:00,-1.28515,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.34902,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495582",2020-06-09 03:41:00,-0.999034,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34587,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495583",2020-06-09 03:42:00,-1.26118,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.35091,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495584",2020-06-09 03:43:00,-1.27098,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.34776,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495585",2020-06-09 03:44:00,-1.21082,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.34902,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495586",2020-06-09 03:45:00,-1.22045,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.35721,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495587",2020-06-09 03:46:00,-1.21305,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.36225,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495588",2020-06-09 03:47:00,-1.24867,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34146,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495589",2020-06-09 03:48:00,-1.04068,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34839,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495590",2020-06-09 03:49:00,-1.21628,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.33957,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495591",2020-06-09 03:50:00,-1.20856,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.37863,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495592",2020-06-09 03:51:00,-1.08857,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.36162,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495593",2020-06-09 03:52:00,-1.02775,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.35784,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495594",2020-06-09 03:53:00,-1.02269,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.34587,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495595",2020-06-09 03:54:00,-0.975316,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.35154,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495596",2020-06-09 03:55:00,-1.03022,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.34524,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495597",2020-06-09 03:56:00,-1.05541,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.7,0.38304,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495598",2020-06-09 03:57:00,-1.1431,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24.5,23,23.5,24.5,11.8,0.36351,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495599",2020-06-09 03:58:00,-1.11119,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.35217,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495600",2020-06-09 03:59:00,-1.11191,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.34461,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495601",2020-06-09 04:00:00,-1.092,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.7,0.33327,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495602",2020-06-09 04:01:00,-1.15406,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.7,0.34461,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495603",2020-06-09 04:02:00,-1.25105,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.8,0.37611,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495604",2020-06-09 04:03:00,-1.01526,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.34902,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495605",2020-06-09 04:04:00,-0.863724,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.5,0.34587,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495606",2020-06-09 04:05:00,-1.10328,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.5,0.37989,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495607",2020-06-09 04:06:00,-1.06558,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.5,0.62874,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495608",2020-06-09 04:07:00,-1.03715,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.4,0.69174,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495609",2020-06-09 04:08:00,-1.03718,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.5,0.6804,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495610",2020-06-09 04:09:00,-1.19767,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.5859,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495611",2020-06-09 04:10:00,-1.1931,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.53361,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495612",2020-06-09 04:11:00,-1.18803,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.6,0.38871,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495613",2020-06-09 04:12:00,-1.13129,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.4,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495614",2020-06-09 04:13:00,-1.17258,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23.5,24.5,11.4,0.37107,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495615",2020-06-09 04:14:00,-1.1636,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495616",2020-06-09 04:15:00,-0.957608,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495617",2020-06-09 04:16:00,-1.11429,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495618",2020-06-09 04:17:00,-1.12978,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495619",2020-06-09 04:18:00,-1.08191,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495620",2020-06-09 04:19:00,-0.991215,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495621",2020-06-09 04:20:00,-0.963343,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495622",2020-06-09 04:21:00,-1.06247,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495623",2020-06-09 04:22:00,-0.663375,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495624",2020-06-09 04:23:00,-0.903989,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495625",2020-06-09 04:24:00,-0.837598,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495626",2020-06-09 04:25:00,-0.869312,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495627",2020-06-09 04:26:00,-0.840009,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495628",2020-06-09 04:27:00,-0.881177,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495629",2020-06-09 04:28:00,-1.09306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495630",2020-06-09 04:29:00,-0.755718,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495631",2020-06-09 04:30:00,-0.794578,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495632",2020-06-09 04:31:00,-0.785902,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.36855,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495633",2020-06-09 04:32:00,-0.762073,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495634",2020-06-09 04:33:00,-0.760767,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495635",2020-06-09 04:34:00,-0.823512,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495636",2020-06-09 04:35:00,-0.881041,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.3717,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495637",2020-06-09 04:36:00,-0.737173,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.3717,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495638",2020-06-09 04:37:00,-0.791617,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495639",2020-06-09 04:38:00,-0.772413,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.3717,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495640",2020-06-09 04:39:00,-0.723891,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495641",2020-06-09 04:40:00,-0.776368,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.5,0.37737,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495642",2020-06-09 04:41:00,-0.671703,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495643",2020-06-09 04:42:00,-0.945657,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37611,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495644",2020-06-09 04:43:00,-0.780238,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37044,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495645",2020-06-09 04:44:00,-1.28228,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495646",2020-06-09 04:45:00,-0.954696,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495647",2020-06-09 04:46:00,-0.976921,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37611,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495648",2020-06-09 04:47:00,-0.96759,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495649",2020-06-09 04:48:00,-1.24908,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.4,0.37233,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495650",2020-06-09 04:49:00,-0.965791,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495651",2020-06-09 04:50:00,-1.02136,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23,24,23,23,24.5,11.3,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495652",2020-06-09 04:51:00,-1.00375,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495653",2020-06-09 04:52:00,-0.980796,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24,23,23,24.5,11.3,0.36414,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495654",2020-06-09 04:53:00,-1.04667,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24,23,23,24.5,11.4,0.3654,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495655",2020-06-09 04:54:00,-0.542753,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24,23,23,24.5,11.4,0.36477,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495656",2020-06-09 04:55:00,-1.00211,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24,23,23,24.5,11.3,0.36414,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495657",2020-06-09 04:56:00,-0.972824,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.3,0.64827,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495658",2020-06-09 04:57:00,-0.93696,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.70434,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495659",2020-06-09 04:58:00,-0.81375,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.68544,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495660",2020-06-09 04:59:00,-0.885769,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.3,0.5607,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495661",2020-06-09 05:00:00,-0.73417,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.3,0.7308,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495662",2020-06-09 05:01:00,-0.998184,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.62496,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495663",2020-06-09 05:02:00,-0.752303,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.57834,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495664",2020-06-09 05:03:00,-0.843897,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.54747,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495665",2020-06-09 05:04:00,-0.793474,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.54621,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495666",2020-06-09 05:05:00,-0.757034,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495667",2020-06-09 05:06:00,-0.742041,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.5355,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495668",2020-06-09 05:07:00,-0.756005,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.52164,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495669",2020-06-09 05:08:00,-0.838249,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.52164,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495670",2020-06-09 05:09:00,-0.700823,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.52164,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495671",2020-06-09 05:10:00,-0.717406,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.54558,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495672",2020-06-09 05:11:00,-0.772571,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.53361,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495673",2020-06-09 05:12:00,-0.838153,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.52227,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495674",2020-06-09 05:13:00,-0.859828,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.504,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495675",2020-06-09 05:14:00,-0.883285,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.51471,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495676",2020-06-09 05:15:00,-0.794366,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.50841,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495677",2020-06-09 05:16:00,-0.952065,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.54117,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495678",2020-06-09 05:17:00,-0.877206,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.51408,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495679",2020-06-09 05:18:00,-0.911828,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.50589,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495680",2020-06-09 05:19:00,-0.957104,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.50274,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495681",2020-06-09 05:20:00,-0.930452,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.3,0.4977,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495682",2020-06-09 05:21:00,-0.866071,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.49833,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495683",2020-06-09 05:22:00,-1.10243,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.51534,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495684",2020-06-09 05:23:00,-0.890268,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.50904,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495685",2020-06-09 05:24:00,-0.865675,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.4914,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495686",2020-06-09 05:25:00,-0.874754,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.48447,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495687",2020-06-09 05:26:00,-1.17485,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.49077,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495688",2020-06-09 05:27:00,-0.910057,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.50274,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495689",2020-06-09 05:28:00,-0.826755,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.6,0.50841,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495690",2020-06-09 05:29:00,-0.813176,11,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.50526,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495691",2020-06-09 05:30:00,-0.879704,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.49077,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495692",2020-06-09 05:31:00,-0.557338,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.6,0.48447,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495693",2020-06-09 05:32:00,-0.74185,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.6,0.49644,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495694",2020-06-09 05:33:00,-0.695346,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.53991,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495695",2020-06-09 05:34:00,-0.712857,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.5,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495696",2020-06-09 05:35:00,-0.664501,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24,23,23,24.5,11.4,0.54306,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495697",2020-06-09 05:36:00,-0.677498,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.52794,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495698",2020-06-09 05:37:00,-0.663917,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.52227,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495699",2020-06-09 05:38:00,-0.731752,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.52794,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495700",2020-06-09 05:39:00,-0.655005,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.55944,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495701",2020-06-09 05:40:00,-0.72413,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.53487,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495702",2020-06-09 05:41:00,-0.746029,8,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495703",2020-06-09 05:42:00,-0.765083,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.52794,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495704",2020-06-09 05:43:00,-0.767901,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.51282,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495705",2020-06-09 05:44:00,-0.868664,7,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.52164,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495706",2020-06-09 05:45:00,-0.891865,6,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.84231,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495707",2020-06-09 05:46:00,-0.848165,8,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.84294,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495708",2020-06-09 05:47:00,-0.84807,8,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.81774,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495709",2020-06-09 05:48:00,-0.497367,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.71127,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495710",2020-06-09 05:49:00,-0.880512,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.52164,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495711",2020-06-09 05:50:00,-0.704518,10,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.51597,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495712",2020-06-09 05:51:00,-0.883644,11,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.52164,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495713",2020-06-09 05:52:00,-0.838389,11,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.51471,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495714",2020-06-09 05:53:00,-0.850519,12,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.51345,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495715",2020-06-09 05:54:00,-0.836401,14,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.51471,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495716",2020-06-09 05:55:00,-0.878031,12,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.52227,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495717",2020-06-09 05:56:00,-0.858611,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.4977,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495718",2020-06-09 05:57:00,-0.830243,14,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.49707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495719",2020-06-09 05:58:00,-0.824826,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.49707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495720",2020-06-09 05:59:00,-0.801944,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.4914,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495721",2020-06-09 06:00:00,-0.816385,14,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.49644,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495722",2020-06-09 06:01:00,-0.618872,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.50841,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495723",2020-06-09 06:02:00,-0.710883,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.49707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"495724",2020-06-09 06:03:00,-0.792673,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.3,0.504,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495725",2020-06-09 06:04:00,-0.766414,14,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.49644,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495726",2020-06-09 06:05:00,-0.7405,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.48447,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495727",2020-06-09 06:06:00,-0.72424,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.4,0.49014,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495728",2020-06-09 06:07:00,-0.704951,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.5,0.50022,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495729",2020-06-09 06:08:00,-0.747486,18,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.5,0.50274,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495730",2020-06-09 06:09:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.5,0.4977,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495731",2020-06-09 06:10:00,-0.660623,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.5,0.50337,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495732",2020-06-09 06:11:00,-0.538533,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.6,0.50841,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495733",2020-06-09 06:12:00,-0.695771,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.6,0.49392,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"495734",2020-06-09 06:13:00,-0.71771,18,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.6,0.49455,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495735",2020-06-09 06:14:00,-0.651177,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495736",2020-06-09 06:15:00,-0.653894,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,23.5,23,23,24.5,11.6,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"495737",2020-06-09 06:16:00,-0.658012,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495738",2020-06-09 06:17:00,-0.6953,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495739",2020-06-09 06:18:00,-0.697715,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495740",2020-06-09 06:19:00,-0.696913,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495741",2020-06-09 06:20:00,-0.699557,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495742",2020-06-09 06:21:00,-0.887168,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495743",2020-06-09 06:22:00,-0.996432,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.4,0.48762,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495744",2020-06-09 06:23:00,-0.714749,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495745",2020-06-09 06:24:00,-0.700614,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495746",2020-06-09 06:25:00,-0.710101,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495747",2020-06-09 06:26:00,-0.70055,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.49455,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495748",2020-06-09 06:27:00,-0.701087,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.5,0.50148,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495749",2020-06-09 06:28:00,-0.686187,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495750",2020-06-09 06:29:00,-0.740396,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
