"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"495751",2020-06-09 06:30:00,-0.683721,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495752",2020-06-09 06:31:00,-0.65583,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495753",2020-06-09 06:32:00,-0.666516,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24.5,11.6,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495754",2020-06-09 06:33:00,-0.671118,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.7938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495755",2020-06-09 06:34:00,-0.637619,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.81711,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495756",2020-06-09 06:35:00,-0.626592,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.6,0.78687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495757",2020-06-09 06:36:00,-0.625327,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495758",2020-06-09 06:37:00,-0.626639,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495759",2020-06-09 06:38:00,-0.784825,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495760",2020-06-09 06:39:00,-0.632202,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495761",2020-06-09 06:40:00,-0.619915,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.49392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495762",2020-06-09 06:41:00,-0.602038,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495763",2020-06-09 06:42:00,-0.732913,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495764",2020-06-09 06:43:00,-0.603266,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495765",2020-06-09 06:44:00,-0.613205,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495766",2020-06-09 06:45:00,-0.579454,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495767",2020-06-09 06:46:00,-0.577414,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495768",2020-06-09 06:47:00,-0.5846,17,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495769",2020-06-09 06:48:00,-0.628479,18,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495770",2020-06-09 06:49:00,-0.608492,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495771",2020-06-09 06:50:00,-0.591105,18,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.4536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495772",2020-06-09 06:51:00,-0.602356,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.8,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495773",2020-06-09 06:52:00,-0.5844,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,23,23,24,11.7,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495774",2020-06-09 06:53:00,-0.518599,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495775",2020-06-09 06:54:00,-0.566227,20,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495776",2020-06-09 06:55:00,-0.615538,23,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495777",2020-06-09 06:56:00,-0.577927,24,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495778",2020-06-09 06:57:00,-0.714562,24,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495779",2020-06-09 06:58:00,-0.706279,23,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495780",2020-06-09 06:59:00,-0.564773,25,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495781",2020-06-09 07:00:00,-0.625418,27,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495782",2020-06-09 07:01:00,-0.595226,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495783",2020-06-09 07:02:00,-0.604035,31,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.6,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495784",2020-06-09 07:03:00,-0.561215,33,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495785",2020-06-09 07:04:00,-0.565876,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495786",2020-06-09 07:05:00,-0.575817,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495787",2020-06-09 07:06:00,-0.58541,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495788",2020-06-09 07:07:00,-0.588708,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495789",2020-06-09 07:08:00,-0.841543,28,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495790",2020-06-09 07:09:00,-0.531888,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495791",2020-06-09 07:10:00,-0.593219,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495792",2020-06-09 07:11:00,-0.596534,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495793",2020-06-09 07:12:00,-0.552801,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495794",2020-06-09 07:13:00,-0.631115,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.6552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495795",2020-06-09 07:14:00,-0.598358,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.70245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495796",2020-06-09 07:15:00,-0.507401,31,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495797",2020-06-09 07:16:00,-0.463888,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495798",2020-06-09 07:17:00,-0.371619,34,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.34713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495799",2020-06-09 07:18:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495800",2020-06-09 07:19:00,-0.554215,33,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495801",2020-06-09 07:20:00,-0.580043,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495802",2020-06-09 07:21:00,-0.580515,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495803",2020-06-09 07:22:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495804",2020-06-09 07:23:00,-0.571292,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495805",2020-06-09 07:24:00,-0.557517,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495806",2020-06-09 07:25:00,-0.628456,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495807",2020-06-09 07:26:00,-0.547049,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495808",2020-06-09 07:27:00,-0.565685,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495809",2020-06-09 07:28:00,-0.562932,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495810",2020-06-09 07:29:00,-0.522787,31,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.4,0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495811",2020-06-09 07:30:00,-0.551953,31,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495812",2020-06-09 07:31:00,-0.546425,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495813",2020-06-09 07:32:00,-0.56957,31,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23.5,22.5,23,24,11.5,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495814",2020-06-09 07:33:00,-0.53587,33,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.5,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495815",2020-06-09 07:34:00,-0.574195,34,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495816",2020-06-09 07:35:00,-0.800635,36,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495817",2020-06-09 07:36:00,-0.439071,37,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495818",2020-06-09 07:37:00,-0.54742,38,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495819",2020-06-09 07:38:00,-0.52862,37,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495820",2020-06-09 07:39:00,-0.559625,37,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495821",2020-06-09 07:40:00,-0.535021,38,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495822",2020-06-09 07:41:00,-0.546081,34,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495823",2020-06-09 07:42:00,-0.713219,35,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495824",2020-06-09 07:43:00,-0.51916,36,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495825",2020-06-09 07:44:00,-0.548913,37,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495826",2020-06-09 07:45:00,-0.553656,41,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.2961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495827",2020-06-09 07:46:00,-0.536977,43,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495828",2020-06-09 07:47:00,-0.460371,47,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495829",2020-06-09 07:48:00,-0.523387,48,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495830",2020-06-09 07:49:00,-0.322388,51,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495831",2020-06-09 07:50:00,-0.541804,54,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495832",2020-06-09 07:51:00,-0.536231,53,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.59031,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495833",2020-06-09 07:52:00,-0.529973,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495834",2020-06-09 07:53:00,-0.538454,56,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495835",2020-06-09 07:54:00,-0.539599,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495836",2020-06-09 07:55:00,-0.399631,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.2,0.30681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495837",2020-06-09 07:56:00,-0.496988,56,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.2,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495838",2020-06-09 07:57:00,-0.535005,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.1,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495839",2020-06-09 07:58:00,-0.554174,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.1,0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495840",2020-06-09 07:59:00,-0.622461,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.1,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495841",2020-06-09 08:00:00,-0.698036,56,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495842",2020-06-09 08:01:00,-0.904806,58,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.4,0.27657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495843",2020-06-09 08:02:00,-1.22587,59,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495844",2020-06-09 08:03:00,-1.34859,61,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,22.5,23,22.5,23,24,11.3,0.2646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495845",2020-06-09 08:04:00,-1.62365,60,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.25893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495846",2020-06-09 08:05:00,-1.26217,62,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495847",2020-06-09 08:06:00,-0.932225,54,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495848",2020-06-09 08:07:00,-0.77431,50,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495849",2020-06-09 08:08:00,-0.686443,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495850",2020-06-09 08:09:00,-0.732078,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,3.18087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495851",2020-06-09 08:10:00,-0.480438,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495852",2020-06-09 08:11:00,-0.457494,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495853",2020-06-09 08:12:00,-0.42984,54,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495854",2020-06-09 08:13:00,-0.420557,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495855",2020-06-09 08:14:00,-0.390591,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495856",2020-06-09 08:15:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.79002,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495857",2020-06-09 08:16:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495858",2020-06-09 08:17:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.82404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495859",2020-06-09 08:18:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495860",2020-06-09 08:19:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.80514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495861",2020-06-09 08:20:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.79317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495862",2020-06-09 08:21:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495863",2020-06-09 08:22:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.76797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495864",2020-06-09 08:23:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.7623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495865",2020-06-09 08:24:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.76797,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495866",2020-06-09 08:25:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.8631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495867",2020-06-09 08:26:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.81774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495868",2020-06-09 08:27:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.82656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495869",2020-06-09 08:28:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.8316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495870",2020-06-09 08:29:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,1.15038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495871",2020-06-09 08:30:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,1.21527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495872",2020-06-09 08:31:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,1.20141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495873",2020-06-09 08:32:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,1.0584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495874",2020-06-09 08:33:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.88074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495875",2020-06-09 08:34:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.88704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495876",2020-06-09 08:35:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.87381,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495877",2020-06-09 08:36:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.8568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495878",2020-06-09 08:37:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.83034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495879",2020-06-09 08:38:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495880",2020-06-09 08:39:00,1.45023,69,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495881",2020-06-09 08:40:00,1.92671,74,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495882",2020-06-09 08:41:00,3.36017,76,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.3,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495883",2020-06-09 08:42:00,6.97243,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495884",2020-06-09 08:43:00,4.93035,71,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.5,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495885",2020-06-09 08:44:00,4.35121,73,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495886",2020-06-09 08:45:00,2.68961,71,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495887",2020-06-09 08:46:00,1.70855,68,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495888",2020-06-09 08:47:00,1.59313,64,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495889",2020-06-09 08:48:00,1.09775,67,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495890",2020-06-09 08:49:00,0.951158,62,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495891",2020-06-09 08:50:00,1.00935,65,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495892",2020-06-09 08:51:00,0.954179,64,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.1,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495893",2020-06-09 08:52:00,1.14044,61,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495894",2020-06-09 08:53:00,1.42061,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495895",2020-06-09 08:54:00,1.23248,57,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495896",2020-06-09 08:55:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495897",2020-06-09 08:56:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495898",2020-06-09 08:57:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495899",2020-06-09 08:58:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.1,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495900",2020-06-09 08:59:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495901",2020-06-09 09:00:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495902",2020-06-09 09:01:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495903",2020-06-09 09:02:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495904",2020-06-09 09:03:00,0,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495905",2020-06-09 09:04:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495906",2020-06-09 09:05:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495907",2020-06-09 09:06:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495908",2020-06-09 09:07:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"495909",2020-06-09 09:08:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,-0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495910",2020-06-09 09:09:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,-0.01953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495911",2020-06-09 09:10:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495912",2020-06-09 09:11:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.05796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495913",2020-06-09 09:12:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.03276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495914",2020-06-09 09:13:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.0252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495915",2020-06-09 09:14:00,-2.31865,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.15561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495916",2020-06-09 09:15:00,-0.494244,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.17892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495917",2020-06-09 09:16:00,-2.59913,72,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.17892,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495918",2020-06-09 09:17:00,-2.33017,85,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.08379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495919",2020-06-09 09:18:00,-1.93978,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495920",2020-06-09 09:19:00,-1.49814,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495921",2020-06-09 09:20:00,-1.43024,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495922",2020-06-09 09:21:00,-1.18858,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.03969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495923",2020-06-09 09:22:00,-0.961245,105,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.02457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495924",2020-06-09 09:23:00,-0.946222,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.4,0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495925",2020-06-09 09:24:00,-0.897906,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.09954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495926",2020-06-09 09:25:00,-0.825845,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.09261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495927",2020-06-09 09:26:00,-0.937257,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495928",2020-06-09 09:27:00,-0.620085,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.08064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495929",2020-06-09 09:28:00,-0.669784,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.15057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495930",2020-06-09 09:29:00,-0.630771,73,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.18207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495931",2020-06-09 09:30:00,-0.600613,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495932",2020-06-09 09:31:00,-0.506606,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495933",2020-06-09 09:32:00,-0.550125,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495934",2020-06-09 09:33:00,-0.448776,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.04851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495935",2020-06-09 09:34:00,-0.510122,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495936",2020-06-09 09:35:00,-0.551295,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495937",2020-06-09 09:36:00,-0.377061,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495938",2020-06-09 09:37:00,-0.469193,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.12096,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495939",2020-06-09 09:38:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495940",2020-06-09 09:39:00,-0.474559,100,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495941",2020-06-09 09:40:00,-0.476461,102,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495942",2020-06-09 09:41:00,-0.463993,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.21798,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495943",2020-06-09 09:42:00,-0.484947,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495944",2020-06-09 09:43:00,-0.635603,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495945",2020-06-09 09:44:00,-0.464434,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.6,0.05607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495946",2020-06-09 09:45:00,-0.493491,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495947",2020-06-09 09:46:00,-0.4317,92,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.11214,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495948",2020-06-09 09:47:00,-0.447565,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495949",2020-06-09 09:48:00,-0.476621,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.12537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495950",2020-06-09 09:49:00,-0.486485,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.7,0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495951",2020-06-09 09:50:00,-0.47252,86,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495952",2020-06-09 09:51:00,-0.479478,86,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495953",2020-06-09 09:52:00,-0.460473,83,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495954",2020-06-09 09:53:00,-0.37499,85,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495955",2020-06-09 09:54:00,-0.321212,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.1386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495956",2020-06-09 09:55:00,-0.544439,83,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.13482,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495957",2020-06-09 09:56:00,-0.45929,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495958",2020-06-09 09:57:00,-0.476114,77,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.16254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495959",2020-06-09 09:58:00,-0.564592,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.15057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495960",2020-06-09 09:59:00,-0.454272,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.2,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495961",2020-06-09 10:00:00,-0.471381,85,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.3,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495962",2020-06-09 10:01:00,-0.435245,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.2,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495963",2020-06-09 10:02:00,-0.578989,72,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.2,0.0252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495964",2020-06-09 10:03:00,-0.514168,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.0126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495965",2020-06-09 10:04:00,-0.488772,85,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.02709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495966",2020-06-09 10:05:00,-0.520817,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495967",2020-06-09 10:06:00,-0.50503,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495968",2020-06-09 10:07:00,-0.49629,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495969",2020-06-09 10:08:00,-0.497368,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.1,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495970",2020-06-09 10:09:00,-0.472322,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.2,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495971",2020-06-09 10:10:00,-0.502083,100,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12.2,-0.000630001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495972",2020-06-09 10:11:00,-0.508929,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495973",2020-06-09 10:12:00,-0.503189,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495974",2020-06-09 10:13:00,-0.422563,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,0.24948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495975",2020-06-09 10:14:00,-0.353698,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495976",2020-06-09 10:15:00,-0.462428,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.0567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495977",2020-06-09 10:16:00,-0.47814,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495978",2020-06-09 10:17:00,-0.50043,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.9,-0.05859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495979",2020-06-09 10:18:00,-0.510345,89,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,11.8,-0.02646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495980",2020-06-09 10:19:00,-0.516558,91,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,-0.04473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495981",2020-06-09 10:20:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495982",2020-06-09 10:21:00,-0.458384,92,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,22.5,23,24,12,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495983",2020-06-09 10:22:00,-0.533374,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,12.1,-0.01386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495984",2020-06-09 10:23:00,-0.485714,85,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,12,-0.00189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495985",2020-06-09 10:24:00,-0.500441,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,11.8,0.01008,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495986",2020-06-09 10:25:00,-0.481893,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,11.9,0.03087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495987",2020-06-09 10:26:00,-0.440526,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12,0.03024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495988",2020-06-09 10:27:00,-0.347566,76,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,11.9,0.04851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495989",2020-06-09 10:28:00,-0.474854,83,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12,-0.0126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495990",2020-06-09 10:29:00,-0.480596,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12,-0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495991",2020-06-09 10:30:00,-0.477829,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12.1,-0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495992",2020-06-09 10:31:00,-0.504082,111,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495993",2020-06-09 10:32:00,-0.480878,118,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,11.9,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495994",2020-06-09 10:33:00,-0.453126,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495995",2020-06-09 10:34:00,-0.491936,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,11.8,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495996",2020-06-09 10:35:00,-0.521704,136,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12,-0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495997",2020-06-09 10:36:00,-0.512724,142,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12,-0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495998",2020-06-09 10:37:00,-0.489389,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"495999",2020-06-09 10:38:00,-0.511235,123,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.2,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496000",2020-06-09 10:39:00,-0.48888,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.1,-0.20223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496001",2020-06-09 10:40:00,-0.449243,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12.3,-0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496002",2020-06-09 10:41:00,-0.355004,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12.3,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496003",2020-06-09 10:42:00,-0.547031,139,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12.3,-0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496004",2020-06-09 10:43:00,-0.792555,140,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,22.5,24,12.3,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496005",2020-06-09 10:44:00,-0.495934,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.2,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496006",2020-06-09 10:45:00,-0.467004,139,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.2,-0.000630002,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496007",2020-06-09 10:46:00,-0.506309,140,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.2,0.01071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496008",2020-06-09 10:47:00,-0.484814,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.0441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496009",2020-06-09 10:48:00,-0.493113,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.24318,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496010",2020-06-09 10:49:00,-0.501779,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496011",2020-06-09 10:50:00,-0.498741,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496012",2020-06-09 10:51:00,-0.499617,162,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.42462,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496013",2020-06-09 10:52:00,-0.481894,157,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496014",2020-06-09 10:53:00,-0.48707,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496015",2020-06-09 10:54:00,-0.457947,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496016",2020-06-09 10:55:00,-0.49282,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.32886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496017",2020-06-09 10:56:00,-0.489655,138,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.27216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496018",2020-06-09 10:57:00,-0.482876,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.30933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496019",2020-06-09 10:58:00,-0.485981,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.29106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496020",2020-06-09 10:59:00,-0.503106,130,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.23121,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496021",2020-06-09 11:00:00,-0.761697,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.27153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496022",2020-06-09 11:01:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496023",2020-06-09 11:02:00,-0.50843,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496024",2020-06-09 11:03:00,-0.448461,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496025",2020-06-09 11:04:00,-0.472845,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496026",2020-06-09 11:05:00,-0.486228,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496027",2020-06-09 11:06:00,-0.506535,119,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.17199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496028",2020-06-09 11:07:00,-0.561578,117,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496029",2020-06-09 11:08:00,-0.482296,117,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.16758,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496030",2020-06-09 11:09:00,-0.488679,114,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.15435,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496031",2020-06-09 11:10:00,-0.380764,119,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.18144,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496032",2020-06-09 11:11:00,-0.501946,123,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.2079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496033",2020-06-09 11:12:00,-0.500566,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496034",2020-06-09 11:13:00,-0.493243,119,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496035",2020-06-09 11:14:00,-0.51098,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.14616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496036",2020-06-09 11:15:00,-0.500482,110,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.13923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496037",2020-06-09 11:16:00,-0.485637,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496038",2020-06-09 11:17:00,-0.47425,114,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.15561,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496039",2020-06-09 11:18:00,-0.476984,115,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496040",2020-06-09 11:19:00,-0.479545,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,0.14427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496041",2020-06-09 11:20:00,-0.5229,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496042",2020-06-09 11:21:00,-0.492983,108,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496043",2020-06-09 11:22:00,-0.485504,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,0.03591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496044",2020-06-09 11:23:00,-0.466758,119,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.05796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496045",2020-06-09 11:24:00,-0.485171,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12,-0.21609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496046",2020-06-09 11:25:00,-0.478567,129,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.3,-0.25578,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496047",2020-06-09 11:26:00,-0.481543,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496048",2020-06-09 11:27:00,-0.353771,139,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.29673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496049",2020-06-09 11:28:00,-0.494399,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.2457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496050",2020-06-09 11:29:00,-0.477272,123,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496051",2020-06-09 11:30:00,-0.432822,127,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.21483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496052",2020-06-09 11:31:00,-0.473955,127,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496053",2020-06-09 11:32:00,-0.471736,116,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496054",2020-06-09 11:33:00,-0.491392,118,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.2,-0.17766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496055",2020-06-09 11:34:00,-0.612047,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
