"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"496056",2020-06-09 11:35:00,-0.473477,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.26586,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496057",2020-06-09 11:36:00,-0.483833,138,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.26523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496058",2020-06-09 11:37:00,-0.466238,136,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.9,-0.27909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496059",2020-06-09 11:38:00,-0.462059,142,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496060",2020-06-09 11:39:00,-0.494563,138,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496061",2020-06-09 11:40:00,-0.364841,132,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.9,-0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496062",2020-06-09 11:41:00,-0.698122,136,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496063",2020-06-09 11:42:00,-0.470052,139,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496064",2020-06-09 11:43:00,-0.476744,146,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.5,-0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496065",2020-06-09 11:44:00,-0.46333,146,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.4,-0.32193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496066",2020-06-09 11:45:00,-0.454693,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.30933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496067",2020-06-09 11:46:00,-0.49251,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.30933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496068",2020-06-09 11:47:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496069",2020-06-09 11:48:00,-0.556803,146,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.9,-0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496070",2020-06-09 11:49:00,-0.460345,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496071",2020-06-09 11:50:00,-0.446858,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.7,-0.09765,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496072",2020-06-09 11:51:00,-0.482687,161,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496073",2020-06-09 11:52:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.1512,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496074",2020-06-09 11:53:00,-0.443378,178,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496075",2020-06-09 11:54:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.54306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496076",2020-06-09 11:55:00,-0.46772,198,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.60795,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496077",2020-06-09 11:56:00,-0.573194,201,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496078",2020-06-09 11:57:00,-0.595409,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.9,-0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496079",2020-06-09 11:58:00,-0.472233,185,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496080",2020-06-09 11:59:00,-0.445767,184,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496081",2020-06-09 12:00:00,-0.44334,187,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.49266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496082",2020-06-09 12:01:00,-0.497286,182,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.47313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496083",2020-06-09 12:02:00,-0.464304,177,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496084",2020-06-09 12:03:00,-0.451021,184,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.8,-0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496085",2020-06-09 12:04:00,-0.479547,193,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.56133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496086",2020-06-09 12:05:00,-0.456918,196,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496087",2020-06-09 12:06:00,-0.464598,197,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,12.6,-0.59346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496088",2020-06-09 12:07:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,12.6,-0.65016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496089",2020-06-09 12:08:00,-0.683353,215,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,12.7,-0.66213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496090",2020-06-09 12:09:00,-0.558954,208,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,12.7,-0.60543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496091",2020-06-09 12:10:00,-0.454209,200,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,12.8,-0.5922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496092",2020-06-09 12:11:00,-0.46804,207,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,12.8,-0.64323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496093",2020-06-09 12:12:00,-0.636071,211,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13,-0.64953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496094",2020-06-09 12:13:00,-0.459603,204,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13,-0.59346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496095",2020-06-09 12:14:00,-0.606443,197,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.1,-0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496096",2020-06-09 12:15:00,-0.465088,206,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.2,-0.64071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496097",2020-06-09 12:16:00,-0.458004,212,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496098",2020-06-09 12:17:00,-0.442604,220,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.70938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496099",2020-06-09 12:18:00,-0.445538,235,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.7938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496100",2020-06-09 12:19:00,-0.427441,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.81963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496101",2020-06-09 12:20:00,-0.444033,247,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.84546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496102",2020-06-09 12:21:00,0,261,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.2,-0.61866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496103",2020-06-09 12:22:00,-0.464204,280,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.1,-0.67599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496104",2020-06-09 12:23:00,-0.450629,289,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.1,-0.73899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496105",2020-06-09 12:24:00,-0.446209,287,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13,-0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496106",2020-06-09 12:25:00,-0.468662,277,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.1,-0.98973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496107",2020-06-09 12:26:00,-0.446001,282,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.3,-0.98469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496108",2020-06-09 12:27:00,-0.58378,286,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.6,-1.02186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496109",2020-06-09 12:28:00,-0.444727,278,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.6,-0.97146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496110",2020-06-09 12:29:00,-0.464962,258,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.5,-0.88263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496111",2020-06-09 12:30:00,-0.430671,248,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.5,-0.8064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496112",2020-06-09 12:31:00,-0.443442,231,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.5,-0.65709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496113",2020-06-09 12:32:00,-0.608483,210,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.6,-0.64323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496114",2020-06-09 12:33:00,-0.443519,222,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,22.5,22.5,24,13.7,-0.74025,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496115",2020-06-09 12:34:00,-0.442886,242,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.9,-0.82656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496116",2020-06-09 12:35:00,-0.454817,249,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.1,-0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496117",2020-06-09 12:36:00,-0.435123,248,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.2,-0.83223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496118",2020-06-09 12:37:00,-0.585735,247,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.4,-0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496119",2020-06-09 12:38:00,-0.455328,267,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.3,-0.95886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496120",2020-06-09 12:39:00,-0.421816,292,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.4,-1.0962,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496121",2020-06-09 12:40:00,-0.455846,323,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.1,-1.21086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496122",2020-06-09 12:41:00,0,325,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14,-1.16109,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496123",2020-06-09 12:42:00,-0.463052,304,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.8,-1.0584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496124",2020-06-09 12:43:00,-0.45181,298,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14,-1.05588,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496125",2020-06-09 12:44:00,-0.450462,297,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.1,-1.04706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496126",2020-06-09 12:45:00,-0.455088,284,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.2,-0.96516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496127",2020-06-09 12:46:00,-0.426625,253,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.2,-0.79506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496128",2020-06-09 12:47:00,-0.456065,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.9,-0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496129",2020-06-09 12:48:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.7,-0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496130",2020-06-09 12:49:00,-0.484813,145,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.9,-0.29106,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496131",2020-06-09 12:50:00,-0.470116,130,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.1,-0.18396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496132",2020-06-09 12:51:00,-0.480537,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.3,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496133",2020-06-09 12:52:00,-0.471537,116,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.5,0.19278,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496134",2020-06-09 12:53:00,-0.457666,111,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.3,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496135",2020-06-09 12:54:00,-0.664825,109,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,14.2,0.07497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496136",2020-06-09 12:55:00,-0.39681,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.08568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496137",2020-06-09 12:56:00,-0.450006,101,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496138",2020-06-09 12:57:00,-0.483141,101,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.6,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496139",2020-06-09 12:58:00,-0.440399,101,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496140",2020-06-09 12:59:00,-0.423108,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496141",2020-06-09 13:00:00,-0.448081,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496142",2020-06-09 13:01:00,-0.426561,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496143",2020-06-09 13:02:00,-0.448518,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.00819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496144",2020-06-09 13:03:00,-0.475211,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.04473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496145",2020-06-09 13:04:00,-0.563012,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496146",2020-06-09 13:05:00,-0.464025,115,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496147",2020-06-09 13:06:00,-0.466502,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496148",2020-06-09 13:07:00,-0.458602,127,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.21483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496149",2020-06-09 13:08:00,-0.444824,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.17766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496150",2020-06-09 13:09:00,-0.459621,132,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.22113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496151",2020-06-09 13:10:00,-0.430621,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.25641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496152",2020-06-09 13:11:00,-0.43266,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.30366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496153",2020-06-09 13:12:00,-0.404456,152,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496154",2020-06-09 13:13:00,-0.405763,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496155",2020-06-09 13:14:00,-0.51911,173,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496156",2020-06-09 13:15:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.46872,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496157",2020-06-09 13:16:00,-0.40552,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13,-0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496158",2020-06-09 13:17:00,-0.390797,197,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496159",2020-06-09 13:18:00,-0.384823,200,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496160",2020-06-09 13:19:00,-0.403108,208,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.62433,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496161",2020-06-09 13:20:00,-0.405904,213,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.60102,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496162",2020-06-09 13:21:00,-0.410379,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.7,-0.53676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496163",2020-06-09 13:22:00,-0.47672,203,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496164",2020-06-09 13:23:00,-0.457865,194,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.20916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496165",2020-06-09 13:24:00,-0.466935,197,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496166",2020-06-09 13:25:00,-0.446907,206,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.43218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496167",2020-06-09 13:26:00,0,213,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.1,-0.63063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496168",2020-06-09 13:27:00,-0.358729,220,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496169",2020-06-09 13:28:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.2,-0.69426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496170",2020-06-09 13:29:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.66843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496171",2020-06-09 13:30:00,-0.45665,215,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.3,-0.64953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496172",2020-06-09 13:31:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.69426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496173",2020-06-09 13:32:00,0,249,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.4,-0.82026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496174",2020-06-09 13:33:00,0,269,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.5,-0.91539,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496175",2020-06-09 13:34:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.6,-1.05336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496176",2020-06-09 13:35:00,0,309,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.6,-1.13463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496177",2020-06-09 13:36:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,22.5,24,13.7,-1.19826,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496178",2020-06-09 13:37:00,0,323,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-1.15353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496179",2020-06-09 13:38:00,-0.575228,301,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-1.05399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496180",2020-06-09 13:39:00,-0.728601,273,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-0.93366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496181",2020-06-09 13:40:00,-0.759699,256,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-0.81585,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496182",2020-06-09 13:41:00,-0.69343,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-0.83853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496183",2020-06-09 13:42:00,-0.576286,261,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.87003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496184",2020-06-09 13:43:00,-0.599484,271,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.92862,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496185",2020-06-09 13:44:00,-0.504014,290,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-1.05273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496186",2020-06-09 13:45:00,-0.475165,320,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,13.9,-1.2159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496187",2020-06-09 13:46:00,-0.467085,349,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-1.29276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496188",2020-06-09 13:47:00,-0.455747,352,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-1.26,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496189",2020-06-09 13:48:00,-0.59041,331,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-1.11573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496190",2020-06-09 13:49:00,-0.368652,305,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,13.7,-1.00233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496191",2020-06-09 13:50:00,-0.50495,287,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.59724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496192",2020-06-09 13:51:00,-0.542913,275,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.5,-0.54873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496193",2020-06-09 13:52:00,-0.542734,260,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.9,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496194",2020-06-09 13:53:00,-0.5892,239,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.47376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496195",2020-06-09 13:54:00,-0.626011,217,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.5985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496196",2020-06-09 13:55:00,-0.427191,203,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.4,-0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496197",2020-06-09 13:56:00,-0.601543,199,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.53676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496198",2020-06-09 13:57:00,-0.663874,204,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.57393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496199",2020-06-09 13:58:00,-0.648825,211,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.57519,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496200",2020-06-09 13:59:00,-0.644441,206,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.4,-0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496201",2020-06-09 14:00:00,-0.61463,196,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496202",2020-06-09 14:01:00,-0.582705,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.5,-0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496203",2020-06-09 14:02:00,-0.507879,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496204",2020-06-09 14:03:00,-0.570625,198,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.5,-0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496205",2020-06-09 14:04:00,-0.540904,221,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.5,-0.64386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496206",2020-06-09 14:05:00,-0.534692,256,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496207",2020-06-09 14:06:00,-0.534516,287,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.97713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496208",2020-06-09 14:07:00,-0.503927,287,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.95256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496209",2020-06-09 14:08:00,-0.449126,264,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.81963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496210",2020-06-09 14:09:00,-0.417416,236,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.3,-0.70749,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496211",2020-06-09 14:10:00,-0.450976,222,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14,-0.65709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496212",2020-06-09 14:11:00,-0.403356,223,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.70182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496213",2020-06-09 14:12:00,-0.401093,237,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-0.7875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496214",2020-06-09 14:13:00,-0.397585,251,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.2,-0.87822,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496215",2020-06-09 14:14:00,-0.417076,269,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.4,-0.96138,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496216",2020-06-09 14:15:00,-0.54416,284,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.5,-1.02375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496217",2020-06-09 14:16:00,-0.324396,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.7,-0.98406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496218",2020-06-09 14:17:00,-0.437239,287,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.6,-0.98469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496219",2020-06-09 14:18:00,-0.433899,278,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,22.5,23,24,14.1,-0.83286,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496220",2020-06-09 14:19:00,-0.447128,269,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,13.9,-0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496221",2020-06-09 14:20:00,-0.449993,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.53298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496222",2020-06-09 14:21:00,-0.455261,253,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496223",2020-06-09 14:22:00,0,258,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.71316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496224",2020-06-09 14:23:00,-0.470034,271,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.94563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496225",2020-06-09 14:24:00,-0.589332,281,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-1.02753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496226",2020-06-09 14:25:00,-0.557529,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-1.04076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496227",2020-06-09 14:26:00,-0.461624,279,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-1.0017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496228",2020-06-09 14:27:00,-0.482381,267,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.90972,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496229",2020-06-09 14:28:00,-0.493077,254,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.84546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496230",2020-06-09 14:29:00,-0.708344,243,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.80073,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496231",2020-06-09 14:30:00,-0.511953,230,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.71946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496232",2020-06-09 14:31:00,-0.508318,219,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.64386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496233",2020-06-09 14:32:00,-0.507671,206,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496234",2020-06-09 14:33:00,-0.491142,193,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.49329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496235",2020-06-09 14:34:00,-0.512463,180,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496236",2020-06-09 14:35:00,-0.368264,168,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496237",2020-06-09 14:36:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.2,-0.32823,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496238",2020-06-09 14:37:00,-0.477772,143,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496239",2020-06-09 14:38:00,-0.480568,135,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496240",2020-06-09 14:39:00,-0.490751,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496241",2020-06-09 14:40:00,-0.488651,136,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,13.9,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496242",2020-06-09 14:41:00,-0.476164,138,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.26019,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496243",2020-06-09 14:42:00,-0.776657,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-0.2772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496244",2020-06-09 14:43:00,-0.508747,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14,-0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496245",2020-06-09 14:44:00,-0.541001,152,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496246",2020-06-09 14:45:00,-0.479438,164,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.2,-0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496247",2020-06-09 14:46:00,-0.53023,176,0,22,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"496248",2020-06-09 14:47:00,0,183,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.2205,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496249",2020-06-09 14:48:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.2331,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496250",2020-06-09 14:49:00,0,198,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-0.28035,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496251",2020-06-09 14:50:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.2,-0.44856,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496252",2020-06-09 14:51:00,0,222,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.58023,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496253",2020-06-09 14:52:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.1,-0.76293,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496254",2020-06-09 14:53:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.7938,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496255",2020-06-09 14:54:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.79506,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496256",2020-06-09 14:55:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.80136,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496257",2020-06-09 14:56:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.81963,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"496258",2020-06-09 14:57:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496259",2020-06-09 14:58:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.3,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496260",2020-06-09 14:59:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496261",2020-06-09 15:00:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496262",2020-06-09 15:01:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496263",2020-06-09 15:02:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496264",2020-06-09 15:03:00,0,244,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496265",2020-06-09 15:04:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496266",2020-06-09 15:05:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496267",2020-06-09 15:06:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496268",2020-06-09 15:07:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496269",2020-06-09 15:08:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496270",2020-06-09 15:09:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.81585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496271",2020-06-09 15:10:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496272",2020-06-09 15:11:00,0,238,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496273",2020-06-09 15:12:00,0,222,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496274",2020-06-09 15:13:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496275",2020-06-09 15:14:00,0,222,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,15,-0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496276",2020-06-09 15:15:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,15,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496277",2020-06-09 15:16:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496278",2020-06-09 15:17:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496279",2020-06-09 15:18:00,0,198,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496280",2020-06-09 15:19:00,0,186,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496281",2020-06-09 15:20:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496282",2020-06-09 15:21:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496283",2020-06-09 15:22:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496284",2020-06-09 15:23:00,0,138,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496285",2020-06-09 15:24:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496286",2020-06-09 15:25:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496287",2020-06-09 15:26:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496288",2020-06-09 15:27:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496289",2020-06-09 15:28:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496290",2020-06-09 15:29:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496291",2020-06-09 15:30:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496292",2020-06-09 15:31:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496293",2020-06-09 15:32:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496294",2020-06-09 15:33:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496295",2020-06-09 15:34:00,0,142,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496296",2020-06-09 15:35:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496297",2020-06-09 15:36:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496298",2020-06-09 15:37:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496299",2020-06-09 15:38:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496300",2020-06-09 15:39:00,0,154,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496301",2020-06-09 15:40:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,15,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496302",2020-06-09 15:41:00,0,169,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496303",2020-06-09 15:42:00,0,180,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496304",2020-06-09 15:43:00,0,194,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496305",2020-06-09 15:44:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496306",2020-06-09 15:45:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496307",2020-06-09 15:46:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496308",2020-06-09 15:47:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496309",2020-06-09 15:48:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496310",2020-06-09 15:49:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,15,-0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496311",2020-06-09 15:50:00,0,209,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496312",2020-06-09 15:51:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496313",2020-06-09 15:52:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496314",2020-06-09 15:53:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.4,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496315",2020-06-09 15:54:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496316",2020-06-09 15:55:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.76545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496317",2020-06-09 15:56:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496318",2020-06-09 15:57:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496319",2020-06-09 15:58:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496320",2020-06-09 15:59:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496321",2020-06-09 16:00:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496322",2020-06-09 16:01:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496323",2020-06-09 16:02:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496324",2020-06-09 16:03:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496325",2020-06-09 16:04:00,0,221,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.8,-0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496326",2020-06-09 16:05:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496327",2020-06-09 16:06:00,0,226,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,15.1,-0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496328",2020-06-09 16:07:00,0,230,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.9,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496329",2020-06-09 16:08:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.7,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496330",2020-06-09 16:09:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.5,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496331",2020-06-09 16:10:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,22.5,22.5,23,24,14.6,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496332",2020-06-09 16:11:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.7,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496333",2020-06-09 16:12:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.7,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496334",2020-06-09 16:13:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496335",2020-06-09 16:14:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.9,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496336",2020-06-09 16:15:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.3,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496337",2020-06-09 16:16:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.4,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496338",2020-06-09 16:17:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.3,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496339",2020-06-09 16:18:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.9,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496340",2020-06-09 16:19:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.7,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496341",2020-06-09 16:20:00,0,258,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496342",2020-06-09 16:21:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,14.9,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496343",2020-06-09 16:22:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496344",2020-06-09 16:23:00,0,317,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24,15.1,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496345",2020-06-09 16:24:00,0,342,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.3,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496346",2020-06-09 16:25:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.1,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496347",2020-06-09 16:26:00,0,372,0,22,23,22,22,22,22,22,0.64,0,23.5,22.5,22.5,23,22.5,23,24.5,14.9,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496348",2020-06-09 16:27:00,0,377,0,22,23,22,22,22,22,22,5.50983333333333,0,23.5,22.5,22.5,23,22.5,23,24.5,14.9,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496349",2020-06-09 16:28:00,0,375,0,22,23,22,22,22,22,22,5.86737704918033,0,23.5,22.5,22.5,23,22.5,23,24.5,14.9,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496350",2020-06-09 16:29:00,0,363,0,22,23,22,22,22,22,22,3.96655737704918,0,23.5,22.5,22.5,23,22.5,23,24.5,15.3,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496351",2020-06-09 16:30:00,0,353,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.5,-0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496352",2020-06-09 16:31:00,0,348,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.6,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496353",2020-06-09 16:32:00,0,356,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.4,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496354",2020-06-09 16:33:00,0,375,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.7,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496355",2020-06-09 16:34:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.5,-1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496356",2020-06-09 16:35:00,0,431,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.5,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496357",2020-06-09 16:36:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.3,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496358",2020-06-09 16:37:00,0,486,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.4,-1.28268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496359",2020-06-09 16:38:00,0,497,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.7,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496360",2020-06-09 16:39:00,0,508,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.7,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496361",2020-06-09 16:40:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.7,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496362",2020-06-09 16:41:00,0,524,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.8,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
