"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"496363",2020-06-09 16:42:00,0,528,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.9,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496364",2020-06-09 16:43:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496365",2020-06-09 16:44:00,0,529,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.2,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496366",2020-06-09 16:45:00,0.0140318,519,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.4,-1.70982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496367",2020-06-09 16:46:00,0,520,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.5,-1.74132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496368",2020-06-09 16:47:00,0,507,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.6,-1.69218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496369",2020-06-09 16:48:00,0,498,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.66068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496370",2020-06-09 16:49:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.9,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496371",2020-06-09 16:50:00,0,520,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.9,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496372",2020-06-09 16:51:00,0,519,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496373",2020-06-09 16:52:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496374",2020-06-09 16:53:00,0,504,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.6,-1.66824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496375",2020-06-09 16:54:00,0,495,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.6,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496376",2020-06-09 16:55:00,0,486,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.6,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496377",2020-06-09 16:56:00,0,476,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496378",2020-06-09 16:57:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.5,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496379",2020-06-09 16:58:00,0,455,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496380",2020-06-09 16:59:00,0,447,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.2,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496381",2020-06-09 17:00:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.2,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496382",2020-06-09 17:01:00,0,443,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496383",2020-06-09 17:02:00,0,485,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.1,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496384",2020-06-09 17:03:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.1,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496385",2020-06-09 17:04:00,0,484,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.8,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496386",2020-06-09 17:05:00,0,487,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.9,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496387",2020-06-09 17:06:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.7,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496388",2020-06-09 17:07:00,0,621,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,15.9,-2.05002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496389",2020-06-09 17:08:00,0,428,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.3,-1.29087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496390",2020-06-09 17:09:00,0,456,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.2,-1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496391",2020-06-09 17:10:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.5,-2.58867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496392",2020-06-09 17:11:00,0,1155,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.7,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496393",2020-06-09 17:12:00,0,1179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,24.5,16.7,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496394",2020-06-09 17:13:00,0,1168,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,16.9,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496395",2020-06-09 17:14:00,0,1154,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,16.8,-4.40496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496396",2020-06-09 17:15:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,16.2,-3.80079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496397",2020-06-09 17:16:00,0,842,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23,25,16.5,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496398",2020-06-09 17:17:00,0,735,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23.5,25,17.2,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496399",2020-06-09 17:18:00,0,922,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23.5,25,17.5,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496400",2020-06-09 17:19:00,0,952,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,23,22.5,23.5,25,17.2,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496401",2020-06-09 17:20:00,0,1077,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22.5,23.5,25,17.9,-4.24998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496402",2020-06-09 17:21:00,0,1167,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22.5,23.5,25,18.4,-4.38606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496403",2020-06-09 17:22:00,0,1114,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22.5,23.5,25,19.4,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496404",2020-06-09 17:23:00,0,831,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22.5,23.5,25,18.2,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496405",2020-06-09 17:24:00,0,717,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22.5,23.5,25,17.7,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496406",2020-06-09 17:25:00,0,856,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23.5,25,18.3,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496407",2020-06-09 17:26:00,0,1016,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23.5,25.5,18.7,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496408",2020-06-09 17:27:00,0,1109,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,25.5,18.4,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496409",2020-06-09 17:28:00,0,655,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,25.5,18.1,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496410",2020-06-09 17:29:00,0,586,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.8,-1.9278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496411",2020-06-09 17:30:00,0,556,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.3,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496412",2020-06-09 17:31:00,0,563,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.3,-1.89189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496413",2020-06-09 17:32:00,0,581,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.9,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496414",2020-06-09 17:33:00,0,669,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.9,-2.12877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496415",2020-06-09 17:34:00,0,699,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.1,-2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496416",2020-06-09 17:35:00,0,629,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.5,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496417",2020-06-09 17:36:00,0,565,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,19,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496418",2020-06-09 17:37:00,0,634,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,19.3,-2.03994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496419",2020-06-09 17:38:00,0,703,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,19.1,-1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496420",2020-06-09 17:39:00,0,537,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.9,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496421",2020-06-09 17:40:00,0,383,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.4,-0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496422",2020-06-09 17:41:00,0,362,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18.2,-0.93618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496423",2020-06-09 17:42:00,0,482,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.2,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496424",2020-06-09 17:43:00,0,327,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.2,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496425",2020-06-09 17:44:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.4,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496426",2020-06-09 17:45:00,0,275,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.8,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496427",2020-06-09 17:46:00,0,258,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,18,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496428",2020-06-09 17:47:00,0,235,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.4,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496429",2020-06-09 17:48:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25.5,17.2,0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496430",2020-06-09 17:49:00,0,193,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.8,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496431",2020-06-09 17:50:00,0,179,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,18,0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496432",2020-06-09 17:51:00,0,174,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,18,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496433",2020-06-09 17:52:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.6,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496434",2020-06-09 17:53:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.4,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496435",2020-06-09 17:54:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.6,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496436",2020-06-09 17:55:00,0,190,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.7,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496437",2020-06-09 17:56:00,0,195,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17.6,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496438",2020-06-09 17:57:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496439",2020-06-09 17:58:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.5,-0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496440",2020-06-09 17:59:00,0,203,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496441",2020-06-09 18:00:00,0,201,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496442",2020-06-09 18:01:00,0,199,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.8,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496443",2020-06-09 18:02:00,0,194,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496444",2020-06-09 18:03:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496445",2020-06-09 18:04:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,17,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496446",2020-06-09 18:05:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496447",2020-06-09 18:06:00,0,171,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496448",2020-06-09 18:07:00,0,166,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496449",2020-06-09 18:08:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496450",2020-06-09 18:09:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.4,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496451",2020-06-09 18:10:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.5,-0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496452",2020-06-09 18:11:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496453",2020-06-09 18:12:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496454",2020-06-09 18:13:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496455",2020-06-09 18:14:00,0,126,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496456",2020-06-09 18:15:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496457",2020-06-09 18:16:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16.1,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496458",2020-06-09 18:17:00,0,104,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,16,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496459",2020-06-09 18:18:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.8,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496460",2020-06-09 18:19:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496461",2020-06-09 18:20:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.8,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496462",2020-06-09 18:21:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496463",2020-06-09 18:22:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.21735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496464",2020-06-09 18:23:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496465",2020-06-09 18:24:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.8,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496466",2020-06-09 18:25:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,0.00000000558794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496467",2020-06-09 18:26:00,0,117,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496468",2020-06-09 18:27:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.3,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496469",2020-06-09 18:28:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496470",2020-06-09 18:29:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,-0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496471",2020-06-09 18:30:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496472",2020-06-09 18:31:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496473",2020-06-09 18:32:00,0,166,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496474",2020-06-09 18:33:00,0,169,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496475",2020-06-09 18:34:00,0,170,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496476",2020-06-09 18:35:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496477",2020-06-09 18:36:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496478",2020-06-09 18:37:00,0,162,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496479",2020-06-09 18:38:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496480",2020-06-09 18:39:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496481",2020-06-09 18:40:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.8,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496482",2020-06-09 18:41:00,0,153,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496483",2020-06-09 18:42:00,0,151,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496484",2020-06-09 18:43:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496485",2020-06-09 18:44:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496486",2020-06-09 18:45:00,0,147,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,-0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496487",2020-06-09 18:46:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496488",2020-06-09 18:47:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496489",2020-06-09 18:48:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496490",2020-06-09 18:49:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496491",2020-06-09 18:50:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,-0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496492",2020-06-09 18:51:00,0,147,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496493",2020-06-09 18:52:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496494",2020-06-09 18:53:00,0,145,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496495",2020-06-09 18:54:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496496",2020-06-09 18:55:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496497",2020-06-09 18:56:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496498",2020-06-09 18:57:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496499",2020-06-09 18:58:00,0,134,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496500",2020-06-09 18:59:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,-0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496501",2020-06-09 19:00:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496502",2020-06-09 19:01:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496503",2020-06-09 19:02:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496504",2020-06-09 19:03:00,0,122,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496505",2020-06-09 19:04:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496506",2020-06-09 19:05:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496507",2020-06-09 19:06:00,0,97,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496508",2020-06-09 19:07:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496509",2020-06-09 19:08:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.7,0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496510",2020-06-09 19:09:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496511",2020-06-09 19:10:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.6,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496512",2020-06-09 19:11:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.5,0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496513",2020-06-09 19:12:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.4,0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496514",2020-06-09 19:13:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.3,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496515",2020-06-09 19:14:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.2,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496516",2020-06-09 19:15:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.2,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496517",2020-06-09 19:16:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496518",2020-06-09 19:17:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496519",2020-06-09 19:18:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496520",2020-06-09 19:19:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496521",2020-06-09 19:20:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496522",2020-06-09 19:21:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496523",2020-06-09 19:22:00,0,107,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496524",2020-06-09 19:23:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496525",2020-06-09 19:24:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496526",2020-06-09 19:25:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496527",2020-06-09 19:26:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496528",2020-06-09 19:27:00,0,116,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496529",2020-06-09 19:28:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496530",2020-06-09 19:29:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496531",2020-06-09 19:30:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496532",2020-06-09 19:31:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496533",2020-06-09 19:32:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496534",2020-06-09 19:33:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496535",2020-06-09 19:34:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496536",2020-06-09 19:35:00,0,121,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.06552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496537",2020-06-09 19:36:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15.1,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496538",2020-06-09 19:37:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496539",2020-06-09 19:38:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496540",2020-06-09 19:39:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496541",2020-06-09 19:40:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496542",2020-06-09 19:41:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496543",2020-06-09 19:42:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496544",2020-06-09 19:43:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496545",2020-06-09 19:44:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496546",2020-06-09 19:45:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.00188999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496547",2020-06-09 19:46:00,0,110,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496548",2020-06-09 19:47:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,15,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496549",2020-06-09 19:48:00,0,93,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496550",2020-06-09 19:49:00,0,87,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496551",2020-06-09 19:50:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496552",2020-06-09 19:51:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496553",2020-06-09 19:52:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496554",2020-06-09 19:53:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496555",2020-06-09 19:54:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496556",2020-06-09 19:55:00,NA,68,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,14.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496557",2020-06-09 19:56:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496558",2020-06-09 19:57:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496559",2020-06-09 19:58:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496560",2020-06-09 19:59:00,0,61,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496561",2020-06-09 20:00:00,0,59,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496562",2020-06-09 20:01:00,0,59,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496563",2020-06-09 20:02:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496564",2020-06-09 20:03:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496565",2020-06-09 20:04:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496566",2020-06-09 20:05:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496567",2020-06-09 20:06:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496568",2020-06-09 20:07:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496569",2020-06-09 20:08:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496570",2020-06-09 20:09:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496571",2020-06-09 20:10:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496572",2020-06-09 20:11:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496573",2020-06-09 20:12:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496574",2020-06-09 20:13:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496575",2020-06-09 20:14:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496576",2020-06-09 20:15:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,25,14.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496577",2020-06-09 20:16:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496578",2020-06-09 20:17:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496579",2020-06-09 20:18:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496580",2020-06-09 20:19:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496581",2020-06-09 20:20:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496582",2020-06-09 20:21:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.7,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496583",2020-06-09 20:22:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496584",2020-06-09 20:23:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496585",2020-06-09 20:24:00,0,44,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496586",2020-06-09 20:25:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496587",2020-06-09 20:26:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496588",2020-06-09 20:27:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496589",2020-06-09 20:28:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496590",2020-06-09 20:29:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496591",2020-06-09 20:30:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496592",2020-06-09 20:31:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496593",2020-06-09 20:32:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496594",2020-06-09 20:33:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496595",2020-06-09 20:34:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496596",2020-06-09 20:35:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496597",2020-06-09 20:36:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496598",2020-06-09 20:37:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496599",2020-06-09 20:38:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496600",2020-06-09 20:39:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496601",2020-06-09 20:40:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496602",2020-06-09 20:41:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496603",2020-06-09 20:42:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496604",2020-06-09 20:43:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496605",2020-06-09 20:44:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496606",2020-06-09 20:45:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23.5,24.5,14.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496607",2020-06-09 20:46:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496608",2020-06-09 20:47:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496609",2020-06-09 20:48:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496610",2020-06-09 20:49:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496611",2020-06-09 20:50:00,0,35,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496612",2020-06-09 20:51:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496613",2020-06-09 20:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496614",2020-06-09 20:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496615",2020-06-09 20:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496616",2020-06-09 20:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496617",2020-06-09 20:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"496618",2020-06-09 20:57:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.5,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496619",2020-06-09 20:58:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.6,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496620",2020-06-09 20:59:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496621",2020-06-09 21:00:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,24.5,14.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496622",2020-06-09 21:01:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22.5,23.5,24.5,14.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496623",2020-06-09 21:02:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22.5,23.5,24.5,14.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496624",2020-06-09 21:03:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22.5,23.5,24.5,14.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496625",2020-06-09 21:04:00,0,21,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496626",2020-06-09 21:05:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496627",2020-06-09 21:06:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496628",2020-06-09 21:07:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496629",2020-06-09 21:08:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496630",2020-06-09 21:09:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496631",2020-06-09 21:10:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496632",2020-06-09 21:11:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496633",2020-06-09 21:12:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496634",2020-06-09 21:13:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496635",2020-06-09 21:14:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496636",2020-06-09 21:15:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496637",2020-06-09 21:16:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496638",2020-06-09 21:17:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496639",2020-06-09 21:18:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496640",2020-06-09 21:19:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.3,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496641",2020-06-09 21:20:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496642",2020-06-09 21:21:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.2,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496643",2020-06-09 21:22:00,0,5,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496644",2020-06-09 21:23:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.2,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496645",2020-06-09 21:24:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.2,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496646",2020-06-09 21:25:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496647",2020-06-09 21:26:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496648",2020-06-09 21:27:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496649",2020-06-09 21:28:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.2,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496650",2020-06-09 21:29:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496651",2020-06-09 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496652",2020-06-09 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496653",2020-06-09 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496654",2020-06-09 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496655",2020-06-09 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496656",2020-06-09 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14.1,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496657",2020-06-09 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,14,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496658",2020-06-09 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496659",2020-06-09 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496660",2020-06-09 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496661",2020-06-09 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496662",2020-06-09 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496663",2020-06-09 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496664",2020-06-09 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496665",2020-06-09 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496666",2020-06-09 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.65772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496667",2020-06-09 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496668",2020-06-09 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496669",2020-06-09 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496670",2020-06-09 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496671",2020-06-09 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496672",2020-06-09 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496673",2020-06-09 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496674",2020-06-09 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496675",2020-06-09 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496676",2020-06-09 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496677",2020-06-09 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496678",2020-06-09 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496679",2020-06-09 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496680",2020-06-09 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496681",2020-06-09 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496682",2020-06-09 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496683",2020-06-09 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496684",2020-06-09 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496685",2020-06-09 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496686",2020-06-09 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496687",2020-06-09 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496688",2020-06-09 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496689",2020-06-09 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.6,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496690",2020-06-09 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496691",2020-06-09 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
