"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"496692",2020-06-09 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496693",2020-06-09 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496694",2020-06-09 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496695",2020-06-09 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496696",2020-06-09 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496697",2020-06-09 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496698",2020-06-09 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496699",2020-06-09 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496700",2020-06-09 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496701",2020-06-09 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496702",2020-06-09 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496703",2020-06-09 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496704",2020-06-09 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496705",2020-06-09 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496706",2020-06-09 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496707",2020-06-09 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496708",2020-06-09 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496709",2020-06-09 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496710",2020-06-09 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23.5,24.5,13.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496711",2020-06-09 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496712",2020-06-09 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496713",2020-06-09 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496714",2020-06-09 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496715",2020-06-09 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496716",2020-06-09 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496717",2020-06-09 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496718",2020-06-09 22:37:00,0.0175803,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496719",2020-06-09 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496720",2020-06-09 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496721",2020-06-09 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496722",2020-06-09 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496723",2020-06-09 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496724",2020-06-09 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496725",2020-06-09 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496726",2020-06-09 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496727",2020-06-09 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496728",2020-06-09 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496729",2020-06-09 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496730",2020-06-09 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496731",2020-06-09 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496732",2020-06-09 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496733",2020-06-09 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496734",2020-06-09 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496735",2020-06-09 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496736",2020-06-09 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496737",2020-06-09 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496738",2020-06-09 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496739",2020-06-09 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496740",2020-06-09 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496741",2020-06-09 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496742",2020-06-09 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496743",2020-06-09 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496744",2020-06-09 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496745",2020-06-09 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496746",2020-06-09 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496747",2020-06-09 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496748",2020-06-09 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496749",2020-06-09 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496750",2020-06-09 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496751",2020-06-09 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496752",2020-06-09 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496753",2020-06-09 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496754",2020-06-09 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496755",2020-06-09 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496756",2020-06-09 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496757",2020-06-09 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496758",2020-06-09 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496759",2020-06-09 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496760",2020-06-09 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496761",2020-06-09 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496762",2020-06-09 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496763",2020-06-09 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496764",2020-06-09 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496765",2020-06-09 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496766",2020-06-09 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496767",2020-06-09 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496768",2020-06-09 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496769",2020-06-09 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496770",2020-06-09 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496771",2020-06-09 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496772",2020-06-09 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496773",2020-06-09 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496774",2020-06-09 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496775",2020-06-09 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496776",2020-06-09 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496777",2020-06-09 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496778",2020-06-09 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496779",2020-06-09 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496780",2020-06-09 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496781",2020-06-09 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496782",2020-06-09 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496783",2020-06-09 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496784",2020-06-09 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496785",2020-06-09 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496786",2020-06-09 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496787",2020-06-09 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496788",2020-06-09 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496789",2020-06-09 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496790",2020-06-09 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496791",2020-06-09 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496792",2020-06-09 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496793",2020-06-09 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496794",2020-06-09 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496795",2020-06-09 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496796",2020-06-09 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496797",2020-06-09 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496798",2020-06-09 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496799",2020-06-09 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496800",2020-06-09 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496801",2020-06-10 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496802",2020-06-10 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496803",2020-06-10 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496804",2020-06-10 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496805",2020-06-10 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496806",2020-06-10 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496807",2020-06-10 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496808",2020-06-10 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496809",2020-06-10 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496810",2020-06-10 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496811",2020-06-10 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496812",2020-06-10 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496813",2020-06-10 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496814",2020-06-10 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496815",2020-06-10 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496816",2020-06-10 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496817",2020-06-10 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496818",2020-06-10 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496819",2020-06-10 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496820",2020-06-10 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496821",2020-06-10 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496822",2020-06-10 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496823",2020-06-10 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496824",2020-06-10 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496825",2020-06-10 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496826",2020-06-10 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496827",2020-06-10 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496828",2020-06-10 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496829",2020-06-10 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496830",2020-06-10 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496831",2020-06-10 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496832",2020-06-10 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496833",2020-06-10 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496834",2020-06-10 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496835",2020-06-10 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496836",2020-06-10 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496837",2020-06-10 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496838",2020-06-10 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496839",2020-06-10 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496840",2020-06-10 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496841",2020-06-10 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496842",2020-06-10 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496843",2020-06-10 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496844",2020-06-10 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496845",2020-06-10 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496846",2020-06-10 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496847",2020-06-10 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496848",2020-06-10 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496849",2020-06-10 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496850",2020-06-10 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496851",2020-06-10 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496852",2020-06-10 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496853",2020-06-10 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496854",2020-06-10 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496855",2020-06-10 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496856",2020-06-10 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496857",2020-06-10 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496858",2020-06-10 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496859",2020-06-10 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496860",2020-06-10 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496861",2020-06-10 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496862",2020-06-10 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496863",2020-06-10 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496864",2020-06-10 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496865",2020-06-10 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496866",2020-06-10 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496867",2020-06-10 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496868",2020-06-10 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496869",2020-06-10 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496870",2020-06-10 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496871",2020-06-10 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496872",2020-06-10 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496873",2020-06-10 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496874",2020-06-10 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496875",2020-06-10 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496876",2020-06-10 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496877",2020-06-10 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496878",2020-06-10 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496879",2020-06-10 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496880",2020-06-10 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496881",2020-06-10 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496882",2020-06-10 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496883",2020-06-10 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496884",2020-06-10 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496885",2020-06-10 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496886",2020-06-10 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496887",2020-06-10 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496888",2020-06-10 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496889",2020-06-10 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496890",2020-06-10 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496891",2020-06-10 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496892",2020-06-10 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496893",2020-06-10 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496894",2020-06-10 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496895",2020-06-10 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496896",2020-06-10 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496897",2020-06-10 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496898",2020-06-10 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496899",2020-06-10 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496900",2020-06-10 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496901",2020-06-10 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496902",2020-06-10 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496903",2020-06-10 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496904",2020-06-10 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496905",2020-06-10 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496906",2020-06-10 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496907",2020-06-10 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496908",2020-06-10 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496909",2020-06-10 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496910",2020-06-10 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496911",2020-06-10 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496912",2020-06-10 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496913",2020-06-10 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496914",2020-06-10 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496915",2020-06-10 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496916",2020-06-10 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496917",2020-06-10 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496918",2020-06-10 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496919",2020-06-10 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496920",2020-06-10 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496921",2020-06-10 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496922",2020-06-10 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496923",2020-06-10 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,13,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496924",2020-06-10 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496925",2020-06-10 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496926",2020-06-10 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496927",2020-06-10 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496928",2020-06-10 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496929",2020-06-10 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496930",2020-06-10 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496931",2020-06-10 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496932",2020-06-10 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496933",2020-06-10 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496934",2020-06-10 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496935",2020-06-10 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496936",2020-06-10 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496937",2020-06-10 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496938",2020-06-10 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496939",2020-06-10 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496940",2020-06-10 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496941",2020-06-10 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496942",2020-06-10 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496943",2020-06-10 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496944",2020-06-10 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496945",2020-06-10 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496946",2020-06-10 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496947",2020-06-10 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496948",2020-06-10 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496949",2020-06-10 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496950",2020-06-10 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496951",2020-06-10 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496952",2020-06-10 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496953",2020-06-10 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496954",2020-06-10 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496955",2020-06-10 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496956",2020-06-10 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496957",2020-06-10 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496958",2020-06-10 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496959",2020-06-10 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496960",2020-06-10 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496961",2020-06-10 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496962",2020-06-10 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496963",2020-06-10 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496964",2020-06-10 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496965",2020-06-10 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496966",2020-06-10 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496967",2020-06-10 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496968",2020-06-10 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496969",2020-06-10 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496970",2020-06-10 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496971",2020-06-10 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496972",2020-06-10 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496973",2020-06-10 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496974",2020-06-10 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496975",2020-06-10 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496976",2020-06-10 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496977",2020-06-10 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496978",2020-06-10 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496979",2020-06-10 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496980",2020-06-10 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496981",2020-06-10 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496982",2020-06-10 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,23,22.5,23,24,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496983",2020-06-10 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496984",2020-06-10 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496985",2020-06-10 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496986",2020-06-10 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496987",2020-06-10 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496988",2020-06-10 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496989",2020-06-10 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496990",2020-06-10 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496991",2020-06-10 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496992",2020-06-10 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496993",2020-06-10 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496994",2020-06-10 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496995",2020-06-10 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496996",2020-06-10 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496997",2020-06-10 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,24,12.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496998",2020-06-10 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"496999",2020-06-10 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497000",2020-06-10 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497001",2020-06-10 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497002",2020-06-10 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497003",2020-06-10 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497004",2020-06-10 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497005",2020-06-10 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497006",2020-06-10 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497007",2020-06-10 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497008",2020-06-10 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497009",2020-06-10 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497010",2020-06-10 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23,22.5,23,23.5,12.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497011",2020-06-10 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497012",2020-06-10 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497013",2020-06-10 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497014",2020-06-10 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497015",2020-06-10 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497016",2020-06-10 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497017",2020-06-10 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497018",2020-06-10 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497019",2020-06-10 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497020",2020-06-10 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497021",2020-06-10 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497022",2020-06-10 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497023",2020-06-10 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497024",2020-06-10 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497025",2020-06-10 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497026",2020-06-10 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497027",2020-06-10 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497028",2020-06-10 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497029",2020-06-10 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497030",2020-06-10 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497031",2020-06-10 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497032",2020-06-10 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.7,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497033",2020-06-10 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497034",2020-06-10 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,22.5,22.5,23,23.5,12.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
