"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"497035",2020-06-10 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497036",2020-06-10 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497037",2020-06-10 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497038",2020-06-10 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497039",2020-06-10 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497040",2020-06-10 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497041",2020-06-10 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497042",2020-06-10 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497043",2020-06-10 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497044",2020-06-10 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497045",2020-06-10 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497046",2020-06-10 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497047",2020-06-10 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497048",2020-06-10 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497049",2020-06-10 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497050",2020-06-10 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497051",2020-06-10 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497052",2020-06-10 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497053",2020-06-10 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497054",2020-06-10 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497055",2020-06-10 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497056",2020-06-10 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497057",2020-06-10 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497058",2020-06-10 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497059",2020-06-10 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497060",2020-06-10 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497061",2020-06-10 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497062",2020-06-10 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497063",2020-06-10 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497064",2020-06-10 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497065",2020-06-10 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497066",2020-06-10 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497067",2020-06-10 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497068",2020-06-10 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497069",2020-06-10 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497070",2020-06-10 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497071",2020-06-10 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497072",2020-06-10 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497073",2020-06-10 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497074",2020-06-10 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497075",2020-06-10 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497076",2020-06-10 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497077",2020-06-10 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497078",2020-06-10 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497079",2020-06-10 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497080",2020-06-10 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497081",2020-06-10 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497082",2020-06-10 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497083",2020-06-10 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497084",2020-06-10 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497085",2020-06-10 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497086",2020-06-10 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497087",2020-06-10 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497088",2020-06-10 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497089",2020-06-10 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497090",2020-06-10 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497091",2020-06-10 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497092",2020-06-10 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497093",2020-06-10 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497094",2020-06-10 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497095",2020-06-10 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497096",2020-06-10 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497097",2020-06-10 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497098",2020-06-10 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497099",2020-06-10 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497100",2020-06-10 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497101",2020-06-10 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497102",2020-06-10 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497103",2020-06-10 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497104",2020-06-10 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497105",2020-06-10 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497106",2020-06-10 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497107",2020-06-10 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497108",2020-06-10 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497109",2020-06-10 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497110",2020-06-10 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497111",2020-06-10 05:10:00,0.459283,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497112",2020-06-10 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497113",2020-06-10 05:12:00,0.794669,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497114",2020-06-10 05:13:00,1.04066,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497115",2020-06-10 05:14:00,2.59588,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497116",2020-06-10 05:15:00,2.8103,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497117",2020-06-10 05:16:00,2.319,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497118",2020-06-10 05:17:00,2.03475,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497119",2020-06-10 05:18:00,1.89535,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497120",2020-06-10 05:19:00,1.78553,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.4,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497121",2020-06-10 05:20:00,1.75302,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497122",2020-06-10 05:21:00,1.74061,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.08801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497123",2020-06-10 05:22:00,1.8857,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.37781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497124",2020-06-10 05:23:00,1.75599,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497125",2020-06-10 05:24:00,1.78142,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.37781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497126",2020-06-10 05:25:00,1.81486,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497127",2020-06-10 05:26:00,1.78143,6,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497128",2020-06-10 05:27:00,1.86702,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497129",2020-06-10 05:28:00,1.80015,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497130",2020-06-10 05:29:00,1.8834,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.4,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497131",2020-06-10 05:30:00,1.93347,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.4,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497132",2020-06-10 05:31:00,1.61756,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497133",2020-06-10 05:32:00,1.81365,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497134",2020-06-10 05:33:00,1.78006,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497135",2020-06-10 05:34:00,2.07664,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.07982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497136",2020-06-10 05:35:00,5.24818,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497137",2020-06-10 05:36:00,4.7793,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.6,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497138",2020-06-10 05:37:00,2.12991,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.7,1.11258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497139",2020-06-10 05:38:00,1.36653,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22.5,23,23.5,12.5,1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497140",2020-06-10 05:39:00,1.21155,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.5,1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497141",2020-06-10 05:40:00,0.928354,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.5,1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497142",2020-06-10 05:41:00,0.913419,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.5,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497143",2020-06-10 05:42:00,0.79989,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497144",2020-06-10 05:43:00,1.20741,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,1.09305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497145",2020-06-10 05:44:00,1.17374,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,1.08234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497146",2020-06-10 05:45:00,1.50608,18,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497147",2020-06-10 05:46:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497148",2020-06-10 05:47:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497149",2020-06-10 05:48:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497150",2020-06-10 05:49:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497151",2020-06-10 05:50:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497152",2020-06-10 05:51:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497153",2020-06-10 05:52:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497154",2020-06-10 05:53:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497155",2020-06-10 05:54:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497156",2020-06-10 05:55:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497157",2020-06-10 05:56:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497158",2020-06-10 05:57:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497159",2020-06-10 05:58:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497160",2020-06-10 05:59:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497161",2020-06-10 06:00:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497162",2020-06-10 06:01:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497163",2020-06-10 06:02:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497164",2020-06-10 06:03:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497165",2020-06-10 06:04:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.6,2.10987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497166",2020-06-10 06:05:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497167",2020-06-10 06:06:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497168",2020-06-10 06:07:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497169",2020-06-10 06:08:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497170",2020-06-10 06:09:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497171",2020-06-10 06:10:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497172",2020-06-10 06:11:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497173",2020-06-10 06:12:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497174",2020-06-10 06:13:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497175",2020-06-10 06:14:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497176",2020-06-10 06:15:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497177",2020-06-10 06:16:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497178",2020-06-10 06:17:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497179",2020-06-10 06:18:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497180",2020-06-10 06:19:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497181",2020-06-10 06:20:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497182",2020-06-10 06:21:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497183",2020-06-10 06:22:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497184",2020-06-10 06:23:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497185",2020-06-10 06:24:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497186",2020-06-10 06:25:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.8,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497187",2020-06-10 06:26:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497188",2020-06-10 06:27:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497189",2020-06-10 06:28:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497190",2020-06-10 06:29:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497191",2020-06-10 06:30:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497192",2020-06-10 06:31:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497193",2020-06-10 06:32:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497194",2020-06-10 06:33:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.9,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497195",2020-06-10 06:34:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,13,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497196",2020-06-10 06:35:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,13,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497197",2020-06-10 06:36:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,13,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497198",2020-06-10 06:37:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,23,23.5,12.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497199",2020-06-10 06:38:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497200",2020-06-10 06:39:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497201",2020-06-10 06:40:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497202",2020-06-10 06:41:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497203",2020-06-10 06:42:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497204",2020-06-10 06:43:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497205",2020-06-10 06:44:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497206",2020-06-10 06:45:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497207",2020-06-10 06:46:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497208",2020-06-10 06:47:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497209",2020-06-10 06:48:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497210",2020-06-10 06:49:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497211",2020-06-10 06:50:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497212",2020-06-10 06:51:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497213",2020-06-10 06:52:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497214",2020-06-10 06:53:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497215",2020-06-10 06:54:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497216",2020-06-10 06:55:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497217",2020-06-10 06:56:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497218",2020-06-10 06:57:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497219",2020-06-10 06:58:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497220",2020-06-10 06:59:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497221",2020-06-10 07:00:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497222",2020-06-10 07:01:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497223",2020-06-10 07:02:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497224",2020-06-10 07:03:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.8,0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497225",2020-06-10 07:04:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497226",2020-06-10 07:05:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497227",2020-06-10 07:06:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497228",2020-06-10 07:07:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497229",2020-06-10 07:08:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497230",2020-06-10 07:09:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,12.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497231",2020-06-10 07:10:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497232",2020-06-10 07:11:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497233",2020-06-10 07:12:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497234",2020-06-10 07:13:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497235",2020-06-10 07:14:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497236",2020-06-10 07:15:00,0,83,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497237",2020-06-10 07:16:00,0,84,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497238",2020-06-10 07:17:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497239",2020-06-10 07:18:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497240",2020-06-10 07:19:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497241",2020-06-10 07:20:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497242",2020-06-10 07:21:00,0,93,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497243",2020-06-10 07:22:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497244",2020-06-10 07:23:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497245",2020-06-10 07:24:00,0,88,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497246",2020-06-10 07:25:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497247",2020-06-10 07:26:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497248",2020-06-10 07:27:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497249",2020-06-10 07:28:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497250",2020-06-10 07:29:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497251",2020-06-10 07:30:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497252",2020-06-10 07:31:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497253",2020-06-10 07:32:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497254",2020-06-10 07:33:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497255",2020-06-10 07:34:00,0,134,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.1,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497256",2020-06-10 07:35:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.2,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497257",2020-06-10 07:36:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.2,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497258",2020-06-10 07:37:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.3,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497259",2020-06-10 07:38:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.4,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497260",2020-06-10 07:39:00,0,164,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.4,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497261",2020-06-10 07:40:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.5,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497262",2020-06-10 07:41:00,0,180,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.5,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497263",2020-06-10 07:42:00,0,187,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.5,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497264",2020-06-10 07:43:00,0,196,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,-0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497265",2020-06-10 07:44:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497266",2020-06-10 07:45:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497267",2020-06-10 07:46:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497268",2020-06-10 07:47:00,0,218,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497269",2020-06-10 07:48:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497270",2020-06-10 07:49:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497271",2020-06-10 07:50:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497272",2020-06-10 07:51:00,0,221,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497273",2020-06-10 07:52:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497274",2020-06-10 07:53:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497275",2020-06-10 07:54:00,0,194,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497276",2020-06-10 07:55:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497277",2020-06-10 07:56:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497278",2020-06-10 07:57:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497279",2020-06-10 07:58:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497280",2020-06-10 07:59:00,0,152,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.1,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497281",2020-06-10 08:00:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497282",2020-06-10 08:01:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497283",2020-06-10 08:02:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497284",2020-06-10 08:03:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497285",2020-06-10 08:04:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497286",2020-06-10 08:05:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497287",2020-06-10 08:06:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497288",2020-06-10 08:07:00,0,136,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497289",2020-06-10 08:08:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,0.18585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497290",2020-06-10 08:09:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497291",2020-06-10 08:10:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497292",2020-06-10 08:11:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497293",2020-06-10 08:12:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497294",2020-06-10 08:13:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497295",2020-06-10 08:14:00,0,131,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497296",2020-06-10 08:15:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497297",2020-06-10 08:16:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497298",2020-06-10 08:17:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497299",2020-06-10 08:18:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497300",2020-06-10 08:19:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497301",2020-06-10 08:20:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497302",2020-06-10 08:21:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497303",2020-06-10 08:22:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497304",2020-06-10 08:23:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497305",2020-06-10 08:24:00,0,109,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497306",2020-06-10 08:25:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497307",2020-06-10 08:26:00,0,93,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497308",2020-06-10 08:27:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497309",2020-06-10 08:28:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.4,0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497310",2020-06-10 08:29:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497311",2020-06-10 08:30:00,0,93,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,-0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497312",2020-06-10 08:31:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497313",2020-06-10 08:32:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497314",2020-06-10 08:33:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.6,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497315",2020-06-10 08:34:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.7,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497316",2020-06-10 08:35:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497317",2020-06-10 08:36:00,0,152,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497318",2020-06-10 08:37:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497319",2020-06-10 08:38:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497320",2020-06-10 08:39:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497321",2020-06-10 08:40:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497322",2020-06-10 08:41:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497323",2020-06-10 08:42:00,0,183,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.1,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497324",2020-06-10 08:43:00,0,186,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497325",2020-06-10 08:44:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.9,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497326",2020-06-10 08:45:00,0,214,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,13.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497327",2020-06-10 08:46:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.1,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497328",2020-06-10 08:47:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497329",2020-06-10 08:48:00,0,253,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.1,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497330",2020-06-10 08:49:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.2,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497331",2020-06-10 08:50:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.5,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497332",2020-06-10 08:51:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.8,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497333",2020-06-10 08:52:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.9,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497334",2020-06-10 08:53:00,0,274,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.4,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497335",2020-06-10 08:54:00,NA,257,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.1,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497336",2020-06-10 08:55:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,22.5,22,22.5,23.5,14.4,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497337",2020-06-10 08:56:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.5,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497338",2020-06-10 08:57:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.4,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497339",2020-06-10 08:58:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.6,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497340",2020-06-10 08:59:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497341",2020-06-10 09:00:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497342",2020-06-10 09:01:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.9,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497343",2020-06-10 09:02:00,0,297,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.8,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497344",2020-06-10 09:03:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.9,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497345",2020-06-10 09:04:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497346",2020-06-10 09:05:00,0,295,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497347",2020-06-10 09:06:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.9,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497348",2020-06-10 09:07:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.8,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497349",2020-06-10 09:08:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497350",2020-06-10 09:09:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497351",2020-06-10 09:10:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.3,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497352",2020-06-10 09:11:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497353",2020-06-10 09:12:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.2,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497354",2020-06-10 09:13:00,0,281,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.2,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497355",2020-06-10 09:14:00,0,297,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497356",2020-06-10 09:15:00,0,293,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497357",2020-06-10 09:16:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497358",2020-06-10 09:17:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
