"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"497359",2020-06-10 09:18:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497360",2020-06-10 09:19:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.5,-0.92358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497361",2020-06-10 09:20:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.3,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497362",2020-06-10 09:21:00,0,280,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497363",2020-06-10 09:22:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497364",2020-06-10 09:23:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497365",2020-06-10 09:24:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497366",2020-06-10 09:25:00,0,349,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.3,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497367",2020-06-10 09:26:00,0,366,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497368",2020-06-10 09:27:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497369",2020-06-10 09:28:00,0,345,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497370",2020-06-10 09:29:00,0,329,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.5,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497371",2020-06-10 09:30:00,0,320,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.3,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497372",2020-06-10 09:31:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.5,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497373",2020-06-10 09:32:00,0,311,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.5,-0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497374",2020-06-10 09:33:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497375",2020-06-10 09:34:00,0,288,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.4,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497376",2020-06-10 09:35:00,0,270,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.7,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497377",2020-06-10 09:36:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.7,-0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497378",2020-06-10 09:37:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497379",2020-06-10 09:38:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497380",2020-06-10 09:39:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.8,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497381",2020-06-10 09:40:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.6,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497382",2020-06-10 09:41:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497383",2020-06-10 09:42:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497384",2020-06-10 09:43:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497385",2020-06-10 09:44:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497386",2020-06-10 09:45:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497387",2020-06-10 09:46:00,0,217,0,22,23,22,22,22,22,22,NA,NA,23.5,23,22.5,23,22,23,23.5,14.8,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497388",2020-06-10 09:47:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.3,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497389",2020-06-10 09:48:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.3,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497390",2020-06-10 09:49:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.4,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497391",2020-06-10 09:50:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497392",2020-06-10 09:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,NA,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497393",2020-06-10 09:52:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497394",2020-06-10 09:53:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497395",2020-06-10 09:54:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497396",2020-06-10 09:55:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497397",2020-06-10 09:56:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.94248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497398",2020-06-10 09:57:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497399",2020-06-10 09:58:00,0,284,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497400",2020-06-10 09:59:00,0,274,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497401",2020-06-10 10:00:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497402",2020-06-10 10:01:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.8,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497403",2020-06-10 10:02:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497404",2020-06-10 10:03:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.4,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497405",2020-06-10 10:04:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497406",2020-06-10 10:05:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497407",2020-06-10 10:06:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497408",2020-06-10 10:07:00,0,272,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497409",2020-06-10 10:08:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,14.9,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497410",2020-06-10 10:09:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497411",2020-06-10 10:10:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.1,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497412",2020-06-10 10:11:00,0,347,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-1.46538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497413",2020-06-10 10:12:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.5,-1.52964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497414",2020-06-10 10:13:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.2,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497415",2020-06-10 10:14:00,0,390,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,15.3,-1.48302,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"497416",2020-06-10 10:15:00,0,384,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.6,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497417",2020-06-10 10:16:00,0,369,NA,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.6,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497418",2020-06-10 10:17:00,0,351,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.4,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497419",2020-06-10 10:18:00,0,329,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,23.5,15.4,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497420",2020-06-10 10:19:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497421",2020-06-10 10:20:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497422",2020-06-10 10:21:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497423",2020-06-10 10:22:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497424",2020-06-10 10:23:00,0,299,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497425",2020-06-10 10:24:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497426",2020-06-10 10:25:00,0,293,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.9,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497427",2020-06-10 10:26:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.2,-0.99855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497428",2020-06-10 10:27:00,0,272,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.9,-0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497429",2020-06-10 10:28:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497430",2020-06-10 10:29:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497431",2020-06-10 10:30:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497432",2020-06-10 10:31:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497433",2020-06-10 10:32:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497434",2020-06-10 10:33:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.1,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497435",2020-06-10 10:34:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497436",2020-06-10 10:35:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497437",2020-06-10 10:36:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497438",2020-06-10 10:37:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.1,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497439",2020-06-10 10:38:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497440",2020-06-10 10:39:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.4,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497441",2020-06-10 10:40:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497442",2020-06-10 10:41:00,0,307,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497443",2020-06-10 10:42:00,0,341,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.3,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497444",2020-06-10 10:43:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.2,-1.48365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497445",2020-06-10 10:44:00,0,386,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.7,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497446",2020-06-10 10:45:00,0,392,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497447",2020-06-10 10:46:00,0,397,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497448",2020-06-10 10:47:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.5,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497449",2020-06-10 10:48:00,0,406,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497450",2020-06-10 10:49:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497451",2020-06-10 10:50:00,0,381,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.1,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497452",2020-06-10 10:51:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.2,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497453",2020-06-10 10:52:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.5,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497454",2020-06-10 10:53:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.8,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497455",2020-06-10 10:54:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497456",2020-06-10 10:55:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.5,-0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497457",2020-06-10 10:56:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.8,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497458",2020-06-10 10:57:00,0,284,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,15.6,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497459",2020-06-10 10:58:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.1,-0.92358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497460",2020-06-10 10:59:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497461",2020-06-10 11:00:00,0,332,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.2,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497462",2020-06-10 11:01:00,0,353,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497463",2020-06-10 11:02:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16,-1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497464",2020-06-10 11:03:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497465",2020-06-10 11:04:00,0,407,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.5,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497466",2020-06-10 11:05:00,0,423,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.8,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497467",2020-06-10 11:06:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.7,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497468",2020-06-10 11:07:00,0,457,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.4,-1.89378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497469",2020-06-10 11:08:00,0,470,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.3,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497470",2020-06-10 11:09:00,0,473,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.4,-1.94355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497471",2020-06-10 11:10:00,0,472,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,23,24,16.5,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497472",2020-06-10 11:11:00,0,475,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.3,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497473",2020-06-10 11:12:00,0,478,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497474",2020-06-10 11:13:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.1,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497475",2020-06-10 11:14:00,0,431,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.2,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497476",2020-06-10 11:15:00,0,388,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,15.9,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497477",2020-06-10 11:16:00,0,353,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.3,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497478",2020-06-10 11:17:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.7,-1.13022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497479",2020-06-10 11:18:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.8,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497480",2020-06-10 11:19:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.7,-0.89838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497481",2020-06-10 11:20:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.6,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497482",2020-06-10 11:21:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.5,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497483",2020-06-10 11:22:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24,16.1,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497484",2020-06-10 11:23:00,0,182,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.1,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497485",2020-06-10 11:24:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.4,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497486",2020-06-10 11:25:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497487",2020-06-10 11:26:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.1,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497488",2020-06-10 11:27:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497489",2020-06-10 11:28:00,0,196,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.7,-0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497490",2020-06-10 11:29:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497491",2020-06-10 11:30:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.2,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497492",2020-06-10 11:31:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.7,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497493",2020-06-10 11:32:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.2,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497494",2020-06-10 11:33:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497495",2020-06-10 11:34:00,0,258,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.1,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497496",2020-06-10 11:35:00,0,268,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.3,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497497",2020-06-10 11:36:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497498",2020-06-10 11:37:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497499",2020-06-10 11:38:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.1,-1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497500",2020-06-10 11:39:00,0,302,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497501",2020-06-10 11:40:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.6,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497502",2020-06-10 11:41:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,15.9,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497503",2020-06-10 11:42:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.2,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497504",2020-06-10 11:43:00,0,332,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.3,-1.26378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497505",2020-06-10 11:44:00,0,339,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.3,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497506",2020-06-10 11:45:00,0,345,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.2,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497507",2020-06-10 11:46:00,0,349,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.1,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497508",2020-06-10 11:47:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.3,-1.00611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497509",2020-06-10 11:48:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.4,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497510",2020-06-10 11:49:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.9,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497511",2020-06-10 11:50:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.7,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497512",2020-06-10 11:51:00,0,379,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.5,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497513",2020-06-10 11:52:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.6,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497514",2020-06-10 11:53:00,0,395,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.3,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497515",2020-06-10 11:54:00,0,397,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.5,-1.52145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497516",2020-06-10 11:55:00,0,395,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.5,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497517",2020-06-10 11:56:00,0,384,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.8,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497518",2020-06-10 11:57:00,0,364,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.9,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497519",2020-06-10 11:58:00,0,349,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.8,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497520",2020-06-10 11:59:00,0,336,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,24,16.7,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497521",2020-06-10 12:00:00,0,336,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22.5,23,24,15.9,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497522",2020-06-10 12:01:00,0,350,0,22,23,22,22,22,22,22,0,0,24,23,22.5,23.5,22.5,23,24,16.4,-1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497523",2020-06-10 12:02:00,0,371,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.4,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497524",2020-06-10 12:03:00,0,389,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.6,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497525",2020-06-10 12:04:00,0,400,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.7,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497526",2020-06-10 12:05:00,0,412,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.7,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497527",2020-06-10 12:06:00,0,423,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.7,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497528",2020-06-10 12:07:00,0,434,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.7,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497529",2020-06-10 12:08:00,0,449,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.8,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497530",2020-06-10 12:09:00,0,465,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.9,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497531",2020-06-10 12:10:00,0,480,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497532",2020-06-10 12:11:00,0,492,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.3,-1.66635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497533",2020-06-10 12:12:00,0,497,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.9,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497534",2020-06-10 12:13:00,0,501,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.8,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497535",2020-06-10 12:14:00,0,511,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.4,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497536",2020-06-10 12:15:00,0,518,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497537",2020-06-10 12:16:00,0,526,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.9,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497538",2020-06-10 12:17:00,0,529,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.7,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497539",2020-06-10 12:18:00,0,524,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.2,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497540",2020-06-10 12:19:00,0,514,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.6,-2.05947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497541",2020-06-10 12:20:00,0,497,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.9,-1.95552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497542",2020-06-10 12:21:00,0,462,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.8,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497543",2020-06-10 12:22:00,0,418,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.6,-1.60524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497544",2020-06-10 12:23:00,0,382,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.4,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497545",2020-06-10 12:24:00,0,361,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.2,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497546",2020-06-10 12:25:00,0,340,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.8,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497547",2020-06-10 12:26:00,0,316,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.7,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497548",2020-06-10 12:27:00,0,291,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.6,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497549",2020-06-10 12:28:00,0,265,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.5,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497550",2020-06-10 12:29:00,0,232,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.6,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497551",2020-06-10 12:30:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.6,-0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497552",2020-06-10 12:31:00,0,171,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.4,-0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497553",2020-06-10 12:32:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.3,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497554",2020-06-10 12:33:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497555",2020-06-10 12:34:00,0,120,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497556",2020-06-10 12:35:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497557",2020-06-10 12:36:00,0,105,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497558",2020-06-10 12:37:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.3,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497559",2020-06-10 12:38:00,0,104,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497560",2020-06-10 12:39:00,0,104,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.2,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497561",2020-06-10 12:40:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497562",2020-06-10 12:41:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497563",2020-06-10 12:42:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.4,-0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497564",2020-06-10 12:43:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497565",2020-06-10 12:44:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497566",2020-06-10 12:45:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497567",2020-06-10 12:46:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.8,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497568",2020-06-10 12:47:00,0,114,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497569",2020-06-10 12:48:00,0,116,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497570",2020-06-10 12:49:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.3,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497571",2020-06-10 12:50:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497572",2020-06-10 12:51:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497573",2020-06-10 12:52:00,0,126,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497574",2020-06-10 12:53:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497575",2020-06-10 12:54:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.8,-0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497576",2020-06-10 12:55:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.7,-0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497577",2020-06-10 12:56:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.7,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497578",2020-06-10 12:57:00,0,140,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497579",2020-06-10 12:58:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497580",2020-06-10 12:59:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497581",2020-06-10 13:00:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.2,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497582",2020-06-10 13:01:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497583",2020-06-10 13:02:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,15.9,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497584",2020-06-10 13:03:00,0,171,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497585",2020-06-10 13:04:00,0,179,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.1,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497586",2020-06-10 13:05:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.2,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497587",2020-06-10 13:06:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.3,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497588",2020-06-10 13:07:00,0,196,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.6,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497589",2020-06-10 13:08:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.4,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497590",2020-06-10 13:09:00,0,216,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.4,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497591",2020-06-10 13:10:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.8,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497592",2020-06-10 13:11:00,0,234,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,16.8,-0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497593",2020-06-10 13:12:00,0,243,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497594",2020-06-10 13:13:00,0,252,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.1,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497595",2020-06-10 13:14:00,0,259,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.1,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497596",2020-06-10 13:15:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.3,-0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497597",2020-06-10 13:16:00,0,273,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.1,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497598",2020-06-10 13:17:00,0,280,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,17.3,-1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497599",2020-06-10 13:18:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.6,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497600",2020-06-10 13:19:00,0,284,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.2,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497601",2020-06-10 13:20:00,0,283,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.9,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497602",2020-06-10 13:21:00,0,278,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497603",2020-06-10 13:22:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.5,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497604",2020-06-10 13:23:00,0,268,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.1,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497605",2020-06-10 13:24:00,0,267,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.5,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497606",2020-06-10 13:25:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.6,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497607",2020-06-10 13:26:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497608",2020-06-10 13:27:00,0,271,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,18,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497609",2020-06-10 13:28:00,0,260,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.7,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497610",2020-06-10 13:29:00,0,247,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497611",2020-06-10 13:30:00,0,233,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.7,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497612",2020-06-10 13:31:00,0,224,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.8,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497613",2020-06-10 13:32:00,0,218,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,17.4,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497614",2020-06-10 13:33:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,16.6,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497615",2020-06-10 13:34:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,15.8,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497616",2020-06-10 13:35:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,15.1,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497617",2020-06-10 13:36:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.4,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497618",2020-06-10 13:37:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497619",2020-06-10 13:38:00,0,142,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.6,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497620",2020-06-10 13:39:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.8,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497621",2020-06-10 13:40:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.5,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497622",2020-06-10 13:41:00,0,95,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.3,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497623",2020-06-10 13:42:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.4,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497624",2020-06-10 13:43:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.4,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497625",2020-06-10 13:44:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24.5,14.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497626",2020-06-10 13:45:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.3,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497627",2020-06-10 13:46:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.1,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497628",2020-06-10 13:47:00,0,50,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.2,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497629",2020-06-10 13:48:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.5,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497630",2020-06-10 13:49:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.6,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497631",2020-06-10 13:50:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.7,0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497632",2020-06-10 13:51:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497633",2020-06-10 13:52:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497634",2020-06-10 13:53:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497635",2020-06-10 13:54:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.4,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497636",2020-06-10 13:55:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.3,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497637",2020-06-10 13:56:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497638",2020-06-10 13:57:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14,0.26145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497639",2020-06-10 13:58:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.1,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497640",2020-06-10 13:59:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.7,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497641",2020-06-10 14:00:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.4,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497642",2020-06-10 14:01:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497643",2020-06-10 14:02:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.3,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497644",2020-06-10 14:03:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.2,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497645",2020-06-10 14:04:00,0,42,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.1,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497646",2020-06-10 14:05:00,0,46,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497647",2020-06-10 14:06:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.9,0.14238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497648",2020-06-10 14:07:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497649",2020-06-10 14:08:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497650",2020-06-10 14:09:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.7,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497651",2020-06-10 14:10:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497652",2020-06-10 14:11:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497653",2020-06-10 14:12:00,0,56,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497654",2020-06-10 14:13:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497655",2020-06-10 14:14:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497656",2020-06-10 14:15:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497657",2020-06-10 14:16:00,0,60,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497658",2020-06-10 14:17:00,0,61,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497659",2020-06-10 14:18:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497660",2020-06-10 14:19:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497661",2020-06-10 14:20:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.9,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497662",2020-06-10 14:21:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497663",2020-06-10 14:22:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497664",2020-06-10 14:23:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497665",2020-06-10 14:24:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497666",2020-06-10 14:25:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.7,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497667",2020-06-10 14:26:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.7,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497668",2020-06-10 14:27:00,0,99,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.7,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497669",2020-06-10 14:28:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497670",2020-06-10 14:29:00,0,127,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497671",2020-06-10 14:30:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.7,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497672",2020-06-10 14:31:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497673",2020-06-10 14:32:00,0,172,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497674",2020-06-10 14:33:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497675",2020-06-10 14:34:00,0,186,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497676",2020-06-10 14:35:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497677",2020-06-10 14:36:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.4,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497678",2020-06-10 14:37:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.4,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497679",2020-06-10 14:38:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.4,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497680",2020-06-10 14:39:00,0,193,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497681",2020-06-10 14:40:00,0,197,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.4,-0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497682",2020-06-10 14:41:00,0,204,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.4,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497683",2020-06-10 14:42:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497684",2020-06-10 14:43:00,0,228,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.5,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497685",2020-06-10 14:44:00,0,244,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497686",2020-06-10 14:45:00,0,260,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497687",2020-06-10 14:46:00,0,274,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497688",2020-06-10 14:47:00,0,282,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.6,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497689",2020-06-10 14:48:00,0,290,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
