"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"497690",2020-06-10 14:49:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497691",2020-06-10 14:50:00,0,312,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.1,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497692",2020-06-10 14:51:00,0,330,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.9,-1.28772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497693",2020-06-10 14:52:00,0,347,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.8,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497694",2020-06-10 14:53:00,0,364,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,12.9,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497695",2020-06-10 14:54:00,0,384,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.1,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497696",2020-06-10 14:55:00,0,400,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.3,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497697",2020-06-10 14:56:00,0,410,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.1,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497698",2020-06-10 14:57:00,0,417,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.2,-1.386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497699",2020-06-10 14:58:00,0,427,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.4,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497700",2020-06-10 14:59:00,0,438,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.3,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497701",2020-06-10 15:00:00,0,450,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.5,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497702",2020-06-10 15:01:00,0,459,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.5,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497703",2020-06-10 15:02:00,0,469,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.5,-1.9656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497704",2020-06-10 15:03:00,0,486,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.5,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497705",2020-06-10 15:04:00,0,498,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.9,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497706",2020-06-10 15:05:00,0,502,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.7,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497707",2020-06-10 15:06:00,0,499,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,13.8,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497708",2020-06-10 15:07:00,0,492,0,22,23,22,22,22,22,22,0,0,24,23,23,23.5,22.5,23,24,14.2,-2.01915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497709",2020-06-10 15:08:00,0,485,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,14.4,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497710",2020-06-10 15:09:00,0,481,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24,14.4,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497711",2020-06-10 15:10:00,0,479,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497712",2020-06-10 15:11:00,0,479,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497713",2020-06-10 15:12:00,0,482,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497714",2020-06-10 15:13:00,0,491,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497715",2020-06-10 15:14:00,0,500,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.9,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497716",2020-06-10 15:15:00,0,502,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497717",2020-06-10 15:16:00,0,504,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497718",2020-06-10 15:17:00,0,503,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497719",2020-06-10 15:18:00,0,500,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-2.03679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497720",2020-06-10 15:19:00,0,497,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497721",2020-06-10 15:20:00,0,493,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497722",2020-06-10 15:21:00,0,489,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.98324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497723",2020-06-10 15:22:00,0,487,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497724",2020-06-10 15:23:00,0,481,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-1.94229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497725",2020-06-10 15:24:00,0,474,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497726",2020-06-10 15:25:00,0,465,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-1.88055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497727",2020-06-10 15:26:00,0,453,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497728",2020-06-10 15:27:00,0,443,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497729",2020-06-10 15:28:00,0,426,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-1.34001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497730",2020-06-10 15:29:00,0,412,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497731",2020-06-10 15:30:00,0,397,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-1.23228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497732",2020-06-10 15:31:00,0,383,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497733",2020-06-10 15:32:00,0,373,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497734",2020-06-10 15:33:00,0,363,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497735",2020-06-10 15:34:00,0,354,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497736",2020-06-10 15:35:00,0,342,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.9,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497737",2020-06-10 15:36:00,0,329,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.2,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497738",2020-06-10 15:37:00,0,315,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15,-1.13022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497739",2020-06-10 15:38:00,0,305,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.1,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497740",2020-06-10 15:39:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.9,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497741",2020-06-10 15:40:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.5,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497742",2020-06-10 15:41:00,0,301,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497743",2020-06-10 15:42:00,0,306,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497744",2020-06-10 15:43:00,0,314,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.9,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497745",2020-06-10 15:44:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.21401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497746",2020-06-10 15:45:00,0,337,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497747",2020-06-10 15:46:00,0,341,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497748",2020-06-10 15:47:00,0,341,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497749",2020-06-10 15:48:00,0,338,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497750",2020-06-10 15:49:00,0,331,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-1.24425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497751",2020-06-10 15:50:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497752",2020-06-10 15:51:00,0,324,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497753",2020-06-10 15:52:00,0,325,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497754",2020-06-10 15:53:00,0,324,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497755",2020-06-10 15:54:00,0,326,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-1.14975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497756",2020-06-10 15:55:00,0,329,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497757",2020-06-10 15:56:00,0,329,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497758",2020-06-10 15:57:00,0,327,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497759",2020-06-10 15:58:00,0,321,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497760",2020-06-10 15:59:00,0,310,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497761",2020-06-10 16:00:00,0,295,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497762",2020-06-10 16:01:00,0,275,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497763",2020-06-10 16:02:00,0,257,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497764",2020-06-10 16:03:00,0,238,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497765",2020-06-10 16:04:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497766",2020-06-10 16:05:00,0,206,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497767",2020-06-10 16:06:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497768",2020-06-10 16:07:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497769",2020-06-10 16:08:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497770",2020-06-10 16:09:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.9,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497771",2020-06-10 16:10:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497772",2020-06-10 16:11:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497773",2020-06-10 16:12:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497774",2020-06-10 16:13:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497775",2020-06-10 16:14:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497776",2020-06-10 16:15:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497777",2020-06-10 16:16:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497778",2020-06-10 16:17:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497779",2020-06-10 16:18:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497780",2020-06-10 16:19:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497781",2020-06-10 16:20:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497782",2020-06-10 16:21:00,0,153,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497783",2020-06-10 16:22:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497784",2020-06-10 16:23:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497785",2020-06-10 16:24:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497786",2020-06-10 16:25:00,0,180,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497787",2020-06-10 16:26:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497788",2020-06-10 16:27:00,0,185,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497789",2020-06-10 16:28:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497790",2020-06-10 16:29:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497791",2020-06-10 16:30:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497792",2020-06-10 16:31:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497793",2020-06-10 16:32:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497794",2020-06-10 16:33:00,0,146,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497795",2020-06-10 16:34:00,0,138,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497796",2020-06-10 16:35:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497797",2020-06-10 16:36:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497798",2020-06-10 16:37:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497799",2020-06-10 16:38:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497800",2020-06-10 16:39:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497801",2020-06-10 16:40:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497802",2020-06-10 16:41:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497803",2020-06-10 16:42:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497804",2020-06-10 16:43:00,0,125,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497805",2020-06-10 16:44:00,0,122,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.8,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497806",2020-06-10 16:45:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497807",2020-06-10 16:46:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.1,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497808",2020-06-10 16:47:00,0,108,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.4,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497809",2020-06-10 16:48:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.2,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497810",2020-06-10 16:49:00,0,98,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.3,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497811",2020-06-10 16:50:00,0,94,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.5,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497812",2020-06-10 16:51:00,0,89,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497813",2020-06-10 16:52:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497814",2020-06-10 16:53:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,15.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497815",2020-06-10 16:54:00,0,79,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.9,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497816",2020-06-10 16:55:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497817",2020-06-10 16:56:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497818",2020-06-10 16:57:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497819",2020-06-10 16:58:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497820",2020-06-10 16:59:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497821",2020-06-10 17:00:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497822",2020-06-10 17:01:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497823",2020-06-10 17:02:00,0,63,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497824",2020-06-10 17:03:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497825",2020-06-10 17:04:00,0,64,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497826",2020-06-10 17:05:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497827",2020-06-10 17:06:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497828",2020-06-10 17:07:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497829",2020-06-10 17:08:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497830",2020-06-10 17:09:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497831",2020-06-10 17:10:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497832",2020-06-10 17:11:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497833",2020-06-10 17:12:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497834",2020-06-10 17:13:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497835",2020-06-10 17:14:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497836",2020-06-10 17:15:00,0,75,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497837",2020-06-10 17:16:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497838",2020-06-10 17:17:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497839",2020-06-10 17:18:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497840",2020-06-10 17:19:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.25515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497841",2020-06-10 17:20:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497842",2020-06-10 17:21:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.25515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497843",2020-06-10 17:22:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497844",2020-06-10 17:23:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497845",2020-06-10 17:24:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497846",2020-06-10 17:25:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497847",2020-06-10 17:26:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497848",2020-06-10 17:27:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497849",2020-06-10 17:28:00,0,73,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497850",2020-06-10 17:29:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497851",2020-06-10 17:30:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497852",2020-06-10 17:31:00,0,77,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497853",2020-06-10 17:32:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497854",2020-06-10 17:33:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497855",2020-06-10 17:34:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497856",2020-06-10 17:35:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497857",2020-06-10 17:36:00,0,92,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497858",2020-06-10 17:37:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497859",2020-06-10 17:38:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497860",2020-06-10 17:39:00,0,106,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497861",2020-06-10 17:40:00,0,111,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497862",2020-06-10 17:41:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.1,0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497863",2020-06-10 17:42:00,0,117,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497864",2020-06-10 17:43:00,0,119,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.6,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497865",2020-06-10 17:44:00,0,122,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497866",2020-06-10 17:45:00,0,124,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.7,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497867",2020-06-10 17:46:00,0,126,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497868",2020-06-10 17:47:00,0,128,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497869",2020-06-10 17:48:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497870",2020-06-10 17:49:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.9,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497871",2020-06-10 17:50:00,0,135,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,13.8,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497872",2020-06-10 17:51:00,0,139,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,13.6,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497873",2020-06-10 17:52:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,13.7,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497874",2020-06-10 17:53:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,13.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497875",2020-06-10 17:54:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.6,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497876",2020-06-10 17:55:00,0,147,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,13.8,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497877",2020-06-10 17:56:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497878",2020-06-10 17:57:00,0,152,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497879",2020-06-10 17:58:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,24.5,14.2,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497880",2020-06-10 17:59:00,0,157,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,14.1,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497881",2020-06-10 18:00:00,0,159,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23.5,24.5,14,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497882",2020-06-10 18:01:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,13.9,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497883",2020-06-10 18:02:00,0,161,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,13.9,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497884",2020-06-10 18:03:00,0,160,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497885",2020-06-10 18:04:00,0,158,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497886",2020-06-10 18:05:00,0,154,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497887",2020-06-10 18:06:00,0,148,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497888",2020-06-10 18:07:00,0,141,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497889",2020-06-10 18:08:00,0,132,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497890",2020-06-10 18:09:00,0,125,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497891",2020-06-10 18:10:00,0,116,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497892",2020-06-10 18:11:00,0,109,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497893",2020-06-10 18:12:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497894",2020-06-10 18:13:00,0,97,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497895",2020-06-10 18:14:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497896",2020-06-10 18:15:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497897",2020-06-10 18:16:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497898",2020-06-10 18:17:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497899",2020-06-10 18:18:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497900",2020-06-10 18:19:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,15.1,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497901",2020-06-10 18:20:00,0,88,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,15.2,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497902",2020-06-10 18:21:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,15.1,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497903",2020-06-10 18:22:00,0,97,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497904",2020-06-10 18:23:00,0,103,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497905",2020-06-10 18:24:00,0,107,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497906",2020-06-10 18:25:00,0,113,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497907",2020-06-10 18:26:00,0,118,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.1,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497908",2020-06-10 18:27:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497909",2020-06-10 18:28:00,0,127,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.00000000372529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497910",2020-06-10 18:29:00,0,129,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.00882001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497911",2020-06-10 18:30:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497912",2020-06-10 18:31:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497913",2020-06-10 18:32:00,0,131,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497914",2020-06-10 18:33:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497915",2020-06-10 18:34:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497916",2020-06-10 18:35:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.00315001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497917",2020-06-10 18:36:00,0,130,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497918",2020-06-10 18:37:00,0,133,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497919",2020-06-10 18:38:00,0,137,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,-0.05922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497920",2020-06-10 18:39:00,0,143,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497921",2020-06-10 18:40:00,0,149,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,-0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497922",2020-06-10 18:41:00,0,156,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497923",2020-06-10 18:42:00,0,162,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497924",2020-06-10 18:43:00,0,168,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.1,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497925",2020-06-10 18:44:00,0,172,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497926",2020-06-10 18:45:00,0,175,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.1,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497927",2020-06-10 18:46:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497928",2020-06-10 18:47:00,0,178,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497929",2020-06-10 18:48:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497930",2020-06-10 18:49:00,0,181,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497931",2020-06-10 18:50:00,0,183,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497932",2020-06-10 18:51:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497933",2020-06-10 18:52:00,0,188,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497934",2020-06-10 18:53:00,0,191,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.1,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497935",2020-06-10 18:54:00,0,193,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497936",2020-06-10 18:55:00,0,198,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497937",2020-06-10 18:56:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497938",2020-06-10 18:57:00,0,207,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497939",2020-06-10 18:58:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497940",2020-06-10 18:59:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497941",2020-06-10 19:00:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497942",2020-06-10 19:01:00,0,216,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497943",2020-06-10 19:02:00,0,216,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497944",2020-06-10 19:03:00,0,215,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497945",2020-06-10 19:04:00,0,213,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497946",2020-06-10 19:05:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497947",2020-06-10 19:06:00,0,211,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497948",2020-06-10 19:07:00,0,210,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497949",2020-06-10 19:08:00,0,212,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497950",2020-06-10 19:09:00,0,220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497951",2020-06-10 19:10:00,0,225,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497952",2020-06-10 19:11:00,0,226,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497953",2020-06-10 19:12:00,0,227,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497954",2020-06-10 19:13:00,0,223,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497955",2020-06-10 19:14:00,0,214,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497956",2020-06-10 19:15:00,0,202,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497957",2020-06-10 19:16:00,0,192,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497958",2020-06-10 19:17:00,0,184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497959",2020-06-10 19:18:00,0,176,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497960",2020-06-10 19:19:00,0,165,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497961",2020-06-10 19:20:00,0,155,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497962",2020-06-10 19:21:00,0,144,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497963",2020-06-10 19:22:00,0,136,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497964",2020-06-10 19:23:00,0,123,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497965",2020-06-10 19:24:00,0,112,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497966",2020-06-10 19:25:00,0,102,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497967",2020-06-10 19:26:00,0,96,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.19215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497968",2020-06-10 19:27:00,0,91,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497969",2020-06-10 19:28:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497970",2020-06-10 19:29:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497971",2020-06-10 19:30:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497972",2020-06-10 19:31:00,0,82,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497973",2020-06-10 19:32:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497974",2020-06-10 19:33:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497975",2020-06-10 19:34:00,0,85,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497976",2020-06-10 19:35:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.2,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497977",2020-06-10 19:36:00,0,86,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497978",2020-06-10 19:37:00,0,84,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497979",2020-06-10 19:38:00,0,83,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497980",2020-06-10 19:39:00,0,80,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497981",2020-06-10 19:40:00,0,78,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497982",2020-06-10 19:41:00,0,76,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497983",2020-06-10 19:42:00,0,74,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497984",2020-06-10 19:43:00,0,72,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497985",2020-06-10 19:44:00,0,71,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497986",2020-06-10 19:45:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.8,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497987",2020-06-10 19:46:00,0,70,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497988",2020-06-10 19:47:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497989",2020-06-10 19:48:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497990",2020-06-10 19:49:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497991",2020-06-10 19:50:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497992",2020-06-10 19:51:00,0,68,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497993",2020-06-10 19:52:00,0,67,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497994",2020-06-10 19:53:00,0,65,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497995",2020-06-10 19:54:00,0,62,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497996",2020-06-10 19:55:00,0,59,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497997",2020-06-10 19:56:00,0,58,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497998",2020-06-10 19:57:00,0,57,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.5,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"497999",2020-06-10 19:58:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498000",2020-06-10 19:59:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24.5,14.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498001",2020-06-10 20:00:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.2,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498002",2020-06-10 20:01:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.1,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498003",2020-06-10 20:02:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.1,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498004",2020-06-10 20:03:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.1,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498005",2020-06-10 20:04:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498006",2020-06-10 20:05:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498007",2020-06-10 20:06:00,0,55,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498008",2020-06-10 20:07:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.2,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498009",2020-06-10 20:08:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.3,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498010",2020-06-10 20:09:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498011",2020-06-10 20:10:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498012",2020-06-10 20:11:00,0,54,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498013",2020-06-10 20:12:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498014",2020-06-10 20:13:00,0,53,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498015",2020-06-10 20:14:00,0,52,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498016",2020-06-10 20:15:00,0,51,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498017",2020-06-10 20:16:00,0,49,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498018",2020-06-10 20:17:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,13.9,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498019",2020-06-10 20:18:00,0,47,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,13.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498020",2020-06-10 20:19:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498021",2020-06-10 20:20:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
