"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"498022",2020-06-10 20:21:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23.5,24,14,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498023",2020-06-10 20:22:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,14,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498024",2020-06-10 20:23:00,0,48,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,14,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498025",2020-06-10 20:24:00,0,45,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,14,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498026",2020-06-10 20:25:00,0,43,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498027",2020-06-10 20:26:00,0,40,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498028",2020-06-10 20:27:00,0,39,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498029",2020-06-10 20:28:00,0,38,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498030",2020-06-10 20:29:00,0,37,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498031",2020-06-10 20:30:00,0,36,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498032",2020-06-10 20:31:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.7,0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498033",2020-06-10 20:32:00,0,35,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498034",2020-06-10 20:33:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498035",2020-06-10 20:34:00,0,34,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498036",2020-06-10 20:35:00,0,35,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498037",2020-06-10 20:36:00,0,32,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498038",2020-06-10 20:37:00,0,30,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498039",2020-06-10 20:38:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498040",2020-06-10 20:39:00,0,29,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498041",2020-06-10 20:40:00,0,28,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498042",2020-06-10 20:41:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498043",2020-06-10 20:42:00,0,27,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.9,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498044",2020-06-10 20:43:00,0,25,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498045",2020-06-10 20:44:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498046",2020-06-10 20:45:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.7,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498047",2020-06-10 20:46:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498048",2020-06-10 20:47:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498049",2020-06-10 20:48:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498050",2020-06-10 20:49:00,0,24,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498051",2020-06-10 20:50:00,0,23,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498052",2020-06-10 20:51:00,0,21,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498053",2020-06-10 20:52:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498054",2020-06-10 20:53:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498055",2020-06-10 20:54:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498056",2020-06-10 20:55:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498057",2020-06-10 20:56:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498058",2020-06-10 20:57:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498059",2020-06-10 20:58:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.4,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498060",2020-06-10 20:59:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498061",2020-06-10 21:00:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498062",2020-06-10 21:01:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498063",2020-06-10 21:02:00,0,14,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498064",2020-06-10 21:03:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498065",2020-06-10 21:04:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498066",2020-06-10 21:05:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498067",2020-06-10 21:06:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498068",2020-06-10 21:07:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498069",2020-06-10 21:08:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498070",2020-06-10 21:09:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498071",2020-06-10 21:10:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498072",2020-06-10 21:11:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498073",2020-06-10 21:12:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498074",2020-06-10 21:13:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498075",2020-06-10 21:14:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498076",2020-06-10 21:15:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498077",2020-06-10 21:16:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498078",2020-06-10 21:17:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,24,13.5,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498079",2020-06-10 21:18:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498080",2020-06-10 21:19:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498081",2020-06-10 21:20:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.7,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498082",2020-06-10 21:21:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498083",2020-06-10 21:22:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498084",2020-06-10 21:23:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498085",2020-06-10 21:24:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498086",2020-06-10 21:25:00,0,6,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.2,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498087",2020-06-10 21:26:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498088",2020-06-10 21:27:00,0,6,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498089",2020-06-10 21:28:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498090",2020-06-10 21:29:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498091",2020-06-10 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498092",2020-06-10 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498093",2020-06-10 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498094",2020-06-10 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498095",2020-06-10 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498096",2020-06-10 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498097",2020-06-10 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498098",2020-06-10 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498099",2020-06-10 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.7,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498100",2020-06-10 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498101",2020-06-10 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498102",2020-06-10 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498103",2020-06-10 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498104",2020-06-10 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498105",2020-06-10 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498106",2020-06-10 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498107",2020-06-10 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498108",2020-06-10 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498109",2020-06-10 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498110",2020-06-10 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498111",2020-06-10 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498112",2020-06-10 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498113",2020-06-10 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498114",2020-06-10 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498115",2020-06-10 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498116",2020-06-10 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498117",2020-06-10 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498118",2020-06-10 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498119",2020-06-10 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498120",2020-06-10 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498121",2020-06-10 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498122",2020-06-10 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498123",2020-06-10 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498124",2020-06-10 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498125",2020-06-10 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498126",2020-06-10 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498127",2020-06-10 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498128",2020-06-10 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498129",2020-06-10 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498130",2020-06-10 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498131",2020-06-10 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498132",2020-06-10 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498133",2020-06-10 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498134",2020-06-10 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498135",2020-06-10 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498136",2020-06-10 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498137",2020-06-10 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498138",2020-06-10 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498139",2020-06-10 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498140",2020-06-10 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498141",2020-06-10 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498142",2020-06-10 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498143",2020-06-10 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498144",2020-06-10 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498145",2020-06-10 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498146",2020-06-10 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498147",2020-06-10 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498148",2020-06-10 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498149",2020-06-10 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498150",2020-06-10 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498151",2020-06-10 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498152",2020-06-10 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498153",2020-06-10 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498154",2020-06-10 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498155",2020-06-10 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498156",2020-06-10 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498157",2020-06-10 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498158",2020-06-10 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498159",2020-06-10 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498160",2020-06-10 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498161",2020-06-10 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498162",2020-06-10 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498163",2020-06-10 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498164",2020-06-10 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498165",2020-06-10 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498166",2020-06-10 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498167",2020-06-10 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498168",2020-06-10 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498169",2020-06-10 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498170",2020-06-10 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498171",2020-06-10 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498172",2020-06-10 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498173",2020-06-10 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498174",2020-06-10 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498175",2020-06-10 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498176",2020-06-10 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498177",2020-06-10 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498178",2020-06-10 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498179",2020-06-10 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498180",2020-06-10 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498181",2020-06-10 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498182",2020-06-10 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498183",2020-06-10 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498184",2020-06-10 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498185",2020-06-10 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498186",2020-06-10 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498187",2020-06-10 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498188",2020-06-10 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.4,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498189",2020-06-10 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498190",2020-06-10 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498191",2020-06-10 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498192",2020-06-10 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.3,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498193",2020-06-10 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498194",2020-06-10 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498195",2020-06-10 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498196",2020-06-10 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498197",2020-06-10 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,13,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498198",2020-06-10 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498199",2020-06-10 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498200",2020-06-10 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498201",2020-06-10 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498202",2020-06-10 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498203",2020-06-10 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498204",2020-06-10 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498205",2020-06-10 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498206",2020-06-10 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.5,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498207",2020-06-10 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498208",2020-06-10 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498209",2020-06-10 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498210",2020-06-10 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498211",2020-06-10 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498212",2020-06-10 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498213",2020-06-10 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498214",2020-06-10 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498215",2020-06-10 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,24,12.7,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498216",2020-06-10 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498217",2020-06-10 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498218",2020-06-10 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498219",2020-06-10 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498220",2020-06-10 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498221",2020-06-10 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498222",2020-06-10 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498223",2020-06-10 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498224",2020-06-10 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498225",2020-06-10 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498226",2020-06-10 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498227",2020-06-10 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498228",2020-06-10 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498229",2020-06-10 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498230",2020-06-10 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498231",2020-06-10 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498232",2020-06-10 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498233",2020-06-10 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498234",2020-06-10 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498235",2020-06-10 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498236",2020-06-10 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498237",2020-06-10 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498238",2020-06-10 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498239",2020-06-10 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498240",2020-06-10 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498241",2020-06-11 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498242",2020-06-11 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498243",2020-06-11 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498244",2020-06-11 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498245",2020-06-11 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498246",2020-06-11 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498247",2020-06-11 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498248",2020-06-11 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498249",2020-06-11 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498250",2020-06-11 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498251",2020-06-11 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498252",2020-06-11 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498253",2020-06-11 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498254",2020-06-11 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498255",2020-06-11 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498256",2020-06-11 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498257",2020-06-11 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498258",2020-06-11 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498259",2020-06-11 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498260",2020-06-11 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498261",2020-06-11 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498262",2020-06-11 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498263",2020-06-11 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498264",2020-06-11 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498265",2020-06-11 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498266",2020-06-11 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498267",2020-06-11 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498268",2020-06-11 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498269",2020-06-11 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498270",2020-06-11 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498271",2020-06-11 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498272",2020-06-11 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498273",2020-06-11 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498274",2020-06-11 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498275",2020-06-11 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498276",2020-06-11 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498277",2020-06-11 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498278",2020-06-11 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498279",2020-06-11 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498280",2020-06-11 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498281",2020-06-11 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498282",2020-06-11 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498283",2020-06-11 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498284",2020-06-11 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498285",2020-06-11 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,13,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498286",2020-06-11 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23,23.5,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498287",2020-06-11 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498288",2020-06-11 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498289",2020-06-11 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498290",2020-06-11 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498291",2020-06-11 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498292",2020-06-11 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498293",2020-06-11 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498294",2020-06-11 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498295",2020-06-11 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498296",2020-06-11 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498297",2020-06-11 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498298",2020-06-11 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498299",2020-06-11 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498300",2020-06-11 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498301",2020-06-11 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498302",2020-06-11 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498303",2020-06-11 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498304",2020-06-11 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498305",2020-06-11 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498306",2020-06-11 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498307",2020-06-11 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498308",2020-06-11 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498309",2020-06-11 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498310",2020-06-11 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498311",2020-06-11 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498312",2020-06-11 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,13,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498313",2020-06-11 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,13.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498314",2020-06-11 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498315",2020-06-11 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498316",2020-06-11 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498317",2020-06-11 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498318",2020-06-11 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498319",2020-06-11 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498320",2020-06-11 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498321",2020-06-11 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498322",2020-06-11 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498323",2020-06-11 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498324",2020-06-11 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498325",2020-06-11 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498326",2020-06-11 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498327",2020-06-11 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498328",2020-06-11 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498329",2020-06-11 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498330",2020-06-11 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498331",2020-06-11 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498332",2020-06-11 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498333",2020-06-11 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498334",2020-06-11 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498335",2020-06-11 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498336",2020-06-11 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498337",2020-06-11 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498338",2020-06-11 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498339",2020-06-11 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498340",2020-06-11 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498341",2020-06-11 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498342",2020-06-11 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498343",2020-06-11 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498344",2020-06-11 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498345",2020-06-11 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498346",2020-06-11 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.3,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498347",2020-06-11 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498348",2020-06-11 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498349",2020-06-11 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498350",2020-06-11 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498351",2020-06-11 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498352",2020-06-11 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498353",2020-06-11 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498354",2020-06-11 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498355",2020-06-11 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498356",2020-06-11 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
