"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"498357",2020-06-11 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498358",2020-06-11 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498359",2020-06-11 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498360",2020-06-11 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498361",2020-06-11 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498362",2020-06-11 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498363",2020-06-11 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498364",2020-06-11 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498365",2020-06-11 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498366",2020-06-11 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498367",2020-06-11 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498368",2020-06-11 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498369",2020-06-11 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498370",2020-06-11 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498371",2020-06-11 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498372",2020-06-11 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498373",2020-06-11 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498374",2020-06-11 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498375",2020-06-11 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498376",2020-06-11 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498377",2020-06-11 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498378",2020-06-11 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498379",2020-06-11 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22,23,23.5,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498380",2020-06-11 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22,23,23.5,12.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498381",2020-06-11 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22,23,23.5,12.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498382",2020-06-11 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498383",2020-06-11 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498384",2020-06-11 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22,23,23.5,12.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498385",2020-06-11 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22,23,23.5,13,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498386",2020-06-11 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22,23,23.5,13.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498387",2020-06-11 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22,23,23.5,13.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498388",2020-06-11 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23,22,23,23.5,13.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498389",2020-06-11 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498390",2020-06-11 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498391",2020-06-11 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498392",2020-06-11 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498393",2020-06-11 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498394",2020-06-11 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498395",2020-06-11 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498396",2020-06-11 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498397",2020-06-11 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498398",2020-06-11 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498399",2020-06-11 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498400",2020-06-11 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498401",2020-06-11 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498402",2020-06-11 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498403",2020-06-11 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498404",2020-06-11 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,13.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498405",2020-06-11 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498406",2020-06-11 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498407",2020-06-11 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498408",2020-06-11 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498409",2020-06-11 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498410",2020-06-11 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498411",2020-06-11 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498412",2020-06-11 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498413",2020-06-11 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498414",2020-06-11 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498415",2020-06-11 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498416",2020-06-11 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498417",2020-06-11 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498418",2020-06-11 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498419",2020-06-11 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498420",2020-06-11 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498421",2020-06-11 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498422",2020-06-11 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498423",2020-06-11 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498424",2020-06-11 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498425",2020-06-11 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.7,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498426",2020-06-11 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498427",2020-06-11 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498428",2020-06-11 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498429",2020-06-11 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498430",2020-06-11 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498431",2020-06-11 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498432",2020-06-11 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498433",2020-06-11 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498434",2020-06-11 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498435",2020-06-11 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498436",2020-06-11 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498437",2020-06-11 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498438",2020-06-11 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498439",2020-06-11 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498440",2020-06-11 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498441",2020-06-11 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498442",2020-06-11 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498443",2020-06-11 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498444",2020-06-11 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498445",2020-06-11 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498446",2020-06-11 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498447",2020-06-11 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498448",2020-06-11 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498449",2020-06-11 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498450",2020-06-11 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.1,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498451",2020-06-11 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498452",2020-06-11 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498453",2020-06-11 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498454",2020-06-11 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498455",2020-06-11 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498456",2020-06-11 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498457",2020-06-11 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498458",2020-06-11 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498459",2020-06-11 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498460",2020-06-11 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498461",2020-06-11 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498462",2020-06-11 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498463",2020-06-11 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498464",2020-06-11 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498465",2020-06-11 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498466",2020-06-11 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498467",2020-06-11 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498468",2020-06-11 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498469",2020-06-11 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498470",2020-06-11 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498471",2020-06-11 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498472",2020-06-11 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498473",2020-06-11 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498474",2020-06-11 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498475",2020-06-11 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498476",2020-06-11 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498477",2020-06-11 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498478",2020-06-11 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498479",2020-06-11 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23,22,23,23.5,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498480",2020-06-11 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498481",2020-06-11 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498482",2020-06-11 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498483",2020-06-11 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498484",2020-06-11 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498485",2020-06-11 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498486",2020-06-11 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498487",2020-06-11 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498488",2020-06-11 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498489",2020-06-11 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498490",2020-06-11 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498491",2020-06-11 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498492",2020-06-11 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498493",2020-06-11 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498494",2020-06-11 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498495",2020-06-11 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498496",2020-06-11 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498497",2020-06-11 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498498",2020-06-11 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498499",2020-06-11 04:18:00,0.33889,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498500",2020-06-11 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498501",2020-06-11 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498502",2020-06-11 04:21:00,-0.76379,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498503",2020-06-11 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498504",2020-06-11 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498505",2020-06-11 04:24:00,1.60071,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498506",2020-06-11 04:25:00,1.49171,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498507",2020-06-11 04:26:00,1.66962,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498508",2020-06-11 04:27:00,1.49234,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,1.09368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498509",2020-06-11 04:28:00,1.21776,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.3,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498510",2020-06-11 04:29:00,1.40513,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.92988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498511",2020-06-11 04:30:00,1.49394,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498512",2020-06-11 04:31:00,1.60522,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498513",2020-06-11 04:32:00,1.61265,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498514",2020-06-11 04:33:00,1.70207,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498515",2020-06-11 04:34:00,1.73384,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498516",2020-06-11 04:35:00,1.75835,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498517",2020-06-11 04:36:00,1.73853,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498518",2020-06-11 04:37:00,1.75495,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498519",2020-06-11 04:38:00,1.86177,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.92358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498520",2020-06-11 04:39:00,1.82041,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498521",2020-06-11 04:40:00,1.75538,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.7,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498522",2020-06-11 04:41:00,1.77589,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.7,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498523",2020-06-11 04:42:00,1.7574,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.7,0.92295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498524",2020-06-11 04:43:00,1.3653,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.7,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498525",2020-06-11 04:44:00,1.75337,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498526",2020-06-11 04:45:00,1.8209,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498527",2020-06-11 04:46:00,1.69769,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.8,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498528",2020-06-11 04:47:00,1.6819,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.7,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498529",2020-06-11 04:48:00,1.46139,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498530",2020-06-11 04:49:00,1.77111,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498531",2020-06-11 04:50:00,1.78008,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498532",2020-06-11 04:51:00,1.75779,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498533",2020-06-11 04:52:00,1.22094,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.6,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498534",2020-06-11 04:53:00,1.788,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.5,0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498535",2020-06-11 04:54:00,1.72762,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498536",2020-06-11 04:55:00,1.73432,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,23,23,12.4,1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498537",2020-06-11 04:56:00,1.766,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498538",2020-06-11 04:57:00,1.76353,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498539",2020-06-11 04:58:00,1.66144,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498540",2020-06-11 04:59:00,2.01331,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498541",2020-06-11 05:00:00,1.23185,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498542",2020-06-11 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498543",2020-06-11 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498544",2020-06-11 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498545",2020-06-11 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498546",2020-06-11 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498547",2020-06-11 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498548",2020-06-11 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498549",2020-06-11 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498550",2020-06-11 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498551",2020-06-11 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498552",2020-06-11 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498553",2020-06-11 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498554",2020-06-11 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498555",2020-06-11 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498556",2020-06-11 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498557",2020-06-11 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498558",2020-06-11 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498559",2020-06-11 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498560",2020-06-11 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498561",2020-06-11 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498562",2020-06-11 05:21:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498563",2020-06-11 05:22:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498564",2020-06-11 05:23:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498565",2020-06-11 05:24:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498566",2020-06-11 05:25:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498567",2020-06-11 05:26:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498568",2020-06-11 05:27:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498569",2020-06-11 05:28:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498570",2020-06-11 05:29:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498571",2020-06-11 05:30:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498572",2020-06-11 05:31:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498573",2020-06-11 05:32:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498574",2020-06-11 05:33:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498575",2020-06-11 05:34:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498576",2020-06-11 05:35:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498577",2020-06-11 05:36:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498578",2020-06-11 05:37:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498579",2020-06-11 05:38:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498580",2020-06-11 05:39:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498581",2020-06-11 05:40:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498582",2020-06-11 05:41:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498583",2020-06-11 05:42:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498584",2020-06-11 05:43:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498585",2020-06-11 05:44:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498586",2020-06-11 05:45:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498587",2020-06-11 05:46:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498588",2020-06-11 05:47:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498589",2020-06-11 05:48:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498590",2020-06-11 05:49:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498591",2020-06-11 05:50:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498592",2020-06-11 05:51:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498593",2020-06-11 05:52:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498594",2020-06-11 05:53:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498595",2020-06-11 05:54:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498596",2020-06-11 05:55:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498597",2020-06-11 05:56:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498598",2020-06-11 05:57:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498599",2020-06-11 05:58:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498600",2020-06-11 05:59:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498601",2020-06-11 06:00:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498602",2020-06-11 06:01:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498603",2020-06-11 06:02:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498604",2020-06-11 06:03:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498605",2020-06-11 06:04:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498606",2020-06-11 06:05:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498607",2020-06-11 06:06:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498608",2020-06-11 06:07:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498609",2020-06-11 06:08:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498610",2020-06-11 06:09:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498611",2020-06-11 06:10:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498612",2020-06-11 06:11:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498613",2020-06-11 06:12:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498614",2020-06-11 06:13:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498615",2020-06-11 06:14:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498616",2020-06-11 06:15:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498617",2020-06-11 06:16:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498618",2020-06-11 06:17:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498619",2020-06-11 06:18:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498620",2020-06-11 06:19:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498621",2020-06-11 06:20:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498622",2020-06-11 06:21:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498623",2020-06-11 06:22:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498624",2020-06-11 06:23:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498625",2020-06-11 06:24:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498626",2020-06-11 06:25:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498627",2020-06-11 06:26:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.7,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498628",2020-06-11 06:27:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498629",2020-06-11 06:28:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498630",2020-06-11 06:29:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498631",2020-06-11 06:30:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498632",2020-06-11 06:31:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498633",2020-06-11 06:32:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498634",2020-06-11 06:33:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498635",2020-06-11 06:34:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.5,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498636",2020-06-11 06:35:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498637",2020-06-11 06:36:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498638",2020-06-11 06:37:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498639",2020-06-11 06:38:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498640",2020-06-11 06:39:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498641",2020-06-11 06:40:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498642",2020-06-11 06:41:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498643",2020-06-11 06:42:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498644",2020-06-11 06:43:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498645",2020-06-11 06:44:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.3,0.73332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498646",2020-06-11 06:45:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.3,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498647",2020-06-11 06:46:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23,22,22.5,23,12.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498648",2020-06-11 06:47:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498649",2020-06-11 06:48:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498650",2020-06-11 06:49:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498651",2020-06-11 06:50:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.1,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498652",2020-06-11 06:51:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498653",2020-06-11 06:52:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498654",2020-06-11 06:53:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498655",2020-06-11 06:54:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498656",2020-06-11 06:55:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498657",2020-06-11 06:56:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498658",2020-06-11 06:57:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498659",2020-06-11 06:58:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498660",2020-06-11 06:59:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498661",2020-06-11 07:00:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498662",2020-06-11 07:01:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498663",2020-06-11 07:02:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498664",2020-06-11 07:03:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498665",2020-06-11 07:04:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498666",2020-06-11 07:05:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.5,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498667",2020-06-11 07:06:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.5,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498668",2020-06-11 07:07:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.5,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498669",2020-06-11 07:08:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498670",2020-06-11 07:09:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498671",2020-06-11 07:10:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498672",2020-06-11 07:11:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498673",2020-06-11 07:12:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498674",2020-06-11 07:13:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498675",2020-06-11 07:14:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498676",2020-06-11 07:15:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498677",2020-06-11 07:16:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498678",2020-06-11 07:17:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498679",2020-06-11 07:18:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498680",2020-06-11 07:19:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498681",2020-06-11 07:20:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498682",2020-06-11 07:21:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498683",2020-06-11 07:22:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498684",2020-06-11 07:23:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498685",2020-06-11 07:24:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498686",2020-06-11 07:25:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498687",2020-06-11 07:26:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498688",2020-06-11 07:27:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498689",2020-06-11 07:28:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
