"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"498690",2020-06-11 07:29:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498691",2020-06-11 07:30:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498692",2020-06-11 07:31:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498693",2020-06-11 07:32:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498694",2020-06-11 07:33:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498695",2020-06-11 07:34:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498696",2020-06-11 07:35:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498697",2020-06-11 07:36:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498698",2020-06-11 07:37:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498699",2020-06-11 07:38:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.2,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498700",2020-06-11 07:39:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498701",2020-06-11 07:40:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.3,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498702",2020-06-11 07:41:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.2,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498703",2020-06-11 07:42:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.2,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498704",2020-06-11 07:43:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498705",2020-06-11 07:44:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498706",2020-06-11 07:45:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498707",2020-06-11 07:46:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498708",2020-06-11 07:47:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498709",2020-06-11 07:48:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498710",2020-06-11 07:49:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498711",2020-06-11 07:50:00,0,62,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498712",2020-06-11 07:51:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498713",2020-06-11 07:52:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498714",2020-06-11 07:53:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498715",2020-06-11 07:54:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498716",2020-06-11 07:55:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498717",2020-06-11 07:56:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498718",2020-06-11 07:57:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498719",2020-06-11 07:58:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498720",2020-06-11 07:59:00,0,83,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498721",2020-06-11 08:00:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498722",2020-06-11 08:01:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498723",2020-06-11 08:02:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498724",2020-06-11 08:03:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498725",2020-06-11 08:04:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.2,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498726",2020-06-11 08:05:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498727",2020-06-11 08:06:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.5,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498728",2020-06-11 08:07:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498729",2020-06-11 08:08:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498730",2020-06-11 08:09:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498731",2020-06-11 08:10:00,0,82,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498732",2020-06-11 08:11:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498733",2020-06-11 08:12:00,0,78,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498734",2020-06-11 08:13:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.5,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498735",2020-06-11 08:14:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.5,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498736",2020-06-11 08:15:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498737",2020-06-11 08:16:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498738",2020-06-11 08:17:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498739",2020-06-11 08:18:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498740",2020-06-11 08:19:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498741",2020-06-11 08:20:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498742",2020-06-11 08:21:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498743",2020-06-11 08:22:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498744",2020-06-11 08:23:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498745",2020-06-11 08:24:00,0,116,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.7,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498746",2020-06-11 08:25:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,-0.11592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498747",2020-06-11 08:26:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,-0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498748",2020-06-11 08:27:00,0,123,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498749",2020-06-11 08:28:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498750",2020-06-11 08:29:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498751",2020-06-11 08:30:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498752",2020-06-11 08:31:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498753",2020-06-11 08:32:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498754",2020-06-11 08:33:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498755",2020-06-11 08:34:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,12.9,-0.23625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498756",2020-06-11 08:35:00,0,149,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498757",2020-06-11 08:36:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.1,0.000630006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498758",2020-06-11 08:37:00,0,162,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498759",2020-06-11 08:38:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498760",2020-06-11 08:39:00,0,173,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498761",2020-06-11 08:40:00,0,179,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.8,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498762",2020-06-11 08:41:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.8,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498763",2020-06-11 08:42:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.9,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498764",2020-06-11 08:43:00,0,201,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498765",2020-06-11 08:44:00,0,210,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498766",2020-06-11 08:45:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,-0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498767",2020-06-11 08:46:00,0,219,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.8,-0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498768",2020-06-11 08:47:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498769",2020-06-11 08:48:00,0,215,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498770",2020-06-11 08:49:00,0,211,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.4,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498771",2020-06-11 08:50:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498772",2020-06-11 08:51:00,0,201,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.6,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498773",2020-06-11 08:52:00,0,199,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498774",2020-06-11 08:53:00,0,201,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498775",2020-06-11 08:54:00,0,206,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498776",2020-06-11 08:55:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.9,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498777",2020-06-11 08:56:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.9,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498778",2020-06-11 08:57:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,13.9,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498779",2020-06-11 08:58:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.4,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498780",2020-06-11 08:59:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498781",2020-06-11 09:00:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.1,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498782",2020-06-11 09:01:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.2,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498783",2020-06-11 09:02:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.3,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498784",2020-06-11 09:03:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498785",2020-06-11 09:04:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.6,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498786",2020-06-11 09:05:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498787",2020-06-11 09:06:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498788",2020-06-11 09:07:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498789",2020-06-11 09:08:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498790",2020-06-11 09:09:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498791",2020-06-11 09:10:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498792",2020-06-11 09:11:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498793",2020-06-11 09:12:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.6,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498794",2020-06-11 09:13:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498795",2020-06-11 09:14:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498796",2020-06-11 09:15:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498797",2020-06-11 09:16:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498798",2020-06-11 09:17:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.6,-0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498799",2020-06-11 09:18:00,0,297,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.1,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498800",2020-06-11 09:19:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.2,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498801",2020-06-11 09:20:00,0,293,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.4,-0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498802",2020-06-11 09:21:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.9,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498803",2020-06-11 09:22:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.1,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498804",2020-06-11 09:23:00,0,302,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.8,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498805",2020-06-11 09:24:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16,-1.03068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498806",2020-06-11 09:25:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.2,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498807",2020-06-11 09:26:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.4,-1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498808",2020-06-11 09:27:00,0,344,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.3,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498809",2020-06-11 09:28:00,0,354,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.1,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498810",2020-06-11 09:29:00,0,368,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.2,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498811",2020-06-11 09:30:00,0,375,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.1,-1.36395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498812",2020-06-11 09:31:00,0,378,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.1,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498813",2020-06-11 09:32:00,0,376,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.7,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498814",2020-06-11 09:33:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498815",2020-06-11 09:34:00,0,353,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498816",2020-06-11 09:35:00,0,340,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498817",2020-06-11 09:36:00,0,334,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.4,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498818",2020-06-11 09:37:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.9,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498819",2020-06-11 09:38:00,0,349,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.6,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498820",2020-06-11 09:39:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.1,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498821",2020-06-11 09:40:00,0,372,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.3,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498822",2020-06-11 09:41:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.8,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498823",2020-06-11 09:42:00,0,393,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.2,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498824",2020-06-11 09:43:00,0,399,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.5,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498825",2020-06-11 09:44:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.8,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498826",2020-06-11 09:45:00,0,396,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.6,-1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498827",2020-06-11 09:46:00,0,385,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.5,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498828",2020-06-11 09:47:00,0,372,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,16.4,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498829",2020-06-11 09:48:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.2,-1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498830",2020-06-11 09:49:00,0,336,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.1,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498831",2020-06-11 09:50:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.9,-1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498832",2020-06-11 09:51:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498833",2020-06-11 09:52:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.1,-0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498834",2020-06-11 09:53:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.2,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498835",2020-06-11 09:54:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.2,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498836",2020-06-11 09:55:00,0,213,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.5,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498837",2020-06-11 09:56:00,0,194,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.3,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498838",2020-06-11 09:57:00,0,181,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.1,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498839",2020-06-11 09:58:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16.1,-0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498840",2020-06-11 09:59:00,0,153,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,16,-0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498841",2020-06-11 10:00:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.8,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498842",2020-06-11 10:01:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498843",2020-06-11 10:02:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498844",2020-06-11 10:03:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.3,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498845",2020-06-11 10:04:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15.1,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498846",2020-06-11 10:05:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498847",2020-06-11 10:06:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,15,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498848",2020-06-11 10:07:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498849",2020-06-11 10:08:00,0,125,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498850",2020-06-11 10:09:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498851",2020-06-11 10:10:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498852",2020-06-11 10:11:00,0,129,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.8,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498853",2020-06-11 10:12:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498854",2020-06-11 10:13:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498855",2020-06-11 10:14:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498856",2020-06-11 10:15:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498857",2020-06-11 10:16:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.5,-0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498858",2020-06-11 10:17:00,0,188,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.7,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498859",2020-06-11 10:18:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.6,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498860",2020-06-11 10:19:00,0,218,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23,14.6,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498861",2020-06-11 10:20:00,0,228,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.7,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498862",2020-06-11 10:21:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.8,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498863",2020-06-11 10:22:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,14.9,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498864",2020-06-11 10:23:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498865",2020-06-11 10:24:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498866",2020-06-11 10:25:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498867",2020-06-11 10:26:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498868",2020-06-11 10:27:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498869",2020-06-11 10:28:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.2,-0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498870",2020-06-11 10:29:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498871",2020-06-11 10:30:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.4,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498872",2020-06-11 10:31:00,0,270,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.3,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498873",2020-06-11 10:32:00,0,277,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,23.5,15.1,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498874",2020-06-11 10:33:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.2,-1.06785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498875",2020-06-11 10:34:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.4,-1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498876",2020-06-11 10:35:00,0,319,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.5,-1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498877",2020-06-11 10:36:00,0,337,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498878",2020-06-11 10:37:00,0,359,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.8,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498879",2020-06-11 10:38:00,0,390,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.7,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498880",2020-06-11 10:39:00,0,436,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.6,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498881",2020-06-11 10:40:00,0,454,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.7,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498882",2020-06-11 10:41:00,0,502,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,15.7,-2.05065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498883",2020-06-11 10:42:00,0,596,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16,-2.36061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498884",2020-06-11 10:43:00,0,600,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.4,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498885",2020-06-11 10:44:00,0,607,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.5,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498886",2020-06-11 10:45:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.6,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498887",2020-06-11 10:46:00,0,720,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,17,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498888",2020-06-11 10:47:00,0,728,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.9,-3.0618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498889",2020-06-11 10:48:00,0,756,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,17.4,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498890",2020-06-11 10:49:00,0,631,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.3,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498891",2020-06-11 10:50:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.4,-2.75247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498892",2020-06-11 10:51:00,0,547,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,16.4,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498893",2020-06-11 10:52:00,0,449,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,14.8,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498894",2020-06-11 10:53:00,0,429,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23.5,14.9,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498895",2020-06-11 10:54:00,0,409,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.1,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498896",2020-06-11 10:55:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.5,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498897",2020-06-11 10:56:00,0,412,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.9,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498898",2020-06-11 10:57:00,0,442,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.6,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498899",2020-06-11 10:58:00,0,476,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.6,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498900",2020-06-11 10:59:00,0,518,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.3,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498901",2020-06-11 11:00:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.1,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498902",2020-06-11 11:01:00,0,533,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498903",2020-06-11 11:02:00,0,436,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.6,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498904",2020-06-11 11:03:00,0,414,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15,-1.57752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498905",2020-06-11 11:04:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.7,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498906",2020-06-11 11:05:00,0,424,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.6,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498907",2020-06-11 11:06:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.9,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498908",2020-06-11 11:07:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498909",2020-06-11 11:08:00,0,520,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.4,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498910",2020-06-11 11:09:00,0,612,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.8,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498911",2020-06-11 11:10:00,0,643,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.1,-2.7216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498912",2020-06-11 11:11:00,0,715,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.9,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498913",2020-06-11 11:12:00,0,711,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498914",2020-06-11 11:13:00,0,675,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.3,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498915",2020-06-11 11:14:00,0,684,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498916",2020-06-11 11:15:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.67139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498917",2020-06-11 11:16:00,0,424,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.8,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498918",2020-06-11 11:17:00,0,420,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498919",2020-06-11 11:18:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498920",2020-06-11 11:19:00,0,429,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.1,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498921",2020-06-11 11:20:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498922",2020-06-11 11:21:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.76463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498923",2020-06-11 11:22:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.1,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498924",2020-06-11 11:23:00,0,437,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498925",2020-06-11 11:24:00,0,431,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14,-1.28961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498926",2020-06-11 11:25:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498927",2020-06-11 11:26:00,0,415,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498928",2020-06-11 11:27:00,0,412,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.7,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498929",2020-06-11 11:28:00,0,406,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.8,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498930",2020-06-11 11:29:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498931",2020-06-11 11:30:00,0,402,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.3,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498932",2020-06-11 11:31:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.3,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498933",2020-06-11 11:32:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,13.9,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498934",2020-06-11 11:33:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.6,-1.52271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498935",2020-06-11 11:34:00,0,400,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498936",2020-06-11 11:35:00,0,394,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498937",2020-06-11 11:36:00,0,389,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.2,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498938",2020-06-11 11:37:00,0,388,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.2,-1.47231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498939",2020-06-11 11:38:00,0,388,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.5,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498940",2020-06-11 11:39:00,0,392,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.7,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498941",2020-06-11 11:40:00,0,404,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,14.9,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498942",2020-06-11 11:41:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.3,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498943",2020-06-11 11:42:00,0,446,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16,-1.78227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498944",2020-06-11 11:43:00,0,469,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.2,-1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498945",2020-06-11 11:44:00,0,501,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.4,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498946",2020-06-11 11:45:00,0,536,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.4,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498947",2020-06-11 11:46:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.5,-2.4381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498948",2020-06-11 11:47:00,0,639,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,15.8,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498949",2020-06-11 11:48:00,0,725,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.3,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498950",2020-06-11 11:49:00,0,687,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.6,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498951",2020-06-11 11:50:00,0,712,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.6,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498952",2020-06-11 11:51:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.5,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498953",2020-06-11 11:52:00,0,868,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,23.5,16.6,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498954",2020-06-11 11:53:00,0,964,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23.5,17.1,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498955",2020-06-11 11:54:00,0,901,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498956",2020-06-11 11:55:00,0,885,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-3.74409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498957",2020-06-11 11:56:00,0,866,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498958",2020-06-11 11:57:00,0,939,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-5.2794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498959",2020-06-11 11:58:00,0,902,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.3,-3.99357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498960",2020-06-11 11:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,17.8,-6.09336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498961",2020-06-11 12:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.6,-6.30819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498962",2020-06-11 12:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.2,-6.23763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498963",2020-06-11 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.4,-5.89743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498964",2020-06-11 12:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.3,-5.60889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498965",2020-06-11 12:04:00,0,1162,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.6,-4.36338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498966",2020-06-11 12:05:00,0,1163,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.8,-4.66515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498967",2020-06-11 12:06:00,0,886,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.3,-4.07295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498968",2020-06-11 12:07:00,0,643,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.5,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498969",2020-06-11 12:08:00,0,624,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.1,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498970",2020-06-11 12:09:00,0,619,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.9,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498971",2020-06-11 12:10:00,0,849,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19,-4.0131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498972",2020-06-11 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19,-5.43816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498973",2020-06-11 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.3,-5.01228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498974",2020-06-11 12:13:00,0,1162,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.4,-3.6981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498975",2020-06-11 12:14:00,0,1217,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.4,-4.34385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498976",2020-06-11 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.8,-5.41863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498977",2020-06-11 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.3,-5.83821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498978",2020-06-11 12:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.8,-5.90121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498979",2020-06-11 12:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20,-5.94972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498980",2020-06-11 12:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.1,-6.15636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498981",2020-06-11 12:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.6,-6.09273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498982",2020-06-11 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.5,-6.12423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498983",2020-06-11 12:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.3,-6.10029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498984",2020-06-11 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.2,-5.65236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498985",2020-06-11 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,17.8,-5.59251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498986",2020-06-11 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,17.6,-5.4873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498987",2020-06-11 12:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,17.7,-5.64543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498988",2020-06-11 12:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19,-5.66559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498989",2020-06-11 12:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.8,-5.63283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498990",2020-06-11 12:29:00,0,1219,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19,-5.62023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498991",2020-06-11 12:30:00,0,638,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,17.9,-2.32911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498992",2020-06-11 12:31:00,0,649,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,18.7,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498993",2020-06-11 12:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.8,-5.37453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498994",2020-06-11 12:33:00,0,759,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,19.7,-5.42745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498995",2020-06-11 12:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20,-5.76639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498996",2020-06-11 12:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,23,24,22,23,24,20.8,-6.09399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498997",2020-06-11 12:36:00,0,914,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,20.4,-2.95974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498998",2020-06-11 12:37:00,0,706,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,20.1,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"498999",2020-06-11 12:38:00,0,710,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.5,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499000",2020-06-11 12:39:00,0,761,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.9,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499001",2020-06-11 12:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,20.4,-6.97662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499002",2020-06-11 12:41:00,0,691,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,20.5,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499003",2020-06-11 12:42:00,0,674,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,20,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499004",2020-06-11 12:43:00,0,653,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.6,-2.45385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499005",2020-06-11 12:44:00,0,625,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.9,-2.40471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499006",2020-06-11 12:45:00,0,684,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.8,-2.82177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499007",2020-06-11 12:46:00,0,709,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.6,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499008",2020-06-11 12:47:00,0,506,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.6,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499009",2020-06-11 12:48:00,0,468,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.7,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499010",2020-06-11 12:49:00,0,461,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.5,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499011",2020-06-11 12:50:00,0,482,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.7,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499012",2020-06-11 12:51:00,0,587,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.8,-2.11239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499013",2020-06-11 12:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.8,-4.81194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499014",2020-06-11 12:53:00,0,497,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.6,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499015",2020-06-11 12:54:00,0,487,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.9,-1.69029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499016",2020-06-11 12:55:00,0,668,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.2,-1.96056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499017",2020-06-11 12:56:00,0,465,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.3,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499018",2020-06-11 12:57:00,0,466,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.1,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499019",2020-06-11 12:58:00,0,467,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19,-1.81755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
