"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"499020",2020-06-11 12:59:00,0,496,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499021",2020-06-11 13:00:00,0,530,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.8,-2.25099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499022",2020-06-11 13:01:00,0,560,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499023",2020-06-11 13:02:00,0,575,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,18.8,-2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499024",2020-06-11 13:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.5,-6.72966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499025",2020-06-11 13:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24,19.5,-6.45309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499026",2020-06-11 13:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24.5,19.5,-6.3315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499027",2020-06-11 13:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24.5,20,-5.75379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499028",2020-06-11 13:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22,23,24.5,19.7,-5.8464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499029",2020-06-11 13:08:00,0,541,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,24.5,19.6,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499030",2020-06-11 13:09:00,0,613,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22,23,24.5,19.4,-3.8241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499031",2020-06-11 13:10:00,0,1184,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.1,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499032",2020-06-11 13:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.2,-6.10029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499033",2020-06-11 13:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.6,-5.96673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499034",2020-06-11 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.2,-5.77899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499035",2020-06-11 13:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19,-5.81679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499036",2020-06-11 13:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.3,-5.50746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499037",2020-06-11 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.4,-5.35689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499038",2020-06-11 13:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.2,-5.34933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499039",2020-06-11 13:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.3,-5.50683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499040",2020-06-11 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.6,-5.47596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499041",2020-06-11 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,19.8,-5.48793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499042",2020-06-11 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,20.1,-5.40666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499043",2020-06-11 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,20.5,-5.42493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499044",2020-06-11 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,20.2,-5.54589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499045",2020-06-11 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,20.7,-5.55723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499046",2020-06-11 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,21.2,-5.43249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499047",2020-06-11 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23,24.5,21,-5.33799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499048",2020-06-11 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,20.4,-4.98015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499049",2020-06-11 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,20.6,-4.9644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499050",2020-06-11 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.8,-5.07339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499051",2020-06-11 13:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.4,-5.04819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499052",2020-06-11 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19,-5.53707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499053",2020-06-11 13:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.2,-5.83506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499054",2020-06-11 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.8,-5.83569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499055",2020-06-11 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,20.4,-6.03666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499056",2020-06-11 13:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,20.8,-5.83695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499057",2020-06-11 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,20.4,-5.68386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499058",2020-06-11 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.6,-5.74623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499059",2020-06-11 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22,23.5,24.5,19.8,-5.7771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499060",2020-06-11 13:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.2,-5.77521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499061",2020-06-11 13:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.8,-5.76009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499062",2020-06-11 13:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.9,-5.80923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499063",2020-06-11 13:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.2,-5.85459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499064",2020-06-11 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.3,-4.97952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499065",2020-06-11 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.1,-5.57676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499066",2020-06-11 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.8,-5.55093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499067",2020-06-11 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.6,-5.63157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499068",2020-06-11 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.2,-5.73993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499069",2020-06-11 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.2,-5.89806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499070",2020-06-11 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.5,-5.87223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499071",2020-06-11 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.9,-5.89176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499072",2020-06-11 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.1,-5.96043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499073",2020-06-11 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,19.5,-5.99634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499074",2020-06-11 13:53:00,0,1237,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20,-5.47029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499075",2020-06-11 13:54:00,0,1083,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.5,-4.5801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499076",2020-06-11 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.7,-6.1803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499077",2020-06-11 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,20.7,-6.30693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499078",2020-06-11 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.3,-6.3441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499079",2020-06-11 13:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.4,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499080",2020-06-11 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.3,-1.96434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499081",2020-06-11 14:00:00,0,507,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.1,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499082",2020-06-11 14:01:00,0,750,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.1,-6.174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499083",2020-06-11 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,22.5,23.5,24.5,21.5,-6.23133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499084",2020-06-11 14:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.9,-2.14452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499085",2020-06-11 14:04:00,0,523,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.3,-1.91709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499086",2020-06-11 14:05:00,0,518,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.9,-2.0097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499087",2020-06-11 14:06:00,0,573,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.8,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499088",2020-06-11 14:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.1,-6.83298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499089",2020-06-11 14:08:00,0,646,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.7,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499090",2020-06-11 14:09:00,0,823,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.1,-4.65885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499091",2020-06-11 14:10:00,0,571,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.2,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499092",2020-06-11 14:11:00,0,810,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.4,-2.68758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499093",2020-06-11 14:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.9,-6.5016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499094",2020-06-11 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.1,-6.39576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499095",2020-06-11 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.4,-6.24393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499096",2020-06-11 14:15:00,0,594,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.5,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499097",2020-06-11 14:16:00,0,1027,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.4,-4.2777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499098",2020-06-11 14:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22,-6.30882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499099",2020-06-11 14:18:00,0,685,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.2,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499100",2020-06-11 14:19:00,0,568,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.9,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499101",2020-06-11 14:20:00,0,563,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.1,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499102",2020-06-11 14:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.6,-6.46506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499103",2020-06-11 14:22:00,0,1165,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.6,-5.84829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499104",2020-06-11 14:23:00,0,1172,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.3,-6.08139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499105",2020-06-11 14:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,22.1,-6.11226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499106",2020-06-11 14:25:00,0,701,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21,-2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499107",2020-06-11 14:26:00,0,722,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.6,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499108",2020-06-11 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-5.7582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499109",2020-06-11 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.2,-5.21703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499110",2020-06-11 14:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.3,-5.38713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499111",2020-06-11 14:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21,-5.34303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499112",2020-06-11 14:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.5,-5.12379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499113",2020-06-11 14:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,21.3,-5.1534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499114",2020-06-11 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.8,-5.36319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499115",2020-06-11 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.9,-5.57739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499116",2020-06-11 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.5,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499117",2020-06-11 14:36:00,0,367,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.4,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499118",2020-06-11 14:37:00,0,307,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.3,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499119",2020-06-11 14:38:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499120",2020-06-11 14:39:00,0,298,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20,-1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499121",2020-06-11 14:40:00,0,299,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20,-1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499122",2020-06-11 14:41:00,0,289,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.3,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499123",2020-06-11 14:42:00,0,287,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.1,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499124",2020-06-11 14:43:00,0,294,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499125",2020-06-11 14:44:00,0,404,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.9,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499126",2020-06-11 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.2,-5.42745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499127",2020-06-11 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,20.7,-5.26491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499128",2020-06-11 14:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,24.5,19.8,-5.26869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499129",2020-06-11 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20,-5.24727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499130",2020-06-11 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.7,-5.52573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499131",2020-06-11 14:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.9,-5.5818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499132",2020-06-11 14:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.9,-5.47974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499133",2020-06-11 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.1,-5.4747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499134",2020-06-11 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.3,-5.54211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499135",2020-06-11 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.5,-5.57046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499136",2020-06-11 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.5,-5.72544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499137",2020-06-11 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.4,-5.82561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499138",2020-06-11 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.3,-6.05997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499139",2020-06-11 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.7,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499140",2020-06-11 14:59:00,0,857,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,22.3,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499141",2020-06-11 15:00:00,0,376,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,22.8,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499142",2020-06-11 15:01:00,0,357,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,22.3,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499143",2020-06-11 15:02:00,0,372,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.6,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499144",2020-06-11 15:03:00,0,380,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.3,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499145",2020-06-11 15:04:00,0,368,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.1,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499146",2020-06-11 15:05:00,0,364,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.7,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499147",2020-06-11 15:06:00,0,371,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.5,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499148",2020-06-11 15:07:00,0,407,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.4,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499149",2020-06-11 15:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,20.8,-6.53499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499150",2020-06-11 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24.5,22.5,23.5,25,21.3,-6.54003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499151",2020-06-11 15:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,21.4,-6.5709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499152",2020-06-11 15:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,21.6,-6.6024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499153",2020-06-11 15:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,21.6,-6.27606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499154",2020-06-11 15:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,21.5,-4.75839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499155",2020-06-11 15:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,21.2,-4.48938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499156",2020-06-11 15:15:00,0,485,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,20.6,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499157",2020-06-11 15:16:00,0,457,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,20.5,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499158",2020-06-11 15:17:00,0,445,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,20,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499159",2020-06-11 15:18:00,0,467,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,25,22.5,23.5,25,20.7,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499160",2020-06-11 15:19:00,0,813,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,20.8,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499161",2020-06-11 15:20:00,0,488,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499162",2020-06-11 15:21:00,0,706,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,20.7,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499163",2020-06-11 15:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,20.8,-5.91759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499164",2020-06-11 15:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,20.9,-5.89365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499165",2020-06-11 15:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21,-5.93523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499166",2020-06-11 15:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.2,-5.88861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499167",2020-06-11 15:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.2,-5.90499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499168",2020-06-11 15:27:00,0,888,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,20.8,-5.1219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499169",2020-06-11 15:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.7,-5.78403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499170",2020-06-11 15:29:00,0,738,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,22.2,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499171",2020-06-11 15:30:00,0,385,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,22.2,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499172",2020-06-11 15:31:00,0,374,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,22.2,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499173",2020-06-11 15:32:00,0,1170,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.6,-5.80545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499174",2020-06-11 15:33:00,0,470,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.4,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499175",2020-06-11 15:34:00,0,936,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.1,-5.95098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499176",2020-06-11 15:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,23.5,25,21.1,-5.80293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499177",2020-06-11 15:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,21.5,-5.60889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499178",2020-06-11 15:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,21.9,-5.52069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499179",2020-06-11 15:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,21.8,-5.44383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499180",2020-06-11 15:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,22,-5.47596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499181",2020-06-11 15:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,23.1,-5.56353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499182",2020-06-11 15:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25,23.6,-5.59566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499183",2020-06-11 15:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25.5,23.1,-5.55156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499184",2020-06-11 15:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25.5,21.5,-5.56983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499185",2020-06-11 15:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25.5,21.3,-5.44068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499186",2020-06-11 15:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,22.5,24,25.5,22,-4.11579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499187",2020-06-11 15:46:00,0,416,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,22.3,-1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499188",2020-06-11 15:47:00,0,422,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,21.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499189",2020-06-11 15:48:00,0,379,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.9,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499190",2020-06-11 15:49:00,0,344,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.3,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499191",2020-06-11 15:50:00,0,319,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.5,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499192",2020-06-11 15:51:00,0,305,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.5,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499193",2020-06-11 15:52:00,0,301,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.9,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499194",2020-06-11 15:53:00,0,320,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.7,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499195",2020-06-11 15:54:00,0,388,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.6,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499196",2020-06-11 15:55:00,0,385,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.7,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499197",2020-06-11 15:56:00,0,342,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.4,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499198",2020-06-11 15:57:00,0,311,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.7,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499199",2020-06-11 15:58:00,0,320,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.6,-1.94607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499200",2020-06-11 15:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,21.3,-5.57046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499201",2020-06-11 16:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,22.5,24,25.5,20.6,-4.84533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499202",2020-06-11 16:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.4,-4.65066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499203",2020-06-11 16:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.4,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499204",2020-06-11 16:03:00,0,1202,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.4,-4.7502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499205",2020-06-11 16:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.4,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499206",2020-06-11 16:05:00,0,638,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.1,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499207",2020-06-11 16:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.9,-5.20506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499208",2020-06-11 16:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.5,-5.30019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499209",2020-06-11 16:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.4,-5.34051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499210",2020-06-11 16:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.8,-5.30649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499211",2020-06-11 16:10:00,0,844,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.5,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499212",2020-06-11 16:11:00,0,1091,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.7,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499213",2020-06-11 16:12:00,0,359,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.5,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499214",2020-06-11 16:13:00,0,308,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.2,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499215",2020-06-11 16:14:00,0,263,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21,-0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499216",2020-06-11 16:15:00,0,248,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.8,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499217",2020-06-11 16:16:00,0,258,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.7,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499218",2020-06-11 16:17:00,0,260,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.9,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499219",2020-06-11 16:18:00,0,260,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.8,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499220",2020-06-11 16:19:00,0,275,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.6,-0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499221",2020-06-11 16:20:00,0,296,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.6,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499222",2020-06-11 16:21:00,0,350,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.8,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499223",2020-06-11 16:22:00,0,425,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.3,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499224",2020-06-11 16:23:00,0,741,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.4,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499225",2020-06-11 16:24:00,0,388,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.2,-1.28331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499226",2020-06-11 16:25:00,0,364,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,19.6,-1.22661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499227",2020-06-11 16:26:00,0,358,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,19.8,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499228",2020-06-11 16:27:00,0,326,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.1,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499229",2020-06-11 16:28:00,0,301,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20,-0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499230",2020-06-11 16:29:00,0,285,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.3,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499231",2020-06-11 16:30:00,0,305,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.4,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499232",2020-06-11 16:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.8,-5.13513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499233",2020-06-11 16:32:00,0,1172,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21.1,-4.92723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499234",2020-06-11 16:33:00,0,983,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,21,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499235",2020-06-11 16:34:00,0,1112,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.8,-4.0887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499236",2020-06-11 16:35:00,0,1079,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.9,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499237",2020-06-11 16:36:00,0,1058,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.7,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499238",2020-06-11 16:37:00,0,1052,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.9,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499239",2020-06-11 16:38:00,0,1056,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25,23,24,25.5,20.7,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499240",2020-06-11 16:39:00,0,1070,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,25.5,20.6,-4.25628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499241",2020-06-11 16:40:00,0,1068,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,26,20.7,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499242",2020-06-11 16:41:00,0,219,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,26,20.7,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499243",2020-06-11 16:42:00,0,169,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,26,20.3,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499244",2020-06-11 16:43:00,0,177,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23,24,26,20.2,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499245",2020-06-11 16:44:00,0,218,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.2,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499246",2020-06-11 16:45:00,0,280,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,25.5,20.5,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499247",2020-06-11 16:46:00,0,1092,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,25.5,21,-4.6935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499248",2020-06-11 16:47:00,0,1158,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,25.5,21.1,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499249",2020-06-11 16:48:00,0,473,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,25.5,21.1,-2.26989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499250",2020-06-11 16:49:00,0,342,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.1,-1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499251",2020-06-11 16:50:00,0,290,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499252",2020-06-11 16:51:00,0,237,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.9,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499253",2020-06-11 16:52:00,0,224,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.6,-0.19215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499254",2020-06-11 16:53:00,0,218,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.6,-0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499255",2020-06-11 16:54:00,0,199,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.9,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499256",2020-06-11 16:55:00,0,189,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.7,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499257",2020-06-11 16:56:00,0,439,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.5,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499258",2020-06-11 16:57:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,19.8,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499259",2020-06-11 16:58:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.3,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499260",2020-06-11 16:59:00,0,1002,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.6,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499261",2020-06-11 17:00:00,0,1006,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24,26,20.5,-3.87072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499262",2020-06-11 17:01:00,0,1001,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,20.8,-3.82851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499263",2020-06-11 17:02:00,0,1003,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.1,-3.78882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499264",2020-06-11 17:03:00,0,1001,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.5,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499265",2020-06-11 17:04:00,0,997,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.7,-3.72582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499266",2020-06-11 17:05:00,0,1003,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.8,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499267",2020-06-11 17:06:00,0,1011,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.9,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499268",2020-06-11 17:07:00,0,1001,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,21.7,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499269",2020-06-11 17:08:00,0,242,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23,24.5,26,22,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499270",2020-06-11 17:09:00,0,175,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,26,21.8,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"499271",2020-06-11 17:10:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,23,24.5,26,21.2,0.35973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499272",2020-06-11 17:11:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,23,24.5,26,20.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499273",2020-06-11 17:12:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,23,24.5,26,20.3,0.29484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499274",2020-06-11 17:13:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,23,24.5,26,20.3,0.11214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499275",2020-06-11 17:14:00,0,120,0,25.5,23,23,16,24.5,23,29,2.532,0,25,24,24,25.5,23,24.5,26,20.2,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499276",2020-06-11 17:15:00,0,155,0,25.5,23,23,16,24.5,23,29,7.30262295081967,0,25,24,24,25.5,23,24.5,26,20.1,-1.82007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499277",2020-06-11 17:16:00,0,828,0,25.5,23,23,16,24.5,23,29,7.42866666666667,0,25,24,24,25.5,23,24.5,26,20.4,-2.5074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499278",2020-06-11 17:17:00,1.51082,126,0,25.5,23,23,16,24.5,23,29,7.52491803278688,0,25,24,24,25.5,23,24.5,26,20.4,-1.70604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499279",2020-06-11 17:18:00,0,891,0,25.5,23,23,16,24.5,23,29,7.53213114754098,0,25,24,24,25.5,23,24.5,26,20.9,-2.93643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499280",2020-06-11 17:19:00,0,889,0,25.5,23,23,16,24.5,23,29,0.575,0,25,24,24,25.5,23,24.5,26,21.5,-2.92383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499281",2020-06-11 17:20:00,-0.563504,883,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,23,24.5,26,21.5,-2.95344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499282",2020-06-11 17:21:00,-2.14524,882,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26,21.5,-2.91375,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499283",2020-06-11 17:22:00,-2.40428,879,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26,21.9,-2.84256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499284",2020-06-11 17:23:00,-2.46779,877,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26,21.6,-2.81673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499285",2020-06-11 17:24:00,-3.81486,873,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26,21.9,-2.77389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499286",2020-06-11 17:25:00,-4.78306,868,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26.5,21.8,-2.66679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499287",2020-06-11 17:26:00,-5.2361,860,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26.5,21.1,-2.30076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499288",2020-06-11 17:27:00,-4.79868,851,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,23,24.5,26.5,21,-2.24973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499289",2020-06-11 17:28:00,-5.00356,854,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,21.3,-2.2869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499290",2020-06-11 17:29:00,-4.76371,842,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,21.5,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499291",2020-06-11 17:30:00,-4.20888,841,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,21.9,-2.89296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499292",2020-06-11 17:31:00,-3.548,861,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,22.5,-2.98431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499293",2020-06-11 17:32:00,-2.97927,873,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,22.1,-3.03723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499294",2020-06-11 17:33:00,-2.54716,874,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,21.9,-2.96226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499295",2020-06-11 17:34:00,-1.93861,746,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23,24.5,26.5,21.9,-1.89189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499296",2020-06-11 17:35:00,-2.30282,864,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,22,-2.98116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499297",2020-06-11 17:36:00,-2.15553,931,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,22.4,-3.25269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499298",2020-06-11 17:37:00,-2.07823,429,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,22.1,-0.95256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499299",2020-06-11 17:38:00,-2.21594,311,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,21.8,-0.87066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499300",2020-06-11 17:39:00,-2.08414,286,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,21.5,-0.56952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499301",2020-06-11 17:40:00,-2.024,268,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,21.3,-0.49329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499302",2020-06-11 17:41:00,-1.99696,260,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,21.2,-0.48006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499303",2020-06-11 17:42:00,-2.08987,273,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,20.9,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499304",2020-06-11 17:43:00,-1.82417,341,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,20.6,-0.94752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499305",2020-06-11 17:44:00,-1.98106,879,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,21,-2.8224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499306",2020-06-11 17:45:00,-2.01873,930,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,24.5,26.5,21.6,-2.87973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499307",2020-06-11 17:46:00,-2.04693,918,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,21.8,-2.81799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499308",2020-06-11 17:47:00,-2.46989,909,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,22,-2.89611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499309",2020-06-11 17:48:00,-2.00032,899,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,22.3,-3.07629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499310",2020-06-11 17:49:00,-2.06099,889,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,22.5,-3.03723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499311",2020-06-11 17:50:00,-1.92924,902,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,22.4,-3.04479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499312",2020-06-11 17:51:00,-2.0031,910,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,26.5,21.8,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499313",2020-06-11 17:52:00,-1.96418,927,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,27,22.3,-3.14811,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499314",2020-06-11 17:53:00,-2.00027,955,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,27,22,-3.2571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499315",2020-06-11 17:54:00,-1.43635,678,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,27,22,-1.92843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499316",2020-06-11 17:55:00,-1.93384,427,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,23.5,25,27,21.7,-1.23543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499317",2020-06-11 17:56:00,-1.89236,901,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.3,-1.41876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499318",2020-06-11 17:57:00,-1.90726,370,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.1,-0.93933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499319",2020-06-11 17:58:00,-1.82468,358,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.4,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499320",2020-06-11 17:59:00,-1.89867,398,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.3,-1.8207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499321",2020-06-11 18:00:00,-2.05476,729,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.3,-1.95426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499322",2020-06-11 18:01:00,-1.70984,544,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,20.9,-0.62055,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499323",2020-06-11 18:02:00,-1.91196,328,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,20.7,-0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499324",2020-06-11 18:03:00,-1.93272,476,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.1,-1.26063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499325",2020-06-11 18:04:00,-1.87213,651,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.2,-1.85598,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499326",2020-06-11 18:05:00,-1.85314,505,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,26,23.5,25,27,21.3,-2.04687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499327",2020-06-11 18:06:00,-1.85287,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,21,-0.74466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499328",2020-06-11 18:07:00,-1.91201,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.7,-0.78183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499329",2020-06-11 18:08:00,-1.80466,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.9,-2.00466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499330",2020-06-11 18:09:00,-1.77318,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.9,-1.47483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499331",2020-06-11 18:10:00,-1.40273,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.9,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499332",2020-06-11 18:11:00,-1.79951,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.7,-0.76356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499333",2020-06-11 18:12:00,-1.79434,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.7,-1.96875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499334",2020-06-11 18:13:00,-1.82675,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.6,-0.27594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499335",2020-06-11 18:14:00,-1.92808,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.5,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499336",2020-06-11 18:15:00,-1.76257,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.5,-0.04914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499337",2020-06-11 18:16:00,-1.76231,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.6,0.03654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499338",2020-06-11 18:17:00,-1.76205,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.3,0.05922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499339",2020-06-11 18:18:00,-1.77319,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20,0.08757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
