"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"499340",2020-06-11 18:19:00,-1.77915,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499341",2020-06-11 18:20:00,-1.72228,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20,0.49392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499342",2020-06-11 18:21:00,-1.46979,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,19.8,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499343",2020-06-11 18:22:00,-1.71605,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,19.8,-0.6615,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499344",2020-06-11 18:23:00,-1.75536,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20,-1.4868,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499345",2020-06-11 18:24:00,-1.67521,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.3,-1.63359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499346",2020-06-11 18:25:00,-1.73834,592,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,23.5,25,27,20.6,-1.56303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499347",2020-06-11 18:26:00,-1.68265,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25,27,20.7,-1.52019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499348",2020-06-11 18:27:00,-1.56748,581,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25,27,21,-1.49877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499349",2020-06-11 18:28:00,-1.81815,596,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25,27,21.3,-1.50003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499350",2020-06-11 18:29:00,-1.94549,592,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25,27,21.7,-1.03383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499351",2020-06-11 18:30:00,-1.92765,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25,27,21.8,-1.70793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499352",2020-06-11 18:31:00,-1.68552,573,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27,21.9,-1.67643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499353",2020-06-11 18:32:00,-1.65814,567,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21.6,-1.64556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499354",2020-06-11 18:33:00,-1.71254,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21.6,-1.63296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499355",2020-06-11 18:34:00,-1.7421,564,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21.3,-1.62099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499356",2020-06-11 18:35:00,-1.68605,567,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21.1,-1.6506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499357",2020-06-11 18:36:00,-1.6835,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21.2,-1.67328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499358",2020-06-11 18:37:00,-1.69914,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,21,-1.62099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499359",2020-06-11 18:38:00,-1.71364,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,20.7,-1.39293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499360",2020-06-11 18:39:00,-1.72223,591,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,20.3,-1.40679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499361",2020-06-11 18:40:00,-1.68458,544,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,20.4,-1.26693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499362",2020-06-11 18:41:00,-1.49055,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,23.5,25.5,27.5,20.6,-0.90216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499363",2020-06-11 18:42:00,-1.61003,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.8,-1.23291,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499364",2020-06-11 18:43:00,-1.61674,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.8,-0.7119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499365",2020-06-11 18:44:00,-1.60443,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.3,-0.72009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499366",2020-06-11 18:45:00,-1.63576,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.3,-0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499367",2020-06-11 18:46:00,-1.64327,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.3,-0.88389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499368",2020-06-11 18:47:00,-1.33166,585,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.4,-1.48743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499369",2020-06-11 18:48:00,-2.00489,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.6,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499370",2020-06-11 18:49:00,-1.61146,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.5,-0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499371",2020-06-11 18:50:00,-1.64089,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.5,-0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499372",2020-06-11 18:51:00,-1.60696,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.4,-0.64953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499373",2020-06-11 18:52:00,-1.39921,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.8,-1.44396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499374",2020-06-11 18:53:00,-1.63078,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.6,-0.67851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499375",2020-06-11 18:54:00,-1.66121,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.7,-0.6552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499376",2020-06-11 18:55:00,-1.62821,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.5,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499377",2020-06-11 18:56:00,-1.60825,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.4,-0.55188,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499378",2020-06-11 18:57:00,-1.60458,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.5,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499379",2020-06-11 18:58:00,-1.61748,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.3,0.01827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499380",2020-06-11 18:59:00,-1.62204,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20.2,0.04725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499381",2020-06-11 19:00:00,-1.62227,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,20,0.04788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499382",2020-06-11 19:01:00,-2.24705,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.8,-0.30996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499383",2020-06-11 19:02:00,-1.61149,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499384",2020-06-11 19:03:00,-1.60851,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.5,-0.55818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499385",2020-06-11 19:04:00,-1.56048,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.5,-0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499386",2020-06-11 19:05:00,-1.58182,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.5,-0.28476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499387",2020-06-11 19:06:00,-1.53244,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.5,-0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499388",2020-06-11 19:07:00,-1.67194,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.79443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499389",2020-06-11 19:08:00,-1.57709,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.39186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499390",2020-06-11 19:09:00,-1.55871,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.86688,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499391",2020-06-11 19:10:00,-1.5386,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.85365,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499392",2020-06-11 19:11:00,-1.54991,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.6,-0.77679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499393",2020-06-11 19:12:00,-1.53585,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.7,0.01071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499394",2020-06-11 19:13:00,-1.55857,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.7,-0.2646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499395",2020-06-11 19:14:00,-1.5774,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.7,-0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499396",2020-06-11 19:15:00,-1.52896,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.7,0.05607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499397",2020-06-11 19:16:00,-1.57785,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.8,-0.0504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499398",2020-06-11 19:17:00,-1.54322,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.9,-0.29673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499399",2020-06-11 19:18:00,-1.53446,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.9,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499400",2020-06-11 19:19:00,-1.51766,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.8,-0.33579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499401",2020-06-11 19:20:00,-1.55523,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,27.5,19.8,-0.63693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499402",2020-06-11 19:21:00,-1.14018,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,28,19.8,-0.62433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499403",2020-06-11 19:22:00,-1.51783,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,28,19.8,-0.61299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499404",2020-06-11 19:23:00,-1.53484,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,28,19.8,-0.60543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499405",2020-06-11 19:24:00,-1.54686,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,28,19.8,-0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499406",2020-06-11 19:25:00,-1.48065,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24,25.5,28,19.8,-0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499407",2020-06-11 19:26:00,-1.5468,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,25.5,28,19.8,-0.56826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499408",2020-06-11 19:27:00,-1.52093,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,25.5,28,19.8,-0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499409",2020-06-11 19:28:00,-1.52662,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,25.5,28,19.8,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499410",2020-06-11 19:29:00,-1.50406,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,19.9,-0.53235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499411",2020-06-11 19:30:00,-1.4936,311,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,19.9,-0.51849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499412",2020-06-11 19:31:00,-1.53964,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20,-0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499413",2020-06-11 19:32:00,-1.50572,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.1,-0.48069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499414",2020-06-11 19:33:00,-1.49983,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.3,-0.45486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499415",2020-06-11 19:34:00,-1.55562,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.4,-0.43659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499416",2020-06-11 19:35:00,-1.56907,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.5,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499417",2020-06-11 19:36:00,-1.61418,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.5,-0.26019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499418",2020-06-11 19:37:00,-1.71684,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26,24,26,28,20.5,0.0378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499419",2020-06-11 19:38:00,-1.53147,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28,20.5,0.01764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499420",2020-06-11 19:39:00,-1.55934,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28.5,20.5,-0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499421",2020-06-11 19:40:00,-1.55157,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28.5,20.5,-0.09009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499422",2020-06-11 19:41:00,-1.35154,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28.5,20.5,-0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499423",2020-06-11 19:42:00,-1.53152,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28.5,20.5,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499424",2020-06-11 19:43:00,-1.49664,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24,26,28.5,20.5,-0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499425",2020-06-11 19:44:00,-1.63025,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,-0.16569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499426",2020-06-11 19:45:00,-1.52495,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,-0.10899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499427",2020-06-11 19:46:00,-1.52018,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499428",2020-06-11 19:47:00,-1.53628,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499429",2020-06-11 19:48:00,-1.59528,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.4,-0.16506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499430",2020-06-11 19:49:00,-1.52063,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.2,-0.17766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499431",2020-06-11 19:50:00,-1.50166,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.2,-0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499432",2020-06-11 19:51:00,-1.49761,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.1,-0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499433",2020-06-11 19:52:00,-1.49178,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.2,-0.17073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499434",2020-06-11 19:53:00,-1.482,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.3,-0.16065,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499435",2020-06-11 19:54:00,-1.8281,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.4,-0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499436",2020-06-11 19:55:00,-1.67509,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,-0.14805,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499437",2020-06-11 19:56:00,-1.47631,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,-0.12789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499438",2020-06-11 19:57:00,-1.46888,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.27594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499439",2020-06-11 19:58:00,-1.46373,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499440",2020-06-11 19:59:00,-1.4797,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499441",2020-06-11 20:00:00,-1.55524,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.72135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499442",2020-06-11 20:01:00,-1.11467,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499443",2020-06-11 20:02:00,-1.34624,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.10647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499444",2020-06-11 20:03:00,-1.39894,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.15561,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499445",2020-06-11 20:04:00,-1.6622,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.1701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499446",2020-06-11 20:05:00,-1.549,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.2457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499447",2020-06-11 20:06:00,-1.7119,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.6,0.2709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499448",2020-06-11 20:07:00,-1.50871,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.28791,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499449",2020-06-11 20:08:00,-1.45506,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.2583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499450",2020-06-11 20:09:00,-1.51979,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499451",2020-06-11 20:10:00,-1.29798,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.5,0.21105,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499452",2020-06-11 20:11:00,-1.44727,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.4,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499453",2020-06-11 20:12:00,-1.43646,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499454",2020-06-11 20:13:00,-1.46783,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,20.2,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499455",2020-06-11 20:14:00,-1.45739,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,19.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499456",2020-06-11 20:15:00,-1.34586,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,19.4,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499457",2020-06-11 20:16:00,-1.5034,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,19,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499458",2020-06-11 20:17:00,-1.46119,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.8,0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499459",2020-06-11 20:18:00,-1.45641,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.7,0.79254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499460",2020-06-11 20:19:00,-1.45748,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.5,0.83034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499461",2020-06-11 20:20:00,-1.30949,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.4,0.81144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499462",2020-06-11 20:21:00,-1.8743,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.3,0.7245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499463",2020-06-11 20:22:00,-1.34345,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.3,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499464",2020-06-11 20:23:00,-0.961166,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28.5,18.2,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499465",2020-06-11 20:24:00,-1.45955,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.2,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499466",2020-06-11 20:25:00,-1.47509,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.2,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499467",2020-06-11 20:26:00,-1.31814,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499468",2020-06-11 20:27:00,-1.44445,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499469",2020-06-11 20:28:00,-1.60702,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499470",2020-06-11 20:29:00,-1.4198,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499471",2020-06-11 20:30:00,-1.4646,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499472",2020-06-11 20:31:00,-1.41335,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499473",2020-06-11 20:32:00,-1.34502,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499474",2020-06-11 20:33:00,-1.43509,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499475",2020-06-11 20:34:00,-0.955492,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499476",2020-06-11 20:35:00,-1.11203,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499477",2020-06-11 20:36:00,-1.36971,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499478",2020-06-11 20:37:00,-1.34501,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499479",2020-06-11 20:38:00,-1.35849,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499480",2020-06-11 20:39:00,-1.16422,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.79317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499481",2020-06-11 20:40:00,-1.32683,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,26,28,18.1,0.83097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499482",2020-06-11 20:41:00,-1.48492,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,25.5,28,18.1,0.7875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499483",2020-06-11 20:42:00,-1.36248,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,25.5,28,18.1,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499484",2020-06-11 20:43:00,-1.18038,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,24.5,25.5,28,18.2,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499485",2020-06-11 20:44:00,-1.78298,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.2,0.44541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499486",2020-06-11 20:45:00,-1.36398,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.2,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499487",2020-06-11 20:46:00,-1.32451,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.1,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499488",2020-06-11 20:47:00,-1.40271,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499489",2020-06-11 20:48:00,-1.39478,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.1,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499490",2020-06-11 20:49:00,-1.37895,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18.1,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499491",2020-06-11 20:50:00,-1.37751,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499492",2020-06-11 20:51:00,-1.35074,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18,0.46431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499493",2020-06-11 20:52:00,-1.39099,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18,0.46242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499494",2020-06-11 20:53:00,-1.34099,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499495",2020-06-11 20:54:00,-1.55631,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,28,18,0.48951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499496",2020-06-11 20:55:00,-1.15948,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,18,0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499497",2020-06-11 20:56:00,-1.31354,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,18,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499498",2020-06-11 20:57:00,-1.32171,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499499",2020-06-11 20:58:00,-1.30052,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499500",2020-06-11 20:59:00,-1.73318,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499501",2020-06-11 21:00:00,-1.32743,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.86877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499502",2020-06-11 21:01:00,-1.6998,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.91161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499503",2020-06-11 21:02:00,-1.16003,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,24.5,25.5,27.5,17.9,0.87633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499504",2020-06-11 21:03:00,-1.32976,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.9,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499505",2020-06-11 21:04:00,-1.32364,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.8,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499506",2020-06-11 21:05:00,-1.31075,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.8,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499507",2020-06-11 21:06:00,-1.26627,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.8,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499508",2020-06-11 21:07:00,-1.27535,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.7,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499509",2020-06-11 21:08:00,-1.44929,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.7,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499510",2020-06-11 21:09:00,-1.33825,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.7,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499511",2020-06-11 21:10:00,-1.4964,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,17.7,0.54306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499512",2020-06-11 21:11:00,-1.58946,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.7,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499513",2020-06-11 21:12:00,-1.8291,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.7,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499514",2020-06-11 21:13:00,-2.05912,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.58401,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499515",2020-06-11 21:14:00,-2.48575,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.57267,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499516",2020-06-11 21:15:00,-2.80075,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499517",2020-06-11 21:16:00,-3.7321,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499518",2020-06-11 21:17:00,-3.85981,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499519",2020-06-11 21:18:00,-3.91587,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.61047,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499520",2020-06-11 21:19:00,-4.14991,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.61677,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499521",2020-06-11 21:20:00,-4.20938,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.6,0.59913,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499522",2020-06-11 21:21:00,-4.41997,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.4,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499523",2020-06-11 21:22:00,-4.08308,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.4,0.96264,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499524",2020-06-11 21:23:00,-4.14239,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.4,0.98343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499525",2020-06-11 21:24:00,-3.94285,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.4,0.945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499526",2020-06-11 21:25:00,-3.66592,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.4,0.82467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499527",2020-06-11 21:26:00,-2.93394,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.3,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499528",2020-06-11 21:27:00,-2.96229,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.3,0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499529",2020-06-11 21:28:00,-2.85725,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.3,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499530",2020-06-11 21:29:00,-2.51438,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.2,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499531",2020-06-11 21:30:00,-2.30289,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.2,0.60606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499532",2020-06-11 21:31:00,-2.38787,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.2,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499533",2020-06-11 21:32:00,-2.00817,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.2,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499534",2020-06-11 21:33:00,-1.85002,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.2,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499535",2020-06-11 21:34:00,-1.75628,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499536",2020-06-11 21:35:00,-1.57602,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499537",2020-06-11 21:36:00,-1.66113,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499538",2020-06-11 21:37:00,-1.70627,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17,0.62181,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499539",2020-06-11 21:38:00,-1.73171,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499540",2020-06-11 21:39:00,-1.68584,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499541",2020-06-11 21:40:00,-1.69624,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17.1,0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499542",2020-06-11 21:41:00,-2.08563,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17,0.66717,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499543",2020-06-11 21:42:00,-1.61476,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17,0.63,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499544",2020-06-11 21:43:00,-1.69592,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17,0.64197,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499545",2020-06-11 21:44:00,-1.71204,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,17,0.79317,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499546",2020-06-11 21:45:00,-2.19629,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.9,1.008,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499547",2020-06-11 21:46:00,-2.0717,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.9,1.00044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499548",2020-06-11 21:47:00,-2.64171,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.9,0.9261,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499549",2020-06-11 21:48:00,-2.96693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.8,0.88263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499550",2020-06-11 21:49:00,-2.85837,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.8,0.68607,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499551",2020-06-11 21:50:00,-3.77427,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,26,24.5,25.5,27.5,16.8,0.67977,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499552",2020-06-11 21:51:00,-3.56511,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,16.8,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499553",2020-06-11 21:52:00,-3.6112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,16.9,0.67851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499554",2020-06-11 21:53:00,-3.59456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27.5,16.9,0.62559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499555",2020-06-11 21:54:00,-3.57469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.9,2.02797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499556",2020-06-11 21:55:00,-3.33725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.8,0.63441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499557",2020-06-11 21:56:00,-3.35747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.7,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499558",2020-06-11 21:57:00,-3.10843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.5,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499559",2020-06-11 21:58:00,-2.77779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.4,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499560",2020-06-11 21:59:00,-2.52539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.3,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499561",2020-06-11 22:00:00,-2.3054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.3,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499562",2020-06-11 22:01:00,-1.87644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499563",2020-06-11 22:02:00,-1.56599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499564",2020-06-11 22:03:00,-1.7367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499565",2020-06-11 22:04:00,-1.69708,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499566",2020-06-11 22:05:00,-1.62255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499567",2020-06-11 22:06:00,-1.57469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499568",2020-06-11 22:07:00,-1.50852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499569",2020-06-11 22:08:00,-1.53621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499570",2020-06-11 22:09:00,-1.48886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499571",2020-06-11 22:10:00,-1.59698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.72954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"499572",2020-06-11 22:11:00,-1.86282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.7056,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499573",2020-06-11 22:12:00,-1.50307,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.59598,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499574",2020-06-11 22:13:00,-1.48536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.42462,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499575",2020-06-11 22:14:00,-1.49168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.40698,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499576",2020-06-11 22:15:00,-1.82343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499577",2020-06-11 22:16:00,-2.06935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.41958,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499578",2020-06-11 22:17:00,-2.49873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.42777,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499579",2020-06-11 22:18:00,-2.7429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499580",2020-06-11 22:19:00,-2.95555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499581",2020-06-11 22:20:00,-3.18112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499582",2020-06-11 22:21:00,-3.22558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499583",2020-06-11 22:22:00,-3.2381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499584",2020-06-11 22:23:00,-3.29329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499585",2020-06-11 22:24:00,-3.23926,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.4,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499586",2020-06-11 22:25:00,-3.20431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.4,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499587",2020-06-11 22:26:00,-3.11832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.3,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499588",2020-06-11 22:27:00,-2.98926,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499589",2020-06-11 22:28:00,-2.49621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499590",2020-06-11 22:29:00,-2.32636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499591",2020-06-11 22:30:00,-2.52959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499592",2020-06-11 22:31:00,-1.96161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499593",2020-06-11 22:32:00,-1.80569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499594",2020-06-11 22:33:00,-1.58899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499595",2020-06-11 22:34:00,-1.60068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499596",2020-06-11 22:35:00,-1.73537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.4851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499597",2020-06-11 22:36:00,-1.5075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.72828,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499598",2020-06-11 22:37:00,-1.46068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.2,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499599",2020-06-11 22:38:00,-1.47278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499600",2020-06-11 22:39:00,-1.45606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499601",2020-06-11 22:40:00,-1.48169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16.1,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"499602",2020-06-11 22:41:00,-1.23314,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.38871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499603",2020-06-11 22:42:00,-0.829545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.38871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499604",2020-06-11 22:43:00,-1.46416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,16,0.38304,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499605",2020-06-11 22:44:00,-1.48006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499606",2020-06-11 22:45:00,-1.71829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499607",2020-06-11 22:46:00,-2.23354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499608",2020-06-11 22:47:00,-2.40522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499609",2020-06-11 22:48:00,-2.82988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.38619,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499610",2020-06-11 22:49:00,-2.94213,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25.5,27,15.9,0.39186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499611",2020-06-11 22:50:00,-2.54628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25,27,15.8,0.3717,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499612",2020-06-11 22:51:00,-3.31116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25,27,15.9,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499613",2020-06-11 22:52:00,-3.13412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25,27,16,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499614",2020-06-11 22:53:00,-3.08954,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25,27,16,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499615",2020-06-11 22:54:00,-3.07417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,24.5,25,27,16.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499616",2020-06-11 22:55:00,-2.72737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,16,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499617",2020-06-11 22:56:00,-2.92156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499618",2020-06-11 22:57:00,-2.73112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.7,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499619",2020-06-11 22:58:00,-2.45691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.8,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499620",2020-06-11 22:59:00,-2.24489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.6,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499621",2020-06-11 23:00:00,-1.97408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499622",2020-06-11 23:01:00,-1.45862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.5,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499623",2020-06-11 23:02:00,-1.66779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.4,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499624",2020-06-11 23:03:00,-1.53484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.4,0.73647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499625",2020-06-11 23:04:00,-1.43026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.4,0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499626",2020-06-11 23:05:00,-1.39191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.3,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499627",2020-06-11 23:06:00,-1.39639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.3,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499628",2020-06-11 23:07:00,-1.37931,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.2,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499629",2020-06-11 23:08:00,-1.75079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499630",2020-06-11 23:09:00,-1.36982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499631",2020-06-11 23:10:00,-1.64954,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.2,0.42525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0,0
"499632",2020-06-11 23:11:00,-1.40323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.2,0.42714,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499633",2020-06-11 23:12:00,-1.36032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.1,0.42147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499634",2020-06-11 23:13:00,-1.4114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.1,0.42714,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499635",2020-06-11 23:14:00,-1.37746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.2,0.43281,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499636",2020-06-11 23:15:00,-1.37293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.4,0.42714,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499637",2020-06-11 23:16:00,-1.7824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.3,0.42147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499638",2020-06-11 23:17:00,-2.17665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.3,0.4284,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499639",2020-06-11 23:18:00,-2.38677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,24.5,25,27,15.1,0.42651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499640",2020-06-11 23:19:00,-2.58457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.1,0.41076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499641",2020-06-11 23:20:00,-2.75681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.3,0.40635,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"499642",2020-06-11 23:21:00,-2.86409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.4,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499643",2020-06-11 23:22:00,-2.97468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.5,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
