"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"499644",2020-06-11 23:23:00,-2.94055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.5,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499645",2020-06-11 23:24:00,-2.95244,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.3,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499646",2020-06-11 23:25:00,-2.79722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499647",2020-06-11 23:26:00,-2.68293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.1,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499648",2020-06-11 23:27:00,-2.31539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.1,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499649",2020-06-11 23:28:00,-1.65289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499650",2020-06-11 23:29:00,-1.69705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,14.9,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499651",2020-06-11 23:30:00,-1.34218,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499652",2020-06-11 23:31:00,-1.34629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,27,15,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499653",2020-06-11 23:32:00,-1.2394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.1,0.47502,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499654",2020-06-11 23:33:00,-1.11124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.2,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499655",2020-06-11 23:34:00,-1.10396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.2,0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499656",2020-06-11 23:35:00,-0.970427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.2,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499657",2020-06-11 23:36:00,-1.09276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499658",2020-06-11 23:37:00,-1.04683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499659",2020-06-11 23:38:00,-0.898972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.7,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499660",2020-06-11 23:39:00,-1.07914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499661",2020-06-11 23:40:00,-1.10031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499662",2020-06-11 23:41:00,-0.836185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499663",2020-06-11 23:42:00,-0.869188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499664",2020-06-11 23:43:00,-1.06925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499665",2020-06-11 23:44:00,-1.10824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15.1,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499666",2020-06-11 23:45:00,-1.07241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499667",2020-06-11 23:46:00,-1.08892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499668",2020-06-11 23:47:00,-1.15955,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,15,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499669",2020-06-11 23:48:00,-1.19896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499670",2020-06-11 23:49:00,-1.2241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499671",2020-06-11 23:50:00,-1.06559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499672",2020-06-11 23:51:00,-1.23298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.9,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499673",2020-06-11 23:52:00,-1.20348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499674",2020-06-11 23:53:00,-1.23137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499675",2020-06-11 23:54:00,-1.23354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499676",2020-06-11 23:55:00,-1.31477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499677",2020-06-11 23:56:00,-1.25607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499678",2020-06-11 23:57:00,-1.22339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499679",2020-06-11 23:58:00,-1.25895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.8,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499680",2020-06-11 23:59:00,-1.20768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.7,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499681",2020-06-12 00:00:00,-1.22862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499682",2020-06-12 00:01:00,-1.19309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.5,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499683",2020-06-12 00:02:00,-1.27155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499684",2020-06-12 00:03:00,-1.2017,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.3,0.50022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499685",2020-06-12 00:04:00,-1.22649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.1,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499686",2020-06-12 00:05:00,-1.2123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.1,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499687",2020-06-12 00:06:00,-1.2683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499688",2020-06-12 00:07:00,-1.20857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,13.9,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499689",2020-06-12 00:08:00,-1.33639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,13.9,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499690",2020-06-12 00:09:00,-1.08865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,13.9,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499691",2020-06-12 00:10:00,-1.01486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14,0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499692",2020-06-12 00:11:00,-1.00649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.1,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499693",2020-06-12 00:12:00,-1.2088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499694",2020-06-12 00:13:00,-1.16756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.3,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499695",2020-06-12 00:14:00,-1.20882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.4,0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499696",2020-06-12 00:15:00,-1.29965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.5,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499697",2020-06-12 00:16:00,-1.18529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.5,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499698",2020-06-12 00:17:00,-1.20831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499699",2020-06-12 00:18:00,-1.20785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499700",2020-06-12 00:19:00,-1.16547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499701",2020-06-12 00:20:00,-1.18018,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,13.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499702",2020-06-12 00:21:00,-0.961626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,13.9,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499703",2020-06-12 00:22:00,-0.992001,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.1,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499704",2020-06-12 00:23:00,-1.15458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499705",2020-06-12 00:24:00,-1.18315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,24.5,25,26.5,14.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499706",2020-06-12 00:25:00,-1.16813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,14.1,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499707",2020-06-12 00:26:00,-1.16855,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.8,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499708",2020-06-12 00:27:00,-1.1591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499709",2020-06-12 00:28:00,-1.00911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499710",2020-06-12 00:29:00,-1.10319,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499711",2020-06-12 00:30:00,-1.12636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499712",2020-06-12 00:31:00,-1.15292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499713",2020-06-12 00:32:00,-1.1389,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.8,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499714",2020-06-12 00:33:00,-1.20158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499715",2020-06-12 00:34:00,-1.15979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499716",2020-06-12 00:35:00,-1.15125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.72198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499717",2020-06-12 00:36:00,-1.15573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499718",2020-06-12 00:37:00,-0.787826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499719",2020-06-12 00:38:00,-1.20763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.5,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499720",2020-06-12 00:39:00,-1.1278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.5,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499721",2020-06-12 00:40:00,-1.14366,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499722",2020-06-12 00:41:00,-1.10851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499723",2020-06-12 00:42:00,-1.07907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.6,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499724",2020-06-12 00:43:00,-1.14653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.7,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499725",2020-06-12 00:44:00,-1.14889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,13.9,0.38745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499726",2020-06-12 00:45:00,-1.14242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,14.1,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499727",2020-06-12 00:46:00,-1.16717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,26.5,14.1,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499728",2020-06-12 00:47:00,-1.13385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,14.3,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499729",2020-06-12 00:48:00,-0.835059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,14.2,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499730",2020-06-12 00:49:00,-1.14525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,14.1,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499731",2020-06-12 00:50:00,-1.12209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.9,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499732",2020-06-12 00:51:00,-1.12899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.7,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499733",2020-06-12 00:52:00,-1.13634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.6,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499734",2020-06-12 00:53:00,-1.12605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.6,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499735",2020-06-12 00:54:00,-1.14597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.6,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499736",2020-06-12 00:55:00,-1.20122,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.4,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499737",2020-06-12 00:56:00,-1.09787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.4,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499738",2020-06-12 00:57:00,-1.28598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.3,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499739",2020-06-12 00:58:00,-1.13882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.3,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499740",2020-06-12 00:59:00,-1.15146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.3,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499741",2020-06-12 01:00:00,-1.01467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,26.5,13.3,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499742",2020-06-12 01:01:00,-1.1049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.3,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499743",2020-06-12 01:02:00,-1.17531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499744",2020-06-12 01:03:00,-1.13363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.2,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499745",2020-06-12 01:04:00,-1.12206,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13.1,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499746",2020-06-12 01:05:00,-1.15261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499747",2020-06-12 01:06:00,-1.1075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13,0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499748",2020-06-12 01:07:00,-1.15014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,12.9,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499749",2020-06-12 01:08:00,-1.24234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24,25,26.5,13,3.74094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499750",2020-06-12 01:09:00,-1.09879,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.9,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499751",2020-06-12 01:10:00,-1.10094,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,12.9,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499752",2020-06-12 01:11:00,-1.12727,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499753",2020-06-12 01:12:00,-1.10651,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13,0.86814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499754",2020-06-12 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13,0.88578,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499755",2020-06-12 01:14:00,-0.913149,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13.1,0.91287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499756",2020-06-12 01:15:00,-1.06155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13.3,0.92547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499757",2020-06-12 01:16:00,-0.515125,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13.5,0.94311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499758",2020-06-12 01:17:00,-0.545542,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,25,26.5,13.5,0.96894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499759",2020-06-12 01:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.6,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499760",2020-06-12 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.6,0.92862,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499761",2020-06-12 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.6,0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499762",2020-06-12 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.5,0.91917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499763",2020-06-12 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.4,0.90594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499764",2020-06-12 01:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26.5,13.4,0.90594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499765",2020-06-12 01:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.91287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499766",2020-06-12 01:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.5,0.91287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499767",2020-06-12 01:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.90027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499768",2020-06-12 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.9009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499769",2020-06-12 01:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.91287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499770",2020-06-12 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.3,0.94752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499771",2020-06-12 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.3,0.93681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499772",2020-06-12 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.93114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499773",2020-06-12 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.5,0.91287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499774",2020-06-12 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.6,0.90783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499775",2020-06-12 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.5,0.92358,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499776",2020-06-12 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.4,0.91917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499777",2020-06-12 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.3,0.91917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499778",2020-06-12 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.2,0.9198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499779",2020-06-12 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.1,0.92547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499780",2020-06-12 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.1,0.93114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499781",2020-06-12 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,24,24.5,26,13.1,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499782",2020-06-12 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,13,1.24614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499783",2020-06-12 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,13,1.25937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499784",2020-06-12 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,13,1.22157,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499785",2020-06-12 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,13,1.11699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499786",2020-06-12 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499787",2020-06-12 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499788",2020-06-12 01:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.94437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499789",2020-06-12 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.94437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499790",2020-06-12 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499791",2020-06-12 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.94437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499792",2020-06-12 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.7,0.96957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499793",2020-06-12 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.7,0.97587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499794",2020-06-12 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.96957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499795",2020-06-12 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.97524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499796",2020-06-12 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.97524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499797",2020-06-12 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.98091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499798",2020-06-12 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.97209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499799",2020-06-12 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499800",2020-06-12 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499801",2020-06-12 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499802",2020-06-12 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499803",2020-06-12 02:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499804",2020-06-12 02:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499805",2020-06-12 02:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499806",2020-06-12 02:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499807",2020-06-12 02:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499808",2020-06-12 02:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499809",2020-06-12 02:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499810",2020-06-12 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499811",2020-06-12 02:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499812",2020-06-12 02:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499813",2020-06-12 02:12:00,-0.770921,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499814",2020-06-12 02:13:00,-0.973317,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499815",2020-06-12 02:14:00,-1.08323,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499816",2020-06-12 02:15:00,-1.15933,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,13,0.61992,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499817",2020-06-12 02:16:00,-1.3436,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499818",2020-06-12 02:17:00,-1.24427,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499819",2020-06-12 02:18:00,-1.22612,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499820",2020-06-12 02:19:00,-1.17314,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.7,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499821",2020-06-12 02:20:00,-1.10708,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.7,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499822",2020-06-12 02:21:00,-1.0815,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499823",2020-06-12 02:22:00,-1.01826,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499824",2020-06-12 02:23:00,-0.919342,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499825",2020-06-12 02:24:00,-1.03007,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26,12.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499826",2020-06-12 02:25:00,-1.07914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499827",2020-06-12 02:26:00,-1.07651,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.7,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499828",2020-06-12 02:27:00,-0.932102,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.8,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499829",2020-06-12 02:28:00,-1.13225,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499830",2020-06-12 02:29:00,-0.937672,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.9,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499831",2020-06-12 02:30:00,-1.20653,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499832",2020-06-12 02:31:00,-1.27229,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499833",2020-06-12 02:32:00,-1.50221,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.6,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499834",2020-06-12 02:33:00,-1.19925,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.6,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499835",2020-06-12 02:34:00,-1.15573,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499836",2020-06-12 02:35:00,-1.10952,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.4,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499837",2020-06-12 02:36:00,-0.955531,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499838",2020-06-12 02:37:00,-1.02855,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499839",2020-06-12 02:38:00,-0.940622,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499840",2020-06-12 02:39:00,-0.949327,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499841",2020-06-12 02:40:00,-0.938587,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499842",2020-06-12 02:41:00,-0.929275,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499843",2020-06-12 02:42:00,-0.999739,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499844",2020-06-12 02:43:00,-1.08473,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499845",2020-06-12 02:44:00,-1.00666,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499846",2020-06-12 02:45:00,-0.674322,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499847",2020-06-12 02:46:00,-0.904044,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499848",2020-06-12 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499849",2020-06-12 02:48:00,-0.936467,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499850",2020-06-12 02:49:00,-0.952155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499851",2020-06-12 02:50:00,-0.876256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499852",2020-06-12 02:51:00,-0.950369,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499853",2020-06-12 02:52:00,-1.08378,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499854",2020-06-12 02:53:00,-0.917648,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499855",2020-06-12 02:54:00,-0.930859,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499856",2020-06-12 02:55:00,-1.11666,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499857",2020-06-12 02:56:00,-0.78873,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499858",2020-06-12 02:57:00,-1.06364,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499859",2020-06-12 02:58:00,-1.06821,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499860",2020-06-12 02:59:00,-1.08395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499861",2020-06-12 03:00:00,-1.11925,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499862",2020-06-12 03:01:00,-1.13391,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.1,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499863",2020-06-12 03:02:00,-0.923498,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499864",2020-06-12 03:03:00,-0.998948,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499865",2020-06-12 03:04:00,-0.923977,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499866",2020-06-12 03:05:00,-0.771672,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499867",2020-06-12 03:06:00,-1.18201,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499868",2020-06-12 03:07:00,-1.31063,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499869",2020-06-12 03:08:00,-1.1132,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499870",2020-06-12 03:09:00,-1.11812,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499871",2020-06-12 03:10:00,-1.00825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499872",2020-06-12 03:11:00,-1.03769,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499873",2020-06-12 03:12:00,-0.989369,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499874",2020-06-12 03:13:00,-1.0214,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499875",2020-06-12 03:14:00,-0.965635,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499876",2020-06-12 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26,12.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499877",2020-06-12 03:16:00,-0.813574,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.2,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499878",2020-06-12 03:17:00,-0.952692,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.1,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499879",2020-06-12 03:18:00,-0.937631,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.1,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499880",2020-06-12 03:19:00,-0.946691,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499881",2020-06-12 03:20:00,-0.94789,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.1,0.34965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499882",2020-06-12 03:21:00,-0.953666,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12,0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499883",2020-06-12 03:22:00,-1.05428,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499884",2020-06-12 03:23:00,-0.957283,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499885",2020-06-12 03:24:00,-0.826868,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499886",2020-06-12 03:25:00,-1.16448,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499887",2020-06-12 03:26:00,-0.954637,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.9,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499888",2020-06-12 03:27:00,-0.903016,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.9,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499889",2020-06-12 03:28:00,-0.918883,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.8,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499890",2020-06-12 03:29:00,-1.04923,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.8,0.64827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499891",2020-06-12 03:30:00,-0.950126,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,11.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499892",2020-06-12 03:31:00,-0.946263,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12,0.4851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499893",2020-06-12 03:32:00,-1.34899,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.1,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499894",2020-06-12 03:33:00,-0.929783,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26,12.1,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499895",2020-06-12 03:34:00,-0.957907,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499896",2020-06-12 03:35:00,-0.935652,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499897",2020-06-12 03:36:00,-0.840645,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499898",2020-06-12 03:37:00,-1.00075,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499899",2020-06-12 03:38:00,-0.988405,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499900",2020-06-12 03:39:00,-1.0099,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.2,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499901",2020-06-12 03:40:00,-0.992076,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499902",2020-06-12 03:41:00,-1.00325,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499903",2020-06-12 03:42:00,-0.84857,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499904",2020-06-12 03:43:00,-1.06767,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499905",2020-06-12 03:44:00,-1.07081,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12.1,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499906",2020-06-12 03:45:00,-1.00207,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499907",2020-06-12 03:46:00,-0.982924,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,12,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499908",2020-06-12 03:47:00,-0.600304,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499909",2020-06-12 03:48:00,-0.958758,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499910",2020-06-12 03:49:00,-1.35375,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.8,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499911",2020-06-12 03:50:00,-0.99268,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499912",2020-06-12 03:51:00,-0.997024,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499913",2020-06-12 03:52:00,-0.592343,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.8,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499914",2020-06-12 03:53:00,-0.978254,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499915",2020-06-12 03:54:00,-0.980357,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499916",2020-06-12 03:55:00,-1.03075,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499917",2020-06-12 03:56:00,-1.03896,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499918",2020-06-12 03:57:00,-0.996706,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499919",2020-06-12 03:58:00,-0.996046,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499920",2020-06-12 03:59:00,-1.01836,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.4,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499921",2020-06-12 04:00:00,-1.00041,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.4,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499922",2020-06-12 04:01:00,-0.999912,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.4,0.41328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499923",2020-06-12 04:02:00,-0.712338,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,25.5,11.5,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499924",2020-06-12 04:03:00,-1.13946,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,25.5,11.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499925",2020-06-12 04:04:00,-1.00125,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.6,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499926",2020-06-12 04:05:00,-1.02746,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.8,0.6804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499927",2020-06-12 04:06:00,-1.02401,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.8,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499928",2020-06-12 04:07:00,-0.975572,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.6,0.66024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499929",2020-06-12 04:08:00,-1.00071,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.3,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499930",2020-06-12 04:09:00,-0.78036,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.3,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499931",2020-06-12 04:10:00,-0.798117,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.3,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499932",2020-06-12 04:11:00,-1.4362,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24,25.5,11.3,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499933",2020-06-12 04:12:00,-0.912102,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.5,0.38745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499934",2020-06-12 04:13:00,-0.97186,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499935",2020-06-12 04:14:00,-1.00951,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499936",2020-06-12 04:15:00,-0.981397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499937",2020-06-12 04:16:00,-1.02047,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499938",2020-06-12 04:17:00,-1.01866,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499939",2020-06-12 04:18:00,-1.015,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499940",2020-06-12 04:19:00,-1.18777,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499941",2020-06-12 04:20:00,-1.00751,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.5,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499942",2020-06-12 04:21:00,-1.03302,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.6,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499943",2020-06-12 04:22:00,-0.945206,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.5,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499944",2020-06-12 04:23:00,-1.12497,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499945",2020-06-12 04:24:00,-0.91047,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499946",2020-06-12 04:25:00,-0.954071,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.1,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499947",2020-06-12 04:26:00,-0.996885,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499948",2020-06-12 04:27:00,-0.969942,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499949",2020-06-12 04:28:00,-0.989415,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499950",2020-06-12 04:29:00,-0.978636,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499951",2020-06-12 04:30:00,-1.06091,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499952",2020-06-12 04:31:00,-0.895584,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499953",2020-06-12 04:32:00,-0.9764,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499954",2020-06-12 04:33:00,-0.964537,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499955",2020-06-12 04:34:00,-1.43907,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499956",2020-06-12 04:35:00,-0.937877,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
