"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"499957",2020-06-12 04:36:00,-0.864434,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499958",2020-06-12 04:37:00,-0.930328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499959",2020-06-12 04:38:00,-0.923843,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499960",2020-06-12 04:39:00,-0.815159,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499961",2020-06-12 04:40:00,-0.942013,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499962",2020-06-12 04:41:00,-0.917765,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499963",2020-06-12 04:42:00,-0.898567,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499964",2020-06-12 04:43:00,-1.08612,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.65709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499965",2020-06-12 04:44:00,-0.958921,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499966",2020-06-12 04:45:00,-0.95803,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.57582,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499967",2020-06-12 04:46:00,-0.95581,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499968",2020-06-12 04:47:00,-0.96554,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499969",2020-06-12 04:48:00,-0.984297,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499970",2020-06-12 04:49:00,-1.05125,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499971",2020-06-12 04:50:00,-0.81253,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.4,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499972",2020-06-12 04:51:00,-0.971724,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499973",2020-06-12 04:52:00,-0.99823,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.3,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499974",2020-06-12 04:53:00,-0.978854,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499975",2020-06-12 04:54:00,-0.904508,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499976",2020-06-12 04:55:00,-0.957115,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.2,0.34965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499977",2020-06-12 04:56:00,-0.89413,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.1,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499978",2020-06-12 04:57:00,-0.914102,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,25.5,11.1,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499979",2020-06-12 04:58:00,-0.963797,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499980",2020-06-12 04:59:00,-0.917991,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.34335,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499981",2020-06-12 05:00:00,-0.93442,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.78309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499982",2020-06-12 05:01:00,-0.967794,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499983",2020-06-12 05:02:00,-0.939945,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.59283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"499984",2020-06-12 05:03:00,-1.21861,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499985",2020-06-12 05:04:00,-0.923256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.53235,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499986",2020-06-12 05:05:00,-0.935441,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499987",2020-06-12 05:06:00,-0.971655,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.54306,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499988",2020-06-12 05:07:00,-0.953167,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499989",2020-06-12 05:08:00,-0.959203,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499990",2020-06-12 05:09:00,-0.774836,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499991",2020-06-12 05:10:00,-0.822778,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499992",2020-06-12 05:11:00,-0.949368,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499993",2020-06-12 05:12:00,-0.963505,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499994",2020-06-12 05:13:00,-0.954336,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499995",2020-06-12 05:14:00,-0.966218,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499996",2020-06-12 05:15:00,-0.985766,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499997",2020-06-12 05:16:00,-1.01712,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499998",2020-06-12 05:17:00,-1.19719,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"499999",2020-06-12 05:18:00,-1.08641,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500000",2020-06-12 05:19:00,-0.837876,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500001",2020-06-12 05:20:00,-0.947923,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500002",2020-06-12 05:21:00,-0.977794,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500003",2020-06-12 05:22:00,-0.946362,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.81144,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500004",2020-06-12 05:23:00,-1.09095,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.6,0.8379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500005",2020-06-12 05:24:00,-0.923302,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.5,0.82467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500006",2020-06-12 05:25:00,-0.97817,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.6,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500007",2020-06-12 05:26:00,-0.94665,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500008",2020-06-12 05:27:00,-0.985629,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.7,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500009",2020-06-12 05:28:00,-0.937275,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.6,0.53235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500010",2020-06-12 05:29:00,-0.897443,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.53109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500011",2020-06-12 05:30:00,-0.966516,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500012",2020-06-12 05:31:00,-0.927966,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500013",2020-06-12 05:32:00,-0.911892,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.8,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500014",2020-06-12 05:33:00,-0.904011,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.52731,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500015",2020-06-12 05:34:00,-1.1192,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.52101,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500016",2020-06-12 05:35:00,-0.905184,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.50967,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500017",2020-06-12 05:36:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.52101,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500018",2020-06-12 05:37:00,-0.979528,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.50841,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500019",2020-06-12 05:38:00,-1.22379,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.1,0.50904,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500020",2020-06-12 05:39:00,-0.876218,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.50274,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500021",2020-06-12 05:40:00,-0.943394,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.50211,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500022",2020-06-12 05:41:00,-1.07229,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.54558,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500023",2020-06-12 05:42:00,-0.97882,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.4851,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500024",2020-06-12 05:43:00,-0.966736,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.4788,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500025",2020-06-12 05:44:00,-0.551892,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,10.9,0.47817,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500026",2020-06-12 05:45:00,-0.753956,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11,0.47817,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500027",2020-06-12 05:46:00,-0.83718,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.1,0.46557,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500028",2020-06-12 05:47:00,-0.746359,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.2,0.4536,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500029",2020-06-12 05:48:00,-0.774587,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.3,0.46494,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500030",2020-06-12 05:49:00,-0.823546,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.4,0.60921,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500031",2020-06-12 05:50:00,-0.916348,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.5,0.63504,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500032",2020-06-12 05:51:00,-0.71844,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.6,0.64008,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500033",2020-06-12 05:52:00,-0.611444,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.7,0.63378,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500034",2020-06-12 05:53:00,-0.537748,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.8,0.66654,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500035",2020-06-12 05:54:00,-0.523709,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.9,0.6174,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500036",2020-06-12 05:55:00,0,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,11.9,0.60417,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500037",2020-06-12 05:56:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12,0.79191,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500038",2020-06-12 05:57:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.1,0.88704,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500039",2020-06-12 05:58:00,0,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.2,0.91287,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500040",2020-06-12 05:59:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.3,0.88137,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500041",2020-06-12 06:00:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.4,0.5859,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500042",2020-06-12 06:01:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.6,0.38367,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500043",2020-06-12 06:02:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.7,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500044",2020-06-12 06:03:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500045",2020-06-12 06:04:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500046",2020-06-12 06:05:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500047",2020-06-12 06:06:00,0,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.8,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500048",2020-06-12 06:07:00,-0.531389,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.8,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500049",2020-06-12 06:08:00,-0.65196,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500050",2020-06-12 06:09:00,-0.570906,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.9,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500051",2020-06-12 06:10:00,-0.496484,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,12.9,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500052",2020-06-12 06:11:00,-0.587481,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500053",2020-06-12 06:12:00,-0.604739,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13,0.31311,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500054",2020-06-12 06:13:00,-0.990458,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13,0.27531,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500055",2020-06-12 06:14:00,-0.649201,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.1,0.25137,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500056",2020-06-12 06:15:00,-0.666868,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.1,0.21987,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500057",2020-06-12 06:16:00,-0.751462,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.2,0.19467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500058",2020-06-12 06:17:00,-0.777606,86,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.2,0.16569,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500059",2020-06-12 06:18:00,-0.86646,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.2,0.16821,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500060",2020-06-12 06:19:00,-0.941666,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.2,0.15687,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500061",2020-06-12 06:20:00,-1.05617,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.2,0.14301,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500062",2020-06-12 06:21:00,-1.32713,101,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,25.5,13.1,0.23877,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500063",2020-06-12 06:22:00,-1.53897,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,13.1,0.10584,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500064",2020-06-12 06:23:00,-1.7313,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,13.1,0.09891,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500065",2020-06-12 06:24:00,-1.59438,114,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,13.1,0.07686,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500066",2020-06-12 06:25:00,-1.84536,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,13.1,0.06678,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500067",2020-06-12 06:26:00,-1.86084,122,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,13,0.08694,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500068",2020-06-12 06:27:00,-1.75322,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.0189,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500069",2020-06-12 06:28:00,-1.21522,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.0063,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500070",2020-06-12 06:29:00,-1.19351,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.01638,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500071",2020-06-12 06:30:00,-0.567838,136,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.30996,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500072",2020-06-12 06:31:00,-0.607104,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.30744,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500073",2020-06-12 06:32:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.26397,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500074",2020-06-12 06:33:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,0.14364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500075",2020-06-12 06:34:00,-0.570603,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,25.5,12.9,-0.04095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500076",2020-06-12 06:35:00,-1.50536,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,12.8,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500077",2020-06-12 06:36:00,-2.11004,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,12.8,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500078",2020-06-12 06:37:00,-1.63626,152,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,12.9,-0.06174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500079",2020-06-12 06:38:00,-1.93772,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.1,-0.07875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500080",2020-06-12 06:39:00,-1.67615,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.3,-0.10773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500081",2020-06-12 06:40:00,-1.32761,159,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.4,-0.12096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500082",2020-06-12 06:41:00,-1.26187,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.5,-0.10899,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500083",2020-06-12 06:42:00,-1.11767,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.6,-0.13986,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500084",2020-06-12 06:43:00,-0.993408,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.7,-0.14994,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500085",2020-06-12 06:44:00,-1.08612,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.7,-0.12033,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500086",2020-06-12 06:45:00,-0.810926,169,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,13.9,-0.13923,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500087",2020-06-12 06:46:00,-0.817715,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,14.3,-0.14616,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500088",2020-06-12 06:47:00,-0.752316,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,14.5,-0.14868,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500089",2020-06-12 06:48:00,-0.747893,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,14.6,-0.15246,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500090",2020-06-12 06:49:00,-0.689724,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,14.8,-0.15813,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500091",2020-06-12 06:50:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,24.5,23.5,24,25.5,14.9,-0.15876,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500092",2020-06-12 06:51:00,-0.884667,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15,-0.16506,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500093",2020-06-12 06:52:00,-1.08327,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.2,-0.17136,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500094",2020-06-12 06:53:00,-0.731573,183,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.6,-0.18459,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500095",2020-06-12 06:54:00,-0.754801,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.8,-0.19026,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500096",2020-06-12 06:55:00,-1.22216,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,16.1,-0.1575,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500097",2020-06-12 06:56:00,-0.798643,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,16.1,-0.15561,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500098",2020-06-12 06:57:00,-0.938969,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,16,-0.26208,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500099",2020-06-12 06:58:00,-0.82017,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.9,-0.14553,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500100",2020-06-12 06:59:00,-0.895897,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.8,0.04977,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500101",2020-06-12 07:00:00,-1.15363,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.8,0.04347,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500102",2020-06-12 07:01:00,-0.915896,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23.5,24,25.5,15.9,-0.03213,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500103",2020-06-12 07:02:00,-0.917625,203,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,25.5,16.1,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500104",2020-06-12 07:03:00,-0.866458,209,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,25.5,16.2,-0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500105",2020-06-12 07:04:00,-0.925169,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.3,-0.29673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500106",2020-06-12 07:05:00,-0.978425,220,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.2,-0.315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500107",2020-06-12 07:06:00,-0.948509,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.2,-0.3339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500108",2020-06-12 07:07:00,-0.983945,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.2,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500109",2020-06-12 07:08:00,-0.98793,234,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.4,-0.36225,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500110",2020-06-12 07:09:00,-0.959763,240,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.6,-0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500111",2020-06-12 07:10:00,-1.26565,245,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.8,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500112",2020-06-12 07:11:00,-0.524171,251,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.9,-0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500113",2020-06-12 07:12:00,-1.10412,256,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,17,-0.49896,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500114",2020-06-12 07:13:00,-0.870516,259,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.9,-0.48006,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500115",2020-06-12 07:14:00,-0.958059,262,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.8,-0.52416,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500116",2020-06-12 07:15:00,-0.890222,264,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.7,-0.5418,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500117",2020-06-12 07:16:00,-1.07351,268,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.5,-0.56763,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500118",2020-06-12 07:17:00,-0.935737,275,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.3,-0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500119",2020-06-12 07:18:00,-1.02084,277,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.2,-0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500120",2020-06-12 07:19:00,-0.938488,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16,-0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500121",2020-06-12 07:20:00,-0.613046,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.8,-0.59976,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500122",2020-06-12 07:21:00,-1.04731,285,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.7,-0.58653,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500123",2020-06-12 07:22:00,-1.04785,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.7,-0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500124",2020-06-12 07:23:00,-1.0608,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.8,-0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500125",2020-06-12 07:24:00,-0.719961,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.9,-0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500126",2020-06-12 07:25:00,-1.09549,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.9,-0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500127",2020-06-12 07:26:00,-0.996307,269,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,15.9,-0.4599,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500128",2020-06-12 07:27:00,-1.03862,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16,-0.15876,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500129",2020-06-12 07:28:00,-1.00063,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16,0.22617,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500130",2020-06-12 07:29:00,-0.994143,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16,-0.32193,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500131",2020-06-12 07:30:00,-1.29819,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16,-0.12033,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500132",2020-06-12 07:31:00,-1.14147,326,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.2,-0.78246,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500133",2020-06-12 07:32:00,-0.88536,324,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.4,-0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500134",2020-06-12 07:33:00,-0.903586,304,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.5,-0.78876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500135",2020-06-12 07:34:00,-0.919227,344,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.5,-0.91917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500136",2020-06-12 07:35:00,-0.92439,361,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.5,-0.99162,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500137",2020-06-12 07:36:00,-0.880859,365,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.5,-1.06659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500138",2020-06-12 07:37:00,-1.24517,388,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.5,-1.10502,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500139",2020-06-12 07:38:00,-0.68738,350,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500140",2020-06-12 07:39:00,-0.898444,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.8,-1.1403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500141",2020-06-12 07:40:00,-0.822814,458,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,17,-1.2789,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500142",2020-06-12 07:41:00,-0.918862,464,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,17.1,-1.2789,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500143",2020-06-12 07:42:00,-0.870704,384,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,17.2,-0.83853,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500144",2020-06-12 07:43:00,-0.911227,216,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,17.1,-0.49203,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500145",2020-06-12 07:44:00,-0.506178,204,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,17,-0.46746,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500146",2020-06-12 07:45:00,-0.958842,436,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,25,23.5,24,26,16.8,-1.00233,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500147",2020-06-12 07:46:00,-0.947305,456,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.8,-0.65583,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500148",2020-06-12 07:47:00,-0.970713,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.7,-0.20979,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500149",2020-06-12 07:48:00,-0.9472,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.7,-0.51471,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500150",2020-06-12 07:49:00,-0.966737,271,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.7,-0.8568,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500151",2020-06-12 07:50:00,-0.889011,408,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-1.1466,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500152",2020-06-12 07:51:00,-1.15134,473,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-1.24866,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500153",2020-06-12 07:52:00,-0.933648,481,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-0.86436,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500154",2020-06-12 07:53:00,-0.947702,340,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-0.22239,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500155",2020-06-12 07:54:00,-0.942327,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,0.18144,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500156",2020-06-12 07:55:00,-0.959407,320,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,16.6,-0.84105,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500157",2020-06-12 07:56:00,-0.874465,464,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.6,-1.48743,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500158",2020-06-12 07:57:00,-0.74191,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.7,-1.71423,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500159",2020-06-12 07:58:00,-0.708679,393,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.6,-1.65753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500160",2020-06-12 07:59:00,-1.07888,558,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.3,-1.27071,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500161",2020-06-12 08:00:00,-0.812191,513,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16,-1.43829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500162",2020-06-12 08:01:00,-0.860488,568,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,15.7,-1.6254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500163",2020-06-12 08:02:00,-0.801871,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.2,-1.78983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500164",2020-06-12 08:03:00,-0.812872,624,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,15.8,-1.82763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500165",2020-06-12 08:04:00,-0.832636,527,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,15.6,-1.03383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500166",2020-06-12 08:05:00,-0.83712,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.2,-0.69426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500167",2020-06-12 08:06:00,-0.866299,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26,16.3,-1.44396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500168",2020-06-12 08:07:00,-1.0797,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.6,-1.01556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500169",2020-06-12 08:08:00,-0.874595,276,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.8,-0.81333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500170",2020-06-12 08:09:00,-0.918872,549,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15,-1.54539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500171",2020-06-12 08:10:00,-0.951618,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-1.45719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500172",2020-06-12 08:11:00,-1.14684,443,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.8,-1.41309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500173",2020-06-12 08:12:00,-0.977361,455,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.7,-1.73313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500174",2020-06-12 08:13:00,-0.990045,722,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16,-2.2176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500175",2020-06-12 08:14:00,-1.01864,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16,-2.36376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500176",2020-06-12 08:15:00,-1.00252,754,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.9,-1.29276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500177",2020-06-12 08:16:00,-0.982672,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.7,-1.84464,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500178",2020-06-12 08:17:00,-0.929929,785,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.5,-1.5687,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500179",2020-06-12 08:18:00,-1.32667,464,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.6,-0.65331,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500180",2020-06-12 08:19:00,-0.982613,263,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500181",2020-06-12 08:20:00,-0.998255,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.6,-0.08001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500182",2020-06-12 08:21:00,-1.00018,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500183",2020-06-12 08:22:00,-0.980822,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.3,-0.85806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500184",2020-06-12 08:23:00,-1.00768,399,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.4,-0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500185",2020-06-12 08:24:00,-1.14147,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-0.67158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500186",2020-06-12 08:25:00,-0.759915,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16,-0.46116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500187",2020-06-12 08:26:00,-0.935175,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-0.89523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500188",2020-06-12 08:27:00,-0.928232,464,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.4,-1.63548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500189",2020-06-12 08:28:00,-0.904216,479,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-1.51326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500190",2020-06-12 08:29:00,-0.892304,496,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.2,-1.64115,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500191",2020-06-12 08:30:00,-0.880983,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.5,-1.94985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500192",2020-06-12 08:31:00,-0.772655,619,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18,-2.22894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500193",2020-06-12 08:32:00,-0.826645,591,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.1,-1.91079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500194",2020-06-12 08:33:00,-1.23624,612,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.6,-1.07919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500195",2020-06-12 08:34:00,-0.852715,498,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17,-1.12959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500196",2020-06-12 08:35:00,-0.889628,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17,-2.33226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500197",2020-06-12 08:36:00,-0.848737,681,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.4,-2.29509,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500198",2020-06-12 08:37:00,-0.872641,619,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.4,-2.01285,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500199",2020-06-12 08:38:00,-0.886678,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.5,-0.693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500200",2020-06-12 08:39:00,-0.934773,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500201",2020-06-12 08:40:00,-0.934175,444,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-0.95193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500202",2020-06-12 08:41:00,-0.938856,658,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.8,-1.50381,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500203",2020-06-12 08:42:00,-0.975953,601,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-1.88433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500204",2020-06-12 08:43:00,-0.973111,407,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.5,-2.01159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500205",2020-06-12 08:44:00,-0.811641,380,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-0.97146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500206",2020-06-12 08:45:00,-0.674162,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-1.08486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500207",2020-06-12 08:46:00,-0.974697,314,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.5,-0.88767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500208",2020-06-12 08:47:00,-0.984848,556,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.5,-2.29446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500209",2020-06-12 08:48:00,-0.972289,378,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-1.58193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500210",2020-06-12 08:49:00,-1.24096,400,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.1,-1.21149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500211",2020-06-12 08:50:00,-0.948359,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.3,-1.15416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500212",2020-06-12 08:51:00,-1.03957,500,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.2,-1.0962,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500213",2020-06-12 08:52:00,-1.06289,374,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17,-2.55465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500214",2020-06-12 08:53:00,-1.09196,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.5,-2.57796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500215",2020-06-12 08:54:00,-0.928886,362,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-1.21023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500216",2020-06-12 08:55:00,-0.947075,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17,-1.701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500217",2020-06-12 08:56:00,-0.989503,436,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.2,-1.19007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500218",2020-06-12 08:57:00,-0.928011,420,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.3,-0.8127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500219",2020-06-12 08:58:00,-0.962275,330,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.3,-1.512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500220",2020-06-12 08:59:00,-0.975914,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-1.5183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500221",2020-06-12 09:00:00,-1.12809,534,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-1.61595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500222",2020-06-12 09:01:00,-1.80348,365,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-0.77364,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500223",2020-06-12 09:02:00,-2.63201,531,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-1.05021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500224",2020-06-12 09:03:00,-2.71199,368,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.5,-0.52983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500225",2020-06-12 09:04:00,-2.22337,374,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.3,-0.86373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500226",2020-06-12 09:05:00,-1.52701,623,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-1.6821,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500227",2020-06-12 09:06:00,-1.41202,790,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-2.22075,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500228",2020-06-12 09:07:00,-1.09579,579,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.7,-2.32533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500229",2020-06-12 09:08:00,-0.912741,793,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.7,-2.5263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500230",2020-06-12 09:09:00,-0.781593,788,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,17.7,-2.53386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500231",2020-06-12 09:10:00,-0.760411,811,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.4,-2.69073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500232",2020-06-12 09:11:00,-0.623913,860,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.7,-2.90619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500233",2020-06-12 09:12:00,-0.967057,899,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.8,-3.41775,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500234",2020-06-12 09:13:00,-0.649151,920,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.1,-2.96919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500235",2020-06-12 09:14:00,-0.68939,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.6,-1.93095,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500236",2020-06-12 09:15:00,-0.658889,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,18.9,-2.99313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500237",2020-06-12 09:16:00,-0.639729,864,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.4,-2.82303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500238",2020-06-12 09:17:00,-0.653101,824,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.2,-2.71971,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500239",2020-06-12 09:18:00,-0.901274,831,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,19,-2.70396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500240",2020-06-12 09:19:00,-0.820365,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.8,-2.07459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500241",2020-06-12 09:20:00,-0.784243,550,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.8,-2.79783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500242",2020-06-12 09:21:00,-0.746725,839,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.6,-1.15479,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500243",2020-06-12 09:22:00,-0.860986,445,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.8,-1.04139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500244",2020-06-12 09:23:00,-0.84731,737,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.7,-2.46078,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500245",2020-06-12 09:24:00,-0.891015,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.7,-1.701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500246",2020-06-12 09:25:00,-0.951599,718,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.4,-2.41353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500247",2020-06-12 09:26:00,-0.945572,836,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18.7,-2.21319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500248",2020-06-12 09:27:00,-0.920661,576,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,19.4,-0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500249",2020-06-12 09:28:00,-0.90097,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,19,-0.03906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500250",2020-06-12 09:29:00,-0.928191,497,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,18,-2.4696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500251",2020-06-12 09:30:00,-0.918719,832,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,17.7,-2.6523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500252",2020-06-12 09:31:00,-0.89171,848,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,17.3,-2.54016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500253",2020-06-12 09:32:00,-0.56553,827,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.8,-2.7279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500254",2020-06-12 09:33:00,-0.854228,814,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.4,-2.64789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500255",2020-06-12 09:34:00,-0.866674,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.9,-1.65249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500256",2020-06-12 09:35:00,-0.855058,698,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.6,-2.70459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500257",2020-06-12 09:36:00,-0.864356,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.8539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500258",2020-06-12 09:37:00,-0.8644,846,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.6,-2.84256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500259",2020-06-12 09:38:00,-0.524817,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.45763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500260",2020-06-12 09:39:00,-0.858707,590,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-2.4885,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
