"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"500261",2020-06-12 09:40:00,-0.855941,818,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.69073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500262",2020-06-12 09:41:00,-0.908163,849,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-2.80539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500263",2020-06-12 09:42:00,-0.9616,697,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.3,-3.22056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500264",2020-06-12 09:43:00,-1.21213,855,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.9,-3.23253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500265",2020-06-12 09:44:00,-1.03394,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-3.23631,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500266",2020-06-12 09:45:00,-1.27943,855,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-3.17709,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500267",2020-06-12 09:46:00,-1.03635,857,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-2.9106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500268",2020-06-12 09:47:00,-0.846312,860,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.7,-2.91816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500269",2020-06-12 09:48:00,-0.963425,862,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-2.98053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500270",2020-06-12 09:49:00,-1.04082,869,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-3.05046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500271",2020-06-12 09:50:00,-1.03126,871,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.9,-3.29112,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500272",2020-06-12 09:51:00,-1.05587,874,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19,-3.38499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500273",2020-06-12 09:52:00,-1.40772,882,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.8,-3.39129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500274",2020-06-12 09:53:00,-1.06529,877,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.8,-3.40893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500275",2020-06-12 09:54:00,-1.05634,879,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.8,-3.42153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500276",2020-06-12 09:55:00,-1.0464,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-3.41775,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500277",2020-06-12 09:56:00,-1.08563,890,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.5,-3.44925,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500278",2020-06-12 09:57:00,-1.05951,896,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.7,-3.51414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500279",2020-06-12 09:58:00,-1.33202,900,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.8,-3.48453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500280",2020-06-12 09:59:00,-0.904758,903,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.8,-3.48579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500281",2020-06-12 10:00:00,-1.11651,908,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.8,-3.61746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500282",2020-06-12 10:01:00,-1.09649,911,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.7,-3.59919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500283",2020-06-12 10:02:00,-1.10042,915,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.7,-3.57966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500284",2020-06-12 10:03:00,-0.990867,920,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.1,-3.55509,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500285",2020-06-12 10:04:00,-1.01397,920,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.17331,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500286",2020-06-12 10:05:00,-0.51789,926,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.5,-3.19095,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500287",2020-06-12 10:06:00,-0.525652,923,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.9,-3.20166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500288",2020-06-12 10:07:00,-0.928904,931,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.5,-3.25773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500289",2020-06-12 10:08:00,-0.911997,935,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.5,-3.5028,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500290",2020-06-12 10:09:00,-0.927629,938,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.4,-3.49713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500291",2020-06-12 10:10:00,-0.842652,939,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.8,-3.4965,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500292",2020-06-12 10:11:00,-0.884832,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.7,-3.47193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500293",2020-06-12 10:12:00,-1.2383,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.8,-3.7107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500294",2020-06-12 10:13:00,-0.914254,951,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.2,-3.74535,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500295",2020-06-12 10:14:00,-0.897335,957,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.76299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500296",2020-06-12 10:15:00,-1.0057,965,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-3.80016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500297",2020-06-12 10:16:00,-0.899844,970,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.6,-3.79953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500298",2020-06-12 10:17:00,-0.931859,970,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.9,-3.84993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500299",2020-06-12 10:18:00,-0.918666,974,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.84552,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500300",2020-06-12 10:19:00,-1.38759,979,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.6,-3.83229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500301",2020-06-12 10:20:00,-0.917033,980,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.7,-3.84363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500302",2020-06-12 10:21:00,-0.891226,984,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-3.82473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500303",2020-06-12 10:22:00,-0.871419,987,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22,-3.6414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500304",2020-06-12 10:23:00,-0.873977,992,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-3.49776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500305",2020-06-12 10:24:00,-0.929478,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.3,-3.56706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500306",2020-06-12 10:25:00,-0.871172,999,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.5,-3.61053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500307",2020-06-12 10:26:00,-1.20695,1003,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-3.69243,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500308",2020-06-12 10:27:00,-1.01473,1008,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.5,-3.92679,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500309",2020-06-12 10:28:00,-0.997294,1012,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.9,-3.94758,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500310",2020-06-12 10:29:00,-1.01142,1013,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.2,-3.95577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500311",2020-06-12 10:30:00,-1.00634,1019,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.4,-3.94506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500312",2020-06-12 10:31:00,-0.989389,1022,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.91986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500313",2020-06-12 10:32:00,-0.984892,1027,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.7,-3.90915,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500314",2020-06-12 10:33:00,-0.955348,1031,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.5,-3.91734,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500315",2020-06-12 10:34:00,-0.983441,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.87513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500316",2020-06-12 10:35:00,-1.00438,1037,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.6,-3.81843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500317",2020-06-12 10:36:00,-0.984293,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.7,-3.76929,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500318",2020-06-12 10:37:00,-0.994181,1042,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.6,-3.73086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500319",2020-06-12 10:38:00,-1.00639,1044,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-3.71196,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500320",2020-06-12 10:39:00,-1.10406,1050,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.5,-3.52926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500321",2020-06-12 10:40:00,-1.07536,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.9,-3.35538,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500322",2020-06-12 10:41:00,-0.832184,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.5,-3.41649,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500323",2020-06-12 10:42:00,-0.984523,1061,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.6,-3.81906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500324",2020-06-12 10:43:00,-0.967557,1064,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21,-3.89466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500325",2020-06-12 10:44:00,-1.08395,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.7,-4.12146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500326",2020-06-12 10:45:00,-0.969005,1072,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.3,-4.14855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500327",2020-06-12 10:46:00,-1.09805,1077,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.1,-4.15611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500328",2020-06-12 10:47:00,-1.01148,1079,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.3,-4.17816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500329",2020-06-12 10:48:00,-1.06451,1082,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.1,-4.19202,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500330",2020-06-12 10:49:00,-0.986215,1083,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.2,-4.19643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500331",2020-06-12 10:50:00,-1.01371,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.6,-4.20399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500332",2020-06-12 10:51:00,-1.00086,1092,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-4.22163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500333",2020-06-12 10:52:00,-1.00846,1093,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-4.23423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500334",2020-06-12 10:53:00,-0.873923,1096,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.7,-4.2714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500335",2020-06-12 10:54:00,-0.993437,1100,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.5,-4.032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500336",2020-06-12 10:55:00,-0.982286,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.7,-3.89277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500337",2020-06-12 10:56:00,-0.959454,1108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23,-3.9501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500338",2020-06-12 10:57:00,-0.974247,1110,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.7,-3.99357,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500339",2020-06-12 10:58:00,-0.975559,1115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.4,-4.09374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500340",2020-06-12 10:59:00,-0.889048,1115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-4.32306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500341",2020-06-12 11:00:00,-0.820808,1120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.5,-4.33692,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500342",2020-06-12 11:01:00,-0.991108,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.2,-4.32936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500343",2020-06-12 11:02:00,-0.974326,1124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.5,-4.35771,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500344",2020-06-12 11:03:00,-0.978251,1131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.2,-4.37913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500345",2020-06-12 11:04:00,-0.950109,1133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23,-4.37346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500346",2020-06-12 11:05:00,-0.927869,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.5,-4.38921,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500347",2020-06-12 11:06:00,-0.968749,1141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.3,-4.39866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500348",2020-06-12 11:07:00,-1.35855,1141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.7,-4.48056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500349",2020-06-12 11:08:00,-0.960691,1144,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.4,-4.51836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500350",2020-06-12 11:09:00,-0.963174,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.3,-4.2777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500351",2020-06-12 11:10:00,-0.971502,1152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.1,-4.15422,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500352",2020-06-12 11:11:00,-1.08722,1156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,21.9,-4.19958,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500353",2020-06-12 11:12:00,-0.761907,1157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.1,-4.31046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500354",2020-06-12 11:13:00,-1.04409,1160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.3,-4.40118,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500355",2020-06-12 11:14:00,-0.942637,1163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.5,-4.62483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500356",2020-06-12 11:15:00,-0.970388,1168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.5,-4.64247,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500357",2020-06-12 11:16:00,-0.757426,1170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.2,-4.63113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500358",2020-06-12 11:17:00,-0.959581,1172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.7,-4.60026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500359",2020-06-12 11:18:00,-0.922512,1173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24,-4.56183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500360",2020-06-12 11:19:00,-0.947615,1178,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.7,-4.51206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500361",2020-06-12 11:20:00,-0.933262,1177,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.8,-4.46859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500362",2020-06-12 11:21:00,-0.967236,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.2,-4.42575,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500363",2020-06-12 11:22:00,-0.950636,1186,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.5,-4.44213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500364",2020-06-12 11:23:00,-0.947114,1188,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23,-3.98979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500365",2020-06-12 11:24:00,-0.948211,1189,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,22.9,-3.98853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500366",2020-06-12 11:25:00,-0.911261,1192,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.6,-4.00176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500367",2020-06-12 11:26:00,-0.882362,1194,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.1,-4.0446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500368",2020-06-12 11:27:00,-0.7362,1197,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.4,-4.47426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500369",2020-06-12 11:28:00,-0.946401,1196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,23.6,-4.66326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500370",2020-06-12 11:29:00,-0.927577,1200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.8,-4.69476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500371",2020-06-12 11:30:00,-0.89652,1202,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,25.6,-4.70673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500372",2020-06-12 11:31:00,-0.924797,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,25.9,-4.70673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500373",2020-06-12 11:32:00,-0.936332,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,25.8,-4.72626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500374",2020-06-12 11:33:00,-0.920434,1211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,25.5,-4.72815,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500375",2020-06-12 11:34:00,-0.90812,1213,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.8,-4.72626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500376",2020-06-12 11:35:00,-0.505469,1216,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.4,-4.78233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500377",2020-06-12 11:36:00,-0.75498,1217,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.9,-4.70295,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500378",2020-06-12 11:37:00,-0.937821,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,24.4,-4.39362,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500379",2020-06-12 11:38:00,-0.850257,1220,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.2,-4.39299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500380",2020-06-12 11:39:00,-0.995654,1225,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.4,-4.4856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500381",2020-06-12 11:40:00,-0.982508,1229,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.5,-4.53789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500382",2020-06-12 11:41:00,-0.953748,1229,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.5,-4.80816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500383",2020-06-12 11:42:00,-0.958427,1234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.9,-4.8195,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500384",2020-06-12 11:43:00,-0.726566,1235,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,25.6,-4.81383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500385",2020-06-12 11:44:00,-0.939774,1235,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,26.1,-4.82076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500386",2020-06-12 11:45:00,-0.98088,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,25.8,-4.82706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500387",2020-06-12 11:46:00,-0.993579,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,26,-4.83336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500388",2020-06-12 11:47:00,-0.963099,1243,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,26.4,-4.84722,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500389",2020-06-12 11:48:00,-0.954745,1246,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,25.2,-4.85415,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500390",2020-06-12 11:49:00,-0.954461,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,25.4,-4.73193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500391",2020-06-12 11:50:00,-0.974455,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.6,-4.44969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500392",2020-06-12 11:51:00,-0.93672,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.2,-4.44843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500393",2020-06-12 11:52:00,-0.918001,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,24.9,-4.49568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500394",2020-06-12 11:53:00,-0.973273,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,25.2,-4.54293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500395",2020-06-12 11:54:00,-0.923822,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,25.9,-4.87683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500396",2020-06-12 11:55:00,-0.911821,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,26.5,-4.87179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500397",2020-06-12 11:56:00,-0.902753,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27.1,-4.88817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500398",2020-06-12 11:57:00,-0.93702,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500399",2020-06-12 11:58:00,-0.585025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,25.6,-4.91463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500400",2020-06-12 11:59:00,-0.857285,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,26,-4.92786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500401",2020-06-12 12:00:00,-0.90537,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,26,-4.94046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500402",2020-06-12 12:01:00,-0.92103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,26.8,-4.94676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500403",2020-06-12 12:02:00,-0.925481,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27.7,-4.82076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500404",2020-06-12 12:03:00,-0.940654,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27.9,-4.52907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500405",2020-06-12 12:04:00,-0.931937,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27.6,-4.57506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500406",2020-06-12 12:05:00,-0.949416,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24.5,27.5,27.7,-4.65066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500407",2020-06-12 12:06:00,-0.957606,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-4.73382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500408",2020-06-12 12:07:00,-0.93064,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-5.02866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500409",2020-06-12 12:08:00,-0.934408,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26,-5.04126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500410",2020-06-12 12:09:00,-0.926385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.4,-5.07213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500411",2020-06-12 12:10:00,-0.914457,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.4,-5.07339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500412",2020-06-12 12:11:00,-0.961951,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25,-5.0652,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500413",2020-06-12 12:12:00,-0.937337,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.6,-5.02236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500414",2020-06-12 12:13:00,-0.917003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.3,-4.99023,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500415",2020-06-12 12:14:00,-0.951585,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,23.8,-4.65759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500416",2020-06-12 12:15:00,-0.930096,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,23.3,-4.58073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500417",2020-06-12 12:16:00,-0.927848,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.1,-4.6557,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500418",2020-06-12 12:17:00,-0.926212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.6,-4.71303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500419",2020-06-12 12:18:00,-0.990788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.4,-4.7943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500420",2020-06-12 12:19:00,-0.907862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26,-5.07213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500421",2020-06-12 12:20:00,-0.944921,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.6,-5.04819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500422",2020-06-12 12:21:00,-0.946933,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.6,-5.03433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500423",2020-06-12 12:22:00,-0.967997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.6,-5.0526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500424",2020-06-12 12:23:00,-1.02711,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.4,-5.03433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500425",2020-06-12 12:24:00,-0.916662,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-5.02803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500426",2020-06-12 12:25:00,-0.926706,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27,-5.00913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500427",2020-06-12 12:26:00,-0.817409,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.2,-4.86486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500428",2020-06-12 12:27:00,-0.923462,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-4.54923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500429",2020-06-12 12:28:00,-0.934612,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.3,-4.63743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500430",2020-06-12 12:29:00,-0.957273,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.5,-4.67586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500431",2020-06-12 12:30:00,-0.942666,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-4.77729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500432",2020-06-12 12:31:00,-0.910503,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.7,-5.02866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500433",2020-06-12 12:32:00,-0.964992,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.7,-5.03496,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500434",2020-06-12 12:33:00,-0.910521,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-5.04693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500435",2020-06-12 12:34:00,-0.912418,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.7,-5.05386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500436",2020-06-12 12:35:00,-0.923178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.7,-5.05386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500437",2020-06-12 12:36:00,-0.905222,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.5,-5.04252,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500438",2020-06-12 12:37:00,-0.89661,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-5.03685,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500439",2020-06-12 12:38:00,-0.872004,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.6,-4.63743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500440",2020-06-12 12:39:00,-0.87005,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.4,-4.58766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500441",2020-06-12 12:40:00,-0.89901,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.9,-4.61349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500442",2020-06-12 12:41:00,-0.897938,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.8,-4.68783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500443",2020-06-12 12:42:00,-0.684136,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.4,-4.85352,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500444",2020-06-12 12:43:00,-0.822796,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-5.12568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500445",2020-06-12 12:44:00,-0.820787,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.9,-5.11749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500446",2020-06-12 12:45:00,-0.921667,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.3,-5.12631,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500447",2020-06-12 12:46:00,-0.639077,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.4,-5.1219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500448",2020-06-12 12:47:00,-0.822036,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28,-5.11623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500449",2020-06-12 12:48:00,-0.8011,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.4,-5.11056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500450",2020-06-12 12:49:00,-0.870431,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.3,-5.12946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500451",2020-06-12 12:50:00,-0.880398,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.7,-4.69476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500452",2020-06-12 12:51:00,-0.770711,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.3,-4.71303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500453",2020-06-12 12:52:00,-0.806433,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.2,-4.78863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500454",2020-06-12 12:53:00,-0.845679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.2,-4.88313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500455",2020-06-12 12:54:00,-0.872849,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.3,-5.19813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500456",2020-06-12 12:55:00,-1.09509,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.2,-5.22459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500457",2020-06-12 12:56:00,-1.18157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.5,-5.26176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500458",2020-06-12 12:57:00,-1.44004,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-5.29263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500459",2020-06-12 12:58:00,-2.10182,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.7,-5.29263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500460",2020-06-12 12:59:00,-2.26853,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.2,-5.29263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500461",2020-06-12 13:00:00,-2.06795,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,28.1,-5.29956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500462",2020-06-12 13:01:00,-1.86518,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-4.82958,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500463",2020-06-12 13:02:00,-1.67849,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.9,-4.8069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500464",2020-06-12 13:03:00,-1.38724,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.4,-4.8888,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500465",2020-06-12 13:04:00,-1.14577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-4.92723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500466",2020-06-12 13:05:00,-0.603887,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27,-5.25483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500467",2020-06-12 13:06:00,-0.819603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-5.23026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500468",2020-06-12 13:07:00,-0.789329,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.5,-5.22585,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500469",2020-06-12 13:08:00,-0.696449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.1,-5.229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500470",2020-06-12 13:09:00,-0.740643,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.5,-5.22963,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500471",2020-06-12 13:10:00,-0.524747,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.1,-5.19876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500472",2020-06-12 13:11:00,-0.729667,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,25.2,-5.20002,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500473",2020-06-12 13:12:00,-0.71839,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.3,-4.96566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500474",2020-06-12 13:13:00,-0.696737,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,26.7,-4.76406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500475",2020-06-12 13:14:00,-0.722574,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.1,-4.81446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500476",2020-06-12 13:15:00,-0.731342,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,27.3,-4.89699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500477",2020-06-12 13:16:00,-0.714884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.4,-4.91211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500478",2020-06-12 13:17:00,-0.696529,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.3,-5.24349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500479",2020-06-12 13:18:00,-0.699977,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.5,-5.2416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500480",2020-06-12 13:19:00,-0.720429,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.7,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500481",2020-06-12 13:20:00,-0.827667,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,28.3,-5.21703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500482",2020-06-12 13:21:00,-0.856878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,28.6,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500483",2020-06-12 13:22:00,-1.08408,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,28.3,-5.24286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500484",2020-06-12 13:23:00,-1.04626,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.3,-4.81887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500485",2020-06-12 13:24:00,-1.09005,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.5,-4.82076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500486",2020-06-12 13:25:00,-1.16168,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.1,-4.87809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500487",2020-06-12 13:26:00,-1.26091,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.2,-4.94676,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500488",2020-06-12 13:27:00,-1.26302,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.2,-5.27499,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500489",2020-06-12 13:28:00,-1.18274,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.1,-5.27436,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500490",2020-06-12 13:29:00,-1.06267,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.6,-5.27247,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500491",2020-06-12 13:30:00,-1.57892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.9,-5.25987,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500492",2020-06-12 13:31:00,-1.30539,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.9,-5.25609,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500493",2020-06-12 13:32:00,-1.30246,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.6,-5.26239,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500494",2020-06-12 13:33:00,-1.33735,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.5,-5.26743,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500495",2020-06-12 13:34:00,-1.28985,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,27.4,-4.80753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500496",2020-06-12 13:35:00,-1.21684,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.9,-4.80123,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500497",2020-06-12 13:36:00,-0.627298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.9,-4.84533,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500498",2020-06-12 13:37:00,-1.08296,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.7,-4.92471,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500499",2020-06-12 13:38:00,-1.03336,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.4,-5.26743,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500500",2020-06-12 13:39:00,-1.00342,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,23.5,24.5,27.5,26.8,-5.26806,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500501",2020-06-12 13:40:00,-0.936056,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.9,-5.29326,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500502",2020-06-12 13:41:00,-0.919726,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.3,-5.30145,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500503",2020-06-12 13:42:00,-0.933995,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.5,-5.24286,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500504",2020-06-12 13:43:00,-0.953414,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.3,-5.23593,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500505",2020-06-12 13:44:00,-0.914663,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27,-5.14899,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500506",2020-06-12 13:45:00,-0.962625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.8,-4.84659,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500507",2020-06-12 13:46:00,-0.955599,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.1,-4.83966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500508",2020-06-12 13:47:00,-0.931493,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.5,-4.90581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500509",2020-06-12 13:48:00,-0.6654,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.7,-4.92849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500510",2020-06-12 13:49:00,-0.94047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.6,-5.19876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500511",2020-06-12 13:50:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,29.2,-5.21829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500512",2020-06-12 13:51:00,-1.02768,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,29.3,-5.23089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500513",2020-06-12 13:52:00,-0.924419,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.8,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500514",2020-06-12 13:53:00,-0.638368,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.5,-5.23089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500515",2020-06-12 13:54:00,-0.98603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.2,-5.17419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500516",2020-06-12 13:55:00,-0.974734,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.3,-5.04126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500517",2020-06-12 13:56:00,-0.992305,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.5,-4.73256,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500518",2020-06-12 13:57:00,-0.721513,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.2,-4.77414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500519",2020-06-12 13:58:00,-1.14209,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28,-4.83462,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500520",2020-06-12 13:59:00,-1.09624,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.4,-4.91022,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500521",2020-06-12 14:00:00,-1.11581,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.4,-5.20506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500522",2020-06-12 14:01:00,-1.13418,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.5,-5.24853,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500523",2020-06-12 14:02:00,-1.08688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.7,-5.24223,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500524",2020-06-12 14:03:00,-1.08823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28,-5.22333,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500525",2020-06-12 14:04:00,-1.09159,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.2,-5.19813,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500526",2020-06-12 14:05:00,-1.13614,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.6,-5.1156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500527",2020-06-12 14:06:00,-1.14049,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28,-4.76343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500528",2020-06-12 14:07:00,-1.12328,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.6,-4.66389,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500529",2020-06-12 14:08:00,-1.11193,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.7,-4.71303,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500530",2020-06-12 14:09:00,-1.09876,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.7,-4.78737,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500531",2020-06-12 14:10:00,-1.16727,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.9,-4.84533,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500532",2020-06-12 14:11:00,-1.12138,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.9,-5.13009,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500533",2020-06-12 14:12:00,-1.00218,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.9,-5.11056,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500534",2020-06-12 14:13:00,-0.932641,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.7,-5.1534,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500535",2020-06-12 14:14:00,-1.10752,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.8,-5.16159,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500536",2020-06-12 14:15:00,-1.06923,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.9,-5.16096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500537",2020-06-12 14:16:00,-1.01609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.9,-5.166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500538",2020-06-12 14:17:00,-0.998485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.4,-4.69476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500539",2020-06-12 14:18:00,-1.00636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,25.9,-4.69539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500540",2020-06-12 14:19:00,-0.994355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.1,-4.73508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500541",2020-06-12 14:20:00,-1.1003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.2,-4.80123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500542",2020-06-12 14:21:00,-1.01099,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.4,-5.11623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500543",2020-06-12 14:22:00,-0.967984,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.5,-5.09859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500544",2020-06-12 14:23:00,-0.873949,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27,-5.08032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500545",2020-06-12 14:24:00,-0.997076,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,26.9,-5.0841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500546",2020-06-12 14:25:00,-0.990653,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.9,-5.0904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500547",2020-06-12 14:26:00,-0.894619,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.8,-5.06583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500548",2020-06-12 14:27:00,-0.959239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.5,-4.87242,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500549",2020-06-12 14:28:00,-0.975239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.9,-4.58892,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500550",2020-06-12 14:29:00,-0.973278,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.2,-4.60152,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500551",2020-06-12 14:30:00,-1.3072,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.3,-4.65003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500552",2020-06-12 14:31:00,-0.781953,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.3,-4.69224,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500553",2020-06-12 14:32:00,-1.28919,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.1,-4.99086,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500554",2020-06-12 14:33:00,-1.01291,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.7,-5.00913,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500555",2020-06-12 14:34:00,-0.995964,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.5,-4.99464,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500556",2020-06-12 14:35:00,-0.964645,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28,-4.99716,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500557",2020-06-12 14:36:00,-1.0153,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.8,-5.03118,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500558",2020-06-12 14:37:00,-0.920109,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.1,-4.85289,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500559",2020-06-12 14:38:00,-1.02617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,27.9,-4.49253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500560",2020-06-12 14:39:00,-1.01543,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.2,-4.51206,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500561",2020-06-12 14:40:00,-0.856588,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.5,-4.57506,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500562",2020-06-12 14:41:00,-1.01843,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28.4,-4.61727,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500563",2020-06-12 14:42:00,-0.977768,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,23.5,24.5,27.5,28,-4.96503,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500564",2020-06-12 14:43:00,-1.00638,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.7,-4.96062,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500565",2020-06-12 14:44:00,-0.980204,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.3,-4.98078,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
