"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"500566",2020-06-12 14:45:00,-0.99271,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.5,-4.91085,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500567",2020-06-12 14:46:00,-1.00571,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.1,-4.89888,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500568",2020-06-12 14:47:00,-1.00167,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.5,-4.89636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500569",2020-06-12 14:48:00,-1.00152,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.6,-4.67019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500570",2020-06-12 14:49:00,-0.987092,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.7,-4.44276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500571",2020-06-12 14:50:00,-1.00829,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.5,-4.4226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500572",2020-06-12 14:51:00,-1.03132,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.3,-4.51332,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500573",2020-06-12 14:52:00,-0.924972,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.1,-4.58766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500574",2020-06-12 14:53:00,-1.00869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.7,-4.64373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500575",2020-06-12 14:54:00,-1.01957,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,28.7,-4.9392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500576",2020-06-12 14:55:00,-1.01886,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.8,-4.96818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500577",2020-06-12 14:56:00,-1.05303,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.9,-4.95999,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500578",2020-06-12 14:57:00,-0.948375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.7,-4.93542,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500579",2020-06-12 14:58:00,-1.07096,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,27.3,-4.9392,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500580",2020-06-12 14:59:00,-1.05443,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.5,-4.66452,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500581",2020-06-12 15:00:00,-1.02452,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.7,-4.49883,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500582",2020-06-12 15:01:00,-1.06981,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.6,-4.5738,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500583",2020-06-12 15:02:00,-1.04412,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.9,-4.59333,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500584",2020-06-12 15:03:00,-1.04865,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.2,-4.65066,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500585",2020-06-12 15:04:00,-1.10232,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.5,-4.92156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500586",2020-06-12 15:05:00,-1.02793,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.4,-4.89069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500587",2020-06-12 15:06:00,-1.00934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.8,-4.85352,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500588",2020-06-12 15:07:00,-1.01433,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.7,-4.84533,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500589",2020-06-12 15:08:00,-0.990044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.6,-4.85226,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500590",2020-06-12 15:09:00,-0.967229,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,27.7,-4.40433,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500591",2020-06-12 15:10:00,-0.718903,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.1,-4.20903,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500592",2020-06-12 15:11:00,-0.935294,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.9,-4.16682,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500593",2020-06-12 15:12:00,-0.881379,1225,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.5,-4.24494,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500594",2020-06-12 15:13:00,-0.95651,1231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.5,-4.29723,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500595",2020-06-12 15:14:00,-0.948025,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.4,-4.725,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"500596",2020-06-12 15:15:00,-0.976023,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.1,-4.75776,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500597",2020-06-12 15:16:00,-0.874047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28,-4.74516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500598",2020-06-12 15:17:00,-0.859667,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,28.4,-4.73256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500599",2020-06-12 15:18:00,-0.842681,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29,-4.68783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500600",2020-06-12 15:19:00,-0.821943,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29,-4.65066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500601",2020-06-12 15:20:00,-0.905796,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.3,-4.15233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500602",2020-06-12 15:21:00,-0.753326,1243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.3,-4.14603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500603",2020-06-12 15:22:00,-0.775726,1245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.8,-4.17753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500604",2020-06-12 15:23:00,-0.77184,1249,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.7,-4.25313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500605",2020-06-12 15:24:00,-0.771085,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.1,-4.60089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500606",2020-06-12 15:25:00,-0.781537,1233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,27.5,29.4,-4.56372,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500607",2020-06-12 15:26:00,-0.873774,1230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,28,29.8,-4.57758,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500608",2020-06-12 15:27:00,-1.06301,1232,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,24.5,28,29.5,-4.6242,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500609",2020-06-12 15:28:00,-1.29829,1230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,29.3,-4.63869,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500610",2020-06-12 15:29:00,-1.5896,1230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,28.9,-4.65003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500611",2020-06-12 15:30:00,-1.43633,1228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,28.7,-4.65759,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500612",2020-06-12 15:31:00,-1.78664,1227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,28.7,-4.10067,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500613",2020-06-12 15:32:00,-1.90499,1226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,28.9,-4.1139,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500614",2020-06-12 15:33:00,-1.58828,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,30.1,-4.05909,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500615",2020-06-12 15:34:00,-1.39278,1213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,31,-4.11453,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500616",2020-06-12 15:35:00,-1.07308,1212,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24,25,28,31,-4.50387,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500617",2020-06-12 15:36:00,-1.15979,1206,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30.6,-4.45599,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500618",2020-06-12 15:37:00,-0.970391,1209,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30.2,-4.46292,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500619",2020-06-12 15:38:00,-0.951487,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30,-4.47804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500620",2020-06-12 15:39:00,-0.966826,1202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,29.4,-4.48308,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500621",2020-06-12 15:40:00,-1.08764,1196,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.8,-4.45599,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500622",2020-06-12 15:41:00,-0.882917,1194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.2,-4.46103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500623",2020-06-12 15:42:00,-0.880709,1193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.1,-3.99483,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500624",2020-06-12 15:43:00,-0.825588,1193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27,-3.98223,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500625",2020-06-12 15:44:00,-0.942743,1189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,26.9,-4.00176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500626",2020-06-12 15:45:00,-0.859553,1188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,26.9,-4.06413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500627",2020-06-12 15:46:00,-0.851948,1189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,26.1,-4.41126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500628",2020-06-12 15:47:00,-0.868606,1183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.4,-4.39299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500629",2020-06-12 15:48:00,-0.88472,1185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.4,-4.42134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500630",2020-06-12 15:49:00,-0.902958,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.5,-4.37283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500631",2020-06-12 15:50:00,-0.887062,1177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,29.5,-4.36527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500632",2020-06-12 15:51:00,-0.857953,1171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30,-4.35456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500633",2020-06-12 15:52:00,-0.881738,1168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30.1,-4.35393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500634",2020-06-12 15:53:00,-0.965883,1173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,30.3,-3.91356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500635",2020-06-12 15:54:00,-1.02403,1172,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,29.7,-3.90096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500636",2020-06-12 15:55:00,-1.0523,1171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.8,-3.93813,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500637",2020-06-12 15:56:00,-1.0457,1166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.4,-3.97656,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500638",2020-06-12 15:57:00,-0.869106,1163,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.4,-4.32243,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500639",2020-06-12 15:58:00,-1.05628,1159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.4,-4.3155,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500640",2020-06-12 15:59:00,-1.06172,1155,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.7,-4.31613,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500641",2020-06-12 16:00:00,-1.09287,1156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28,-3.88206,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500642",2020-06-12 16:01:00,-1.10213,1152,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.5,-4.01247,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500643",2020-06-12 16:02:00,-1.09273,1148,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28,-4.05153,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500644",2020-06-12 16:03:00,-0.995085,1144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.7,-4.08303,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500645",2020-06-12 16:04:00,-1.086,1143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.3,-3.62376,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500646",2020-06-12 16:05:00,-1.12047,1139,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.2,-3.61431,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500647",2020-06-12 16:06:00,-1.08937,1139,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28,-3.61746,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500648",2020-06-12 16:07:00,-1.10351,1136,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.3,-3.69936,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500649",2020-06-12 16:08:00,-1.0959,1131,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.7,-4.03956,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500650",2020-06-12 16:09:00,-1.07629,1127,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.7,-4.03389,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500651",2020-06-12 16:10:00,-1.0146,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,27.6,-4.0509,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500652",2020-06-12 16:11:00,-0.586167,1117,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.1,-3.99861,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500653",2020-06-12 16:12:00,-0.971767,1113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.5,-3.9753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500654",2020-06-12 16:13:00,-0.949011,1110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,29.1,-3.97026,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500655",2020-06-12 16:14:00,-0.906024,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28,28.3,-3.96396,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"500656",2020-06-12 16:15:00,-0.873203,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,27.5,-3.51918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500657",2020-06-12 16:16:00,-0.847644,1104,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,28.1,-3.52044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500658",2020-06-12 16:17:00,-0.969561,1102,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,27.5,-3.5721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500659",2020-06-12 16:18:00,-0.841397,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,27.6,-3.57903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500660",2020-06-12 16:19:00,-0.946608,1092,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,28.3,-3.92616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500661",2020-06-12 16:20:00,-1.21712,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,28.5,27.9,-3.94569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500662",2020-06-12 16:21:00,-0.981598,1087,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.4,-3.94695,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500663",2020-06-12 16:22:00,-1.1481,1082,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.3,-3.93687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500664",2020-06-12 16:23:00,-1.15161,1078,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.2,-3.93183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500665",2020-06-12 16:24:00,-1.43009,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.7,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500666",2020-06-12 16:25:00,-1.23402,1073,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.6,-3.87576,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500667",2020-06-12 16:26:00,-1.2613,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.5,-3.42153,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500668",2020-06-12 16:27:00,-1.24864,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.2,-3.40389,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500669",2020-06-12 16:28:00,-1.3575,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.5,-3.39129,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500670",2020-06-12 16:29:00,-1.32357,1056,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.5,-3.44799,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500671",2020-06-12 16:30:00,-1.27248,1053,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28,-3.78756,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500672",2020-06-12 16:31:00,-1.33704,1048,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.4,-3.76236,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500673",2020-06-12 16:32:00,-1.14513,1045,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.4,-3.77496,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500674",2020-06-12 16:33:00,-1.0779,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.1,-3.7611,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500675",2020-06-12 16:34:00,-1.11571,1037,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.2,-3.71196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500676",2020-06-12 16:35:00,-1.02807,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.6,-3.69936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500677",2020-06-12 16:36:00,-1.01261,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.1,-3.69873,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500678",2020-06-12 16:37:00,-0.80692,1026,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.8,-3.08826,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500679",2020-06-12 16:38:00,-1.48045,1022,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.4,-2.709,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500680",2020-06-12 16:39:00,-0.62545,1018,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.4,-2.69766,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500681",2020-06-12 16:40:00,-0.7618,1012,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.8,-2.70333,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500682",2020-06-12 16:41:00,-0.592543,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.8,-2.74617,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500683",2020-06-12 16:42:00,0,1008,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27,-3.01833,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500684",2020-06-12 16:43:00,0,1002,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,27.6,-3.02526,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500685",2020-06-12 16:44:00,0,1001,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.2,-3.03156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"500686",2020-06-12 16:45:00,0,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28.3,-3.04353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500687",2020-06-12 16:46:00,0,993,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28.5,28,-3.02904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500688",2020-06-12 16:47:00,0,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,26.7,-3.01266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500689",2020-06-12 16:48:00,0,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,27.1,-2.98746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500690",2020-06-12 16:49:00,0,978,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.8,-2.54709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500691",2020-06-12 16:50:00,0,975,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.6,-2.52,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500692",2020-06-12 16:51:00,0,971,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.9,-2.53953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500693",2020-06-12 16:52:00,0,966,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27.1,-2.57103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500694",2020-06-12 16:53:00,0,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27.3,-2.91123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500695",2020-06-12 16:54:00,0,958,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27.7,-2.90556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500696",2020-06-12 16:55:00,0,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27.8,-2.87973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500697",2020-06-12 16:56:00,0,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,28.1,-2.85579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500698",2020-06-12 16:57:00,0,945,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27.7,-2.83563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500699",2020-06-12 16:58:00,0,941,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.7,-2.83689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500700",2020-06-12 16:59:00,0,937,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.9,-2.82933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500701",2020-06-12 17:00:00,0,932,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27,-2.38833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500702",2020-06-12 17:01:00,0,925,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,27,-2.33919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500703",2020-06-12 17:02:00,0,923,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.6,-2.36628,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500704",2020-06-12 17:03:00,0,919,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,29,26.7,-2.42361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500705",2020-06-12 17:04:00,0,916,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.3,-2.47401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500706",2020-06-12 17:05:00,0,912,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.1,-2.72223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500707",2020-06-12 17:06:00,0,908,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.7,-2.70333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500708",2020-06-12 17:07:00,0,902,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.9,-2.68254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500709",2020-06-12 17:08:00,0,900,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.6,-2.64789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500710",2020-06-12 17:09:00,0,895,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,28.5,-2.62836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500711",2020-06-12 17:10:00,0,888,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.5,-2.60253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500712",2020-06-12 17:11:00,0,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,28.3,-2.57733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500713",2020-06-12 17:12:00,0,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.2,-2.08089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500714",2020-06-12 17:13:00,0,876,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.9,-2.06829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500715",2020-06-12 17:14:00,0,873,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.8,-2.08026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500716",2020-06-12 17:15:00,0,868,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.3,-2.13066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500717",2020-06-12 17:16:00,0,864,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.4,-2.45637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500718",2020-06-12 17:17:00,0,860,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29,27.5,-2.42676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"500719",2020-06-12 17:18:00,-0.543931,856,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29.5,27.9,-3.00825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500720",2020-06-12 17:19:00,0,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29.5,27.8,-2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500721",2020-06-12 17:20:00,0,847,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29.5,27.9,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500722",2020-06-12 17:21:00,0,844,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29.5,28.1,-2.90493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500723",2020-06-12 17:22:00,0,837,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26,24.5,25.5,29.5,28.6,-2.86146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500724",2020-06-12 17:23:00,0,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,24.5,25.5,29.5,27.7,-2.8476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500725",2020-06-12 17:24:00,0,832,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,24.5,25.5,29.5,26.9,-2.3688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500726",2020-06-12 17:25:00,0,827,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,24.5,25.5,29.5,27.2,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500727",2020-06-12 17:26:00,0,823,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,24.5,25.5,29.5,27.9,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500728",2020-06-12 17:27:00,-1.11217,819,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,24.5,25.5,29.5,27.4,-2.4948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"500729",2020-06-12 17:28:00,-1.89703,815,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,28,-2.81925,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500730",2020-06-12 17:29:00,-2.32333,810,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,28.1,-2.80161,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500731",2020-06-12 17:30:00,-2.6855,805,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.3,-2.78019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500732",2020-06-12 17:31:00,-2.66054,801,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.6,-2.73609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500733",2020-06-12 17:32:00,-3.17446,797,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.7,-2.71467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500734",2020-06-12 17:33:00,-3.06653,792,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,28,-2.69325,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500735",2020-06-12 17:34:00,-3.6768,789,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.7,-2.69703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500736",2020-06-12 17:35:00,-3.45599,785,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.2,-2.59686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500737",2020-06-12 17:36:00,-3.54869,782,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27,-2.21886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500738",2020-06-12 17:37:00,-3.27706,776,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27,-2.18421,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500739",2020-06-12 17:38:00,-2.26591,772,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,26.4,-2.268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500740",2020-06-12 17:39:00,-2.66963,769,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,26.7,-2.30454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500741",2020-06-12 17:40:00,-2.50344,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,27.2,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500742",2020-06-12 17:41:00,-2.49997,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,26.7,-2.56473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500743",2020-06-12 17:42:00,-2.32517,757,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,25.5,29.5,26.6,-2.5137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500744",2020-06-12 17:43:00,-2.25266,752,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,29.5,27,-2.51496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500745",2020-06-12 17:44:00,-2.29932,748,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,29.5,26.5,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500746",2020-06-12 17:45:00,-1.82527,744,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.4,-2.47464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500747",2020-06-12 17:46:00,-2.19076,739,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.2,-2.45889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500748",2020-06-12 17:47:00,-2.16041,734,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.5,-2.41605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500749",2020-06-12 17:48:00,-2.1274,732,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.4,-1.97694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500750",2020-06-12 17:49:00,-2.15082,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.2,-1.92843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500751",2020-06-12 17:50:00,-2.14553,725,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.8,-1.94229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500752",2020-06-12 17:51:00,-2.1823,721,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.7,-2.01537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500753",2020-06-12 17:52:00,-2.06296,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.7,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500754",2020-06-12 17:53:00,-2.44381,711,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.7,-2.24469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500755",2020-06-12 17:54:00,-2.03872,707,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.4,-2.22012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500756",2020-06-12 17:55:00,-2.11196,704,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.5,-2.18169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500757",2020-06-12 17:56:00,-2.39031,700,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.5,-2.14389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"500758",2020-06-12 17:57:00,-2.15141,694,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,25,26.5,25,26,30,26.3,-2.20311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"500759",2020-06-12 17:58:00,-1.93918,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,30,26.4,-2.14893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500760",2020-06-12 17:59:00,-2.17855,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.5,-2.1861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500761",2020-06-12 18:00:00,-2.15254,681,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.2,-1.74762,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500762",2020-06-12 18:01:00,-2.1065,677,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.3,-1.67958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500763",2020-06-12 18:02:00,-2.29507,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.7,-1.69848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500764",2020-06-12 18:03:00,-2.08229,669,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.7,-1.75518,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500765",2020-06-12 18:04:00,-2.05515,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.4,-1.79739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500766",2020-06-12 18:05:00,-1.91659,659,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.4,-2.04561,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500767",2020-06-12 18:06:00,-2.06313,657,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.4,-2.02419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500768",2020-06-12 18:07:00,-2.03542,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.5,-2.0223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500769",2020-06-12 18:08:00,-2.07002,650,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.2,-1.98576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500770",2020-06-12 18:09:00,-2.01738,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.2,-1.96308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500771",2020-06-12 18:10:00,-1.99657,639,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.4,-1.953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500772",2020-06-12 18:11:00,-2.04666,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30,26.3,-1.93473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500773",2020-06-12 18:12:00,-1.83314,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,26.9,-1.90323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500774",2020-06-12 18:13:00,-1.89341,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,26.6,-1.46916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500775",2020-06-12 18:14:00,-1.90622,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,26.7,-1.43955,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500776",2020-06-12 18:15:00,-1.83249,620,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,26.5,-1.47672,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500777",2020-06-12 18:16:00,-1.7616,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,26.5,-1.53216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500778",2020-06-12 18:17:00,-1.69076,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,30.5,26.5,-1.82763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500779",2020-06-12 18:18:00,-1.70461,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,30.5,26.2,-1.8333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500780",2020-06-12 18:19:00,-1.38254,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,30.5,26.3,-1.81062,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500781",2020-06-12 18:20:00,-1.3946,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,30.5,26.7,-1.79046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500782",2020-06-12 18:21:00,-1.51949,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,30.5,26.8,-1.75896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500783",2020-06-12 18:22:00,-1.53718,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30.5,26.8,-1.74573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500784",2020-06-12 18:23:00,-1.71347,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.4,-1.72683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500785",2020-06-12 18:24:00,-1.54173,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.2,-1.69596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500786",2020-06-12 18:25:00,-1.8105,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.4,-1.49499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500787",2020-06-12 18:26:00,-1.49073,575,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26,-1.21149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500788",2020-06-12 18:27:00,-1.49873,572,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26,-1.20141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500789",2020-06-12 18:28:00,-1.477,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.4,-1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500790",2020-06-12 18:29:00,-1.56236,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.1,-1.32489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500791",2020-06-12 18:30:00,-1.72357,560,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.1,-1.58193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500792",2020-06-12 18:31:00,-2.1336,554,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26,-1.56366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500793",2020-06-12 18:32:00,-2.77649,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.2,-1.50759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500794",2020-06-12 18:33:00,-3.44326,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.2,-1.52334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500795",2020-06-12 18:34:00,-3.64527,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.4,-1.50696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500796",2020-06-12 18:35:00,-3.39789,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.3,-1.50759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500797",2020-06-12 18:36:00,-3.08563,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.1,-1.51893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500798",2020-06-12 18:37:00,-2.72091,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.1,-1.51263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500799",2020-06-12 18:38:00,-2.37676,528,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.4,-1.16739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500800",2020-06-12 18:39:00,-2.30451,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.1,-0.64449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500801",2020-06-12 18:40:00,-2.37734,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.9,0.26334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500802",2020-06-12 18:41:00,-2.19813,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.8,0.22491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500803",2020-06-12 18:42:00,-1.94412,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.7,0.28728,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500804",2020-06-12 18:43:00,-1.82612,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.7,0.19278,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500805",2020-06-12 18:44:00,-1.83984,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500806",2020-06-12 18:45:00,-1.5836,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,0.20727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500807",2020-06-12 18:46:00,-1.79836,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,0.16632,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500808",2020-06-12 18:47:00,-1.77282,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,-0.00693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500809",2020-06-12 18:48:00,-1.82135,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.7,-0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500810",2020-06-12 18:49:00,-1.79915,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,-0.819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500811",2020-06-12 18:50:00,-1.80793,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.7,-0.92043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500812",2020-06-12 18:51:00,-1.77625,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,-1.26063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500813",2020-06-12 18:52:00,-1.81877,503,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.7,-1.25433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500814",2020-06-12 18:53:00,-1.84299,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.6,-0.60669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500815",2020-06-12 18:54:00,-1.84547,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-0.51219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500816",2020-06-12 18:55:00,-1.89368,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500817",2020-06-12 18:56:00,-1.71086,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.3,-0.33579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500818",2020-06-12 18:57:00,-1.90657,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-0.693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500819",2020-06-12 18:58:00,-2.02979,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-1.19259,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500820",2020-06-12 18:59:00,-1.98617,463,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.3,-1.16865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500821",2020-06-12 19:00:00,-2.05332,456,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.3,-1.17999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500822",2020-06-12 19:01:00,-1.91311,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.3,-1.17999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500823",2020-06-12 19:02:00,-2.02208,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-1.14975,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500824",2020-06-12 19:03:00,-2.06052,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.4,-0.89649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500825",2020-06-12 19:04:00,-1.9963,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.3,-0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500826",2020-06-12 19:05:00,-1.74555,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-1.16235,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500827",2020-06-12 19:06:00,-2.00386,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-1.13589,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500828",2020-06-12 19:07:00,-1.98822,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.2,-0.97209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500829",2020-06-12 19:08:00,-2.01045,435,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.2,-0.63819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500830",2020-06-12 19:09:00,-1.97318,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500831",2020-06-12 19:10:00,-2.01676,424,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.62622,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500832",2020-06-12 19:11:00,-2.07037,418,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.65583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500833",2020-06-12 19:12:00,-1.8167,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500834",2020-06-12 19:13:00,-1.62425,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.86877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500835",2020-06-12 19:14:00,-1.88261,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.88263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500836",2020-06-12 19:15:00,-1.82849,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.8505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500837",2020-06-12 19:16:00,-1.94783,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.85869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500838",2020-06-12 19:17:00,-1.82464,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.85176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500839",2020-06-12 19:18:00,-2.21643,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.8127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500840",2020-06-12 19:19:00,-1.8219,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.3,-0.79443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500841",2020-06-12 19:20:00,-1.81647,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,26.5,31,25.3,-0.76356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500842",2020-06-12 19:21:00,-1.8471,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.3,-0.56826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500843",2020-06-12 19:22:00,-1.85546,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.3,-0.32823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500844",2020-06-12 19:23:00,-1.84028,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.3,-0.34335,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500845",2020-06-12 19:24:00,-1.97952,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.2,-0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500846",2020-06-12 19:25:00,-1.85038,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.2,-0.42336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500847",2020-06-12 19:26:00,-1.85711,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.2,-0.67536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500848",2020-06-12 19:27:00,-1.89452,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,26,27,31,25.2,-0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500849",2020-06-12 19:28:00,-1.83082,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,27,31,25.2,-0.65079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500850",2020-06-12 19:29:00,-1.85011,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,27,31,25.2,-0.62433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500851",2020-06-12 19:30:00,-1.8372,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,27,31,25.2,-0.59346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500852",2020-06-12 19:31:00,-2.08464,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,27,31,25.2,-0.55566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500853",2020-06-12 19:32:00,-1.82934,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,27,31,25.2,-0.52353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500854",2020-06-12 19:33:00,-1.58769,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31,25.2,-0.48636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500855",2020-06-12 19:34:00,-1.9164,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31,25.2,-0.44793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500856",2020-06-12 19:35:00,-1.86616,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31,25.2,-0.41706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500857",2020-06-12 19:36:00,-1.86727,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31,25.3,-0.10206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500858",2020-06-12 19:37:00,-1.9047,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.3,0.06867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500859",2020-06-12 19:38:00,-2.20123,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.4,0.04347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500860",2020-06-12 19:39:00,-2.05158,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.5,0.00503999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500861",2020-06-12 19:40:00,-2.09048,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.6,-0.05103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500862",2020-06-12 19:41:00,-2.1165,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.7,-0.30366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500863",2020-06-12 19:42:00,-2.12515,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.8,-0.25326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500864",2020-06-12 19:43:00,-2.15918,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.8,-0.28791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500865",2020-06-12 19:44:00,-2.14578,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.26901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500866",2020-06-12 19:45:00,-1.99454,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.25893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500867",2020-06-12 19:46:00,-2.13575,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.22176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500868",2020-06-12 19:47:00,-2.1057,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.20349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500869",2020-06-12 19:48:00,-2.16325,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.17829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500870",2020-06-12 19:49:00,-2.12304,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.16506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
