"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"500871",2020-06-12 19:50:00,-2.14311,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.15246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500872",2020-06-12 19:51:00,-2.05863,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500873",2020-06-12 19:52:00,-1.91335,231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26,0.27909,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500874",2020-06-12 19:53:00,-2.25021,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26,0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500875",2020-06-12 19:54:00,-1.8844,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,0.20727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500876",2020-06-12 19:55:00,-1.9724,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26,0.16317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500877",2020-06-12 19:56:00,-1.9456,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26,-0.12033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500878",2020-06-12 19:57:00,-1.94754,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26.2,-0.07056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500879",2020-06-12 19:58:00,-1.5042,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26.1,-0.0945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500880",2020-06-12 19:59:00,-1.9048,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26.1,-0.07686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500881",2020-06-12 20:00:00,-1.95677,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26.1,-0.0756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500882",2020-06-12 20:01:00,-1.92789,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,26.1,-0.05166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500883",2020-06-12 20:02:00,-1.89171,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.04599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500884",2020-06-12 20:03:00,-1.88988,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.0567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500885",2020-06-12 20:04:00,-1.88537,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.9,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500886",2020-06-12 20:05:00,-1.93414,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.8,-0.05166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500887",2020-06-12 20:06:00,-1.89961,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.8,0.16128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500888",2020-06-12 20:07:00,-1.8918,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.7,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500889",2020-06-12 20:08:00,-1.89815,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.6,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500890",2020-06-12 20:09:00,-1.88842,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500891",2020-06-12 20:10:00,-1.88026,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.6,0.26964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500892",2020-06-12 20:11:00,-1.63562,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.5,0.08568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500893",2020-06-12 20:12:00,-1.74779,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.5,0.10017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500894",2020-06-12 20:13:00,-1.94025,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,25.2,0.11781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500895",2020-06-12 20:14:00,-1.97941,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31.5,24.9,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500896",2020-06-12 20:15:00,-1.93834,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27.5,31.5,24.6,0.15624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500897",2020-06-12 20:16:00,-2.19496,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27.5,31.5,24.4,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500898",2020-06-12 20:17:00,-1.93461,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.4,0.17514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500899",2020-06-12 20:18:00,-1.72306,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.4,0.1575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500900",2020-06-12 20:19:00,-1.9384,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.3,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500901",2020-06-12 20:20:00,-1.94707,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.3,0.18774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500902",2020-06-12 20:21:00,-1.97929,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.2,0.31311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500903",2020-06-12 20:22:00,-1.89155,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24.1,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500904",2020-06-12 20:23:00,-1.90789,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,24,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500905",2020-06-12 20:24:00,-1.81272,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.9,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500906",2020-06-12 20:25:00,-1.7051,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.9,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500907",2020-06-12 20:26:00,-1.85839,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.9,0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500908",2020-06-12 20:27:00,-1.85258,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.9,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500909",2020-06-12 20:28:00,-1.82692,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.9,0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500910",2020-06-12 20:29:00,-1.78099,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.8,0.31941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500911",2020-06-12 20:30:00,-1.78257,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.8,0.30807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500912",2020-06-12 20:31:00,-1.65876,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.8,0.31941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500913",2020-06-12 20:32:00,-1.54936,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.7,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500914",2020-06-12 20:33:00,-1.53592,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.7,0.34272,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500915",2020-06-12 20:34:00,-1.76254,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.7,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500916",2020-06-12 20:35:00,-1.82325,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.7,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500917",2020-06-12 20:36:00,-1.70356,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.7,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500918",2020-06-12 20:37:00,-1.7771,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.6,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500919",2020-06-12 20:38:00,-1.42526,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500920",2020-06-12 20:39:00,-1.72013,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.6,0.77679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500921",2020-06-12 20:40:00,-1.75033,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.6,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500922",2020-06-12 20:41:00,-1.82499,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.5,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500923",2020-06-12 20:42:00,-1.76328,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.5,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500924",2020-06-12 20:43:00,-1.70866,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.4,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500925",2020-06-12 20:44:00,-1.7282,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.3,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500926",2020-06-12 20:45:00,-1.5403,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.3,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500927",2020-06-12 20:46:00,-1.5999,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.2,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500928",2020-06-12 20:47:00,-1.62111,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500929",2020-06-12 20:48:00,-1.77801,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.1,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500930",2020-06-12 20:49:00,-1.88293,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23.1,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500931",2020-06-12 20:50:00,-2.23885,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500932",2020-06-12 20:51:00,-2.98641,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500933",2020-06-12 20:52:00,-3.84789,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,23,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500934",2020-06-12 20:53:00,-3.97945,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,22.9,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500935",2020-06-12 20:54:00,-3.57768,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27.5,31.5,22.8,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500936",2020-06-12 20:55:00,-3.04991,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27,31.5,22.7,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500937",2020-06-12 20:56:00,-2.40278,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26.5,27,31.5,22.5,0.88704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500938",2020-06-12 20:57:00,-2.3171,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31.5,22.3,0.882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500939",2020-06-12 20:58:00,-1.67952,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,22.2,0.86751,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500940",2020-06-12 20:59:00,-1.87354,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,22.1,0.80388,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500941",2020-06-12 21:00:00,-1.76711,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,22,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500942",2020-06-12 21:01:00,-1.59687,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,22,0.50652,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500943",2020-06-12 21:02:00,-1.72754,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,22,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500944",2020-06-12 21:03:00,-1.67151,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500945",2020-06-12 21:04:00,-1.63068,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500946",2020-06-12 21:05:00,-1.60477,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.51723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500947",2020-06-12 21:06:00,-1.59776,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500948",2020-06-12 21:07:00,-1.59227,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500949",2020-06-12 21:08:00,-1.58653,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500950",2020-06-12 21:09:00,-1.62258,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500951",2020-06-12 21:10:00,-1.66308,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,31,21.9,0.53802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500952",2020-06-12 21:11:00,-1.76265,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.9,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500953",2020-06-12 21:12:00,-1.83184,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.9,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500954",2020-06-12 21:13:00,-1.83132,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.9,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500955",2020-06-12 21:14:00,-1.83431,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.9,0.93114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500956",2020-06-12 21:15:00,-1.80444,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.8,0.93744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500957",2020-06-12 21:16:00,-1.87649,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.8,0.90468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500958",2020-06-12 21:17:00,-1.88208,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.8,0.84294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500959",2020-06-12 21:18:00,-1.47359,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.8,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500960",2020-06-12 21:19:00,-1.88749,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.7,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500961",2020-06-12 21:20:00,-1.85977,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.7,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500962",2020-06-12 21:21:00,-2.00203,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.7,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500963",2020-06-12 21:22:00,-1.94296,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500964",2020-06-12 21:23:00,-1.93814,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.6,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500965",2020-06-12 21:24:00,-1.94183,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500966",2020-06-12 21:25:00,-2.13913,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"500967",2020-06-12 21:26:00,-1.94794,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500968",2020-06-12 21:27:00,-1.93414,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500969",2020-06-12 21:28:00,-1.93413,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500970",2020-06-12 21:29:00,-1.82754,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.6,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500971",2020-06-12 21:30:00,-1.87774,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500972",2020-06-12 21:31:00,-1.76279,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.73773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500973",2020-06-12 21:32:00,-1.76863,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.9828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500974",2020-06-12 21:33:00,-1.77557,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.95193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500975",2020-06-12 21:34:00,-1.83709,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.4,0.93744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500976",2020-06-12 21:35:00,-1.91203,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.83727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500977",2020-06-12 21:36:00,-1.67158,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500978",2020-06-12 21:37:00,-1.8487,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30.5,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500979",2020-06-12 21:38:00,-1.80724,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.6,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500980",2020-06-12 21:39:00,-1.85716,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.5,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500981",2020-06-12 21:40:00,-1.8854,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.5,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500982",2020-06-12 21:41:00,-2.12071,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500983",2020-06-12 21:42:00,-1.89571,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.5,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500984",2020-06-12 21:43:00,-1.87571,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.4,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500985",2020-06-12 21:44:00,-1.3686,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.5,0.60732,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500986",2020-06-12 21:45:00,-1.61928,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.6,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500987",2020-06-12 21:46:00,-1.88161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.3,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500988",2020-06-12 21:47:00,-1.86491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.3,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500989",2020-06-12 21:48:00,-1.89808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,27,30,21.3,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500990",2020-06-12 21:49:00,-1.90733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.2,0.60606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500991",2020-06-12 21:50:00,-1.94693,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.3,0.98847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500992",2020-06-12 21:51:00,-1.97234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.2,0.98847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500993",2020-06-12 21:52:00,-1.73986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.1,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500994",2020-06-12 21:53:00,-1.79402,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21,0.8379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500995",2020-06-12 21:54:00,-1.89045,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.1,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500996",2020-06-12 21:55:00,-1.98155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.2,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500997",2020-06-12 21:56:00,-1.9959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.2,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500998",2020-06-12 21:57:00,-1.95469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.2,0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"500999",2020-06-12 21:58:00,-2.19357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.1,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501000",2020-06-12 21:59:00,-1.91382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.1,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501001",2020-06-12 22:00:00,-1.94947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,21.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501002",2020-06-12 22:01:00,-1.89957,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.9,0.39312,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501003",2020-06-12 22:02:00,-1.92265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501004",2020-06-12 22:03:00,-1.91808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.9,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501005",2020-06-12 22:04:00,-1.90693,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501006",2020-06-12 22:05:00,-1.5235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.8,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501007",2020-06-12 22:06:00,-1.88716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.8,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501008",2020-06-12 22:07:00,-1.85743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.7,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501009",2020-06-12 22:08:00,-1.9138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.8,0.7623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501010",2020-06-12 22:09:00,-1.9045,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.7,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501011",2020-06-12 22:10:00,-1.88348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.6,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501012",2020-06-12 22:11:00,-1.8588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.5,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501013",2020-06-12 22:12:00,-1.84581,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.4,0.38808,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501014",2020-06-12 22:13:00,-1.89784,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,30,20.3,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501015",2020-06-12 22:14:00,-1.85756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501016",2020-06-12 22:15:00,-1.8596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501017",2020-06-12 22:16:00,-1.87036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501018",2020-06-12 22:17:00,-1.83363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501019",2020-06-12 22:18:00,-1.33559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.3,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501020",2020-06-12 22:19:00,-1.80195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20.1,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501021",2020-06-12 22:20:00,-1.85211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501022",2020-06-12 22:21:00,-1.84589,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,20,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501023",2020-06-12 22:22:00,-1.83973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.9,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501024",2020-06-12 22:23:00,-1.71741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.8,0.36036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501025",2020-06-12 22:24:00,-1.82576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.8,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501026",2020-06-12 22:25:00,-2.38363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501027",2020-06-12 22:26:00,-1.80152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.8,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501028",2020-06-12 22:27:00,-1.93951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.6,0.36225,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501029",2020-06-12 22:28:00,-1.59413,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501030",2020-06-12 22:29:00,-1.75486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.6,0.73899,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501031",2020-06-12 22:30:00,-1.80774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.6,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501032",2020-06-12 22:31:00,-1.78716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26.5,26.5,29.5,19.6,0.73773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501033",2020-06-12 22:32:00,-1.73042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26.5,26.5,29.5,19.6,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501034",2020-06-12 22:33:00,-1.75866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26.5,26.5,29.5,19.6,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501035",2020-06-12 22:34:00,-1.74724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26.5,26.5,29.5,19.6,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501036",2020-06-12 22:35:00,-1.74269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26.5,26.5,29.5,19.6,0.35973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501037",2020-06-12 22:36:00,-1.77147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.6,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501038",2020-06-12 22:37:00,-1.75513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501039",2020-06-12 22:38:00,-1.7977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.8,0.37674,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501040",2020-06-12 22:39:00,-1.64939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.8,0.3654,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501041",2020-06-12 22:40:00,-1.7682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501042",2020-06-12 22:41:00,-1.72869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.6,0.36351,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501043",2020-06-12 22:42:00,-1.63185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.5,0.36288,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501044",2020-06-12 22:43:00,-1.6489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.5,0.3906,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501045",2020-06-12 22:44:00,-1.59044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501046",2020-06-12 22:45:00,-1.48338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.4,0.35847,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501047",2020-06-12 22:46:00,-1.53757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.3,0.3654,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501048",2020-06-12 22:47:00,-1.50431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.2,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501049",2020-06-12 22:48:00,-1.4065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501050",2020-06-12 22:49:00,-1.43636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,18.9,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501051",2020-06-12 22:50:00,-1.26939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,18.7,0.3843,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501052",2020-06-12 22:51:00,-1.36432,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,18.8,0.50211,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501053",2020-06-12 22:52:00,-1.66761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,18.8,0.79254,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501054",2020-06-12 22:53:00,-1.41265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,18.9,0.79317,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501055",2020-06-12 22:54:00,-1.36329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.1,0.70497,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501056",2020-06-12 22:55:00,-1.37298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19,0.57267,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501057",2020-06-12 22:56:00,-1.34087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501058",2020-06-12 22:57:00,-1.31577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29.5,19.3,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501059",2020-06-12 22:58:00,-1.2999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501060",2020-06-12 22:59:00,-1.48556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501061",2020-06-12 23:00:00,-1.37126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501062",2020-06-12 23:01:00,-1.5309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501063",2020-06-12 23:02:00,-1.5621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501064",2020-06-12 23:03:00,-1.38181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501065",2020-06-12 23:04:00,-1.22122,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501066",2020-06-12 23:05:00,-0.719698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.6,0.39438,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"501067",2020-06-12 23:06:00,-0.936961,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.5,0.38682,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501068",2020-06-12 23:07:00,-1.07383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.38934,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501069",2020-06-12 23:08:00,-1.1509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.39501,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501070",2020-06-12 23:09:00,-1.13973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.39438,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501071",2020-06-12 23:10:00,-1.57758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501072",2020-06-12 23:11:00,-1.09192,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501073",2020-06-12 23:12:00,-1.06749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.2,0.3906,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501074",2020-06-12 23:13:00,-1.0719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501075",2020-06-12 23:14:00,-0.990263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.1,0.68481,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501076",2020-06-12 23:15:00,-0.959206,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.1,0.83034,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"501077",2020-06-12 23:16:00,-0.889417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19.1,0.81144,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501078",2020-06-12 23:17:00,-0.8963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19,0.64827,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501079",2020-06-12 23:18:00,-1.2198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,19,0.5103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501080",2020-06-12 23:19:00,-1.0512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.9,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501081",2020-06-12 23:20:00,-1.01547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501082",2020-06-12 23:21:00,-1.12373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501083",2020-06-12 23:22:00,-1.10018,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.8,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501084",2020-06-12 23:23:00,-1.17308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.8,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501085",2020-06-12 23:24:00,-1.23108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.8,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501086",2020-06-12 23:25:00,-1.0655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501087",2020-06-12 23:26:00,-1.41218,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.8,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501088",2020-06-12 23:27:00,-1.0042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18.7,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501089",2020-06-12 23:28:00,-1.08438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501090",2020-06-12 23:29:00,-1.0118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.6,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501091",2020-06-12 23:30:00,-0.785281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.5,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501092",2020-06-12 23:31:00,-1.02904,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.5,0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501093",2020-06-12 23:32:00,-0.781667,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.4,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501094",2020-06-12 23:33:00,-1.11205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.4,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501095",2020-06-12 23:34:00,-1.22599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.3,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501096",2020-06-12 23:35:00,-0.975522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26.5,29,18.3,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501097",2020-06-12 23:36:00,-1.3834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.3,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501098",2020-06-12 23:37:00,-1.42502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.3,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501099",2020-06-12 23:38:00,-1.42947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.3,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501100",2020-06-12 23:39:00,-1.34581,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.3,0.62811,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501101",2020-06-12 23:40:00,-1.74063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501102",2020-06-12 23:41:00,-1.97213,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.2,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501103",2020-06-12 23:42:00,-2.13339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501104",2020-06-12 23:43:00,-2.20228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501105",2020-06-12 23:44:00,-2.30901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501106",2020-06-12 23:45:00,-2.46712,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501107",2020-06-12 23:46:00,-2.35101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501108",2020-06-12 23:47:00,-2.3243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18.1,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501109",2020-06-12 23:48:00,-2.10069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501110",2020-06-12 23:49:00,-1.70927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,17.9,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501111",2020-06-12 23:50:00,-1.35684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501112",2020-06-12 23:51:00,-1.15261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501113",2020-06-12 23:52:00,-1.00835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501114",2020-06-12 23:53:00,-0.790907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,17.9,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501115",2020-06-12 23:54:00,-0.700167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,17.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501116",2020-06-12 23:55:00,-0.903537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,17.9,0.36099,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501117",2020-06-12 23:56:00,-0.836824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,29,18,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501118",2020-06-12 23:57:00,-0.643329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.9,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501119",2020-06-12 23:58:00,-0.918717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501120",2020-06-12 23:59:00,-0.662701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501121",2020-06-13 00:00:00,-0.946753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.9,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501122",2020-06-13 00:01:00,-1.06547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.9,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501123",2020-06-13 00:02:00,-1.75733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.7686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501124",2020-06-13 00:03:00,-2.50664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501125",2020-06-13 00:04:00,-2.69459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501126",2020-06-13 00:05:00,-2.55925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501127",2020-06-13 00:06:00,-1.64474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501128",2020-06-13 00:07:00,-1.87854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501129",2020-06-13 00:08:00,-1.65431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501130",2020-06-13 00:09:00,-1.36056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501131",2020-06-13 00:10:00,-1.19629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501132",2020-06-13 00:11:00,-1.07534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.8,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501133",2020-06-13 00:12:00,-0.973531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501134",2020-06-13 00:13:00,-0.740254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501135",2020-06-13 00:14:00,-1.02845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501136",2020-06-13 00:15:00,-0.924003,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.6,0.36099,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501137",2020-06-13 00:16:00,-0.906519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501138",2020-06-13 00:17:00,-0.742517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501139",2020-06-13 00:18:00,-0.907935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,26,26,28.5,17.7,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501140",2020-06-13 00:19:00,-0.791878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.6,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501141",2020-06-13 00:20:00,-0.950985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501142",2020-06-13 00:21:00,-1.01463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501143",2020-06-13 00:22:00,-1.05479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501144",2020-06-13 00:23:00,-1.16544,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501145",2020-06-13 00:24:00,-1.23716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.76041,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501146",2020-06-13 00:25:00,-1.20438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.83034,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501147",2020-06-13 00:26:00,-1.22266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501148",2020-06-13 00:27:00,-1.2037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501149",2020-06-13 00:28:00,-1.3148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.5,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501150",2020-06-13 00:29:00,-1.32049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501151",2020-06-13 00:30:00,-1.32883,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501152",2020-06-13 00:31:00,-1.24962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501153",2020-06-13 00:32:00,-1.03326,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501154",2020-06-13 00:33:00,-1.30183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501155",2020-06-13 00:34:00,-1.30698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501156",2020-06-13 00:35:00,-1.30414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501157",2020-06-13 00:36:00,-1.29566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501158",2020-06-13 00:37:00,-1.31237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501159",2020-06-13 00:38:00,-1.29764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.39186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501160",2020-06-13 00:39:00,-1.62815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501161",2020-06-13 00:40:00,-1.06468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.3,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501162",2020-06-13 00:41:00,-1.28302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501163",2020-06-13 00:42:00,-1.28825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501164",2020-06-13 00:43:00,-1.23874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501165",2020-06-13 00:44:00,-1.25988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501166",2020-06-13 00:45:00,-1.28512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501167",2020-06-13 00:46:00,-1.08687,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501168",2020-06-13 00:47:00,-1.25526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501169",2020-06-13 00:48:00,-1.26069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501170",2020-06-13 00:49:00,-1.27395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.1,0.78057,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501171",2020-06-13 00:50:00,-1.23998,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.1,0.76482,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501172",2020-06-13 00:51:00,-1.14387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.2,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501173",2020-06-13 00:52:00,-1.1588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17.1,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501174",2020-06-13 00:53:00,-1.15903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
