"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"501175",2020-06-13 00:54:00,-1.17388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501176",2020-06-13 00:55:00,-1.1722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501177",2020-06-13 00:56:00,-1.16216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501178",2020-06-13 00:57:00,-1.17702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501179",2020-06-13 00:58:00,-1.19077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501180",2020-06-13 00:59:00,-1.43671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,17,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501181",2020-06-13 01:00:00,-0.972333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.9,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501182",2020-06-13 01:01:00,-1.39298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501183",2020-06-13 01:02:00,-1.16915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501184",2020-06-13 01:03:00,-1.16941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501185",2020-06-13 01:04:00,-1.1677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501186",2020-06-13 01:05:00,-1.20428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501187",2020-06-13 01:06:00,-1.13288,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501188",2020-06-13 01:07:00,-1.22308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501189",2020-06-13 01:08:00,-1.25855,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501190",2020-06-13 01:09:00,-1.21107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501191",2020-06-13 01:10:00,-1.22497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501192",2020-06-13 01:11:00,-1.25892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501193",2020-06-13 01:12:00,-1.59695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501194",2020-06-13 01:13:00,-1.21056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501195",2020-06-13 01:14:00,-1.27139,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501196",2020-06-13 01:15:00,-1.2403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.77679,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501197",2020-06-13 01:16:00,-1.19703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28.5,16.7,0.7245,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501198",2020-06-13 01:17:00,-1.23233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.6,0.5985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501199",2020-06-13 01:18:00,-1.19721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501200",2020-06-13 01:19:00,-1.34773,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.7,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501201",2020-06-13 01:20:00,-0.78603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.7,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501202",2020-06-13 01:21:00,-0.961115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.6,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501203",2020-06-13 01:22:00,-1.17817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,28,16.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501204",2020-06-13 01:23:00,-1.20513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,26,26,28,16.6,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501205",2020-06-13 01:24:00,-1.61962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,26,26,28,16.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501206",2020-06-13 01:25:00,-1.16506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,26,26,28,16.6,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501207",2020-06-13 01:26:00,-0.999667,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501208",2020-06-13 01:27:00,-1.17708,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501209",2020-06-13 01:28:00,-1.15408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501210",2020-06-13 01:29:00,-1.65296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501211",2020-06-13 01:30:00,-1.15303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.39312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501212",2020-06-13 01:31:00,-1.21106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501213",2020-06-13 01:32:00,-1.17717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501214",2020-06-13 01:33:00,-1.30509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501215",2020-06-13 01:34:00,-1.14686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501216",2020-06-13 01:35:00,-1.18505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501217",2020-06-13 01:36:00,-1.18828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501218",2020-06-13 01:37:00,-1.21791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.35406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501219",2020-06-13 01:38:00,-1.15068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501220",2020-06-13 01:39:00,-1.28393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501221",2020-06-13 01:40:00,-1.20513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501222",2020-06-13 01:41:00,-1.22571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.71631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501223",2020-06-13 01:42:00,-1.22918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.77301,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501224",2020-06-13 01:43:00,-1.23507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501225",2020-06-13 01:44:00,-1.09106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501226",2020-06-13 01:45:00,-1.23022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501227",2020-06-13 01:46:00,-1.4299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501228",2020-06-13 01:47:00,-1.13379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501229",2020-06-13 01:48:00,-1.12352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501230",2020-06-13 01:49:00,-0.807888,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501231",2020-06-13 01:50:00,-1.18385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501232",2020-06-13 01:51:00,-1.15902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501233",2020-06-13 01:52:00,-1.19087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501234",2020-06-13 01:53:00,-1.18489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501235",2020-06-13 01:54:00,-1.12012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501236",2020-06-13 01:55:00,-1.11852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501237",2020-06-13 01:56:00,-1.15703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501238",2020-06-13 01:57:00,-1.12132,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501239",2020-06-13 01:58:00,-1.16885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501240",2020-06-13 01:59:00,-1.10436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501241",2020-06-13 02:00:00,-1.13126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501242",2020-06-13 02:01:00,-1.16437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.41328,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501243",2020-06-13 02:02:00,-1.1028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501244",2020-06-13 02:03:00,-1.10506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501245",2020-06-13 02:04:00,-0.872396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501246",2020-06-13 02:05:00,-1.17858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501247",2020-06-13 02:06:00,-1.25899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501248",2020-06-13 02:07:00,-1.62457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501249",2020-06-13 02:08:00,-0.910915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.73962,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501250",2020-06-13 02:09:00,-0.699094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.7686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501251",2020-06-13 02:10:00,-1.15099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.3,0.7245,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501252",2020-06-13 02:11:00,-1.10861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.4,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501253",2020-06-13 02:12:00,-1.16232,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501254",2020-06-13 02:13:00,-1.22036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501255",2020-06-13 02:14:00,-1.15338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501256",2020-06-13 02:15:00,-1.18189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501257",2020-06-13 02:16:00,-1.18094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501258",2020-06-13 02:17:00,-1.17117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501259",2020-06-13 02:18:00,-1.14482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501260",2020-06-13 02:19:00,-0.871622,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501261",2020-06-13 02:20:00,-1.03486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501262",2020-06-13 02:21:00,-1.24468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,16.3,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501263",2020-06-13 02:22:00,-1.2246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501264",2020-06-13 02:23:00,-1.23463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501265",2020-06-13 02:24:00,-0.777356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501266",2020-06-13 02:25:00,-1.20831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501267",2020-06-13 02:26:00,-1.30499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501268",2020-06-13 02:27:00,-1.18864,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501269",2020-06-13 02:28:00,-1.20721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501270",2020-06-13 02:29:00,-1.18259,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501271",2020-06-13 02:30:00,-1.16922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501272",2020-06-13 02:31:00,-1.18635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501273",2020-06-13 02:32:00,-1.16464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501274",2020-06-13 02:33:00,-1.13637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501275",2020-06-13 02:34:00,-1.1759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501276",2020-06-13 02:35:00,-1.11353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.6,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501277",2020-06-13 02:36:00,-1.1117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.5,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501278",2020-06-13 02:37:00,-1.2435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501279",2020-06-13 02:38:00,-1.1002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.6237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501280",2020-06-13 02:39:00,-1.20651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.56133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501281",2020-06-13 02:40:00,-1.07054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501282",2020-06-13 02:41:00,-1.06425,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,16.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501283",2020-06-13 02:42:00,-1.04768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501284",2020-06-13 02:43:00,-1.07098,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501285",2020-06-13 02:44:00,-1.18169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501286",2020-06-13 02:45:00,-1.10825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501287",2020-06-13 02:46:00,-0.799028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501288",2020-06-13 02:47:00,-1.08478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501289",2020-06-13 02:48:00,-1.09146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501290",2020-06-13 02:49:00,-1.04885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501291",2020-06-13 02:50:00,-1.08539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501292",2020-06-13 02:51:00,-1.14472,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501293",2020-06-13 02:52:00,-1.28933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501294",2020-06-13 02:53:00,-1.56838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501295",2020-06-13 02:54:00,-1.12015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501296",2020-06-13 02:55:00,-1.15599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.6,0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501297",2020-06-13 02:56:00,-1.22741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501298",2020-06-13 02:57:00,-1.21467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.7,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501299",2020-06-13 02:58:00,-1.20225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501300",2020-06-13 02:59:00,-0.77819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,28,16.5,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501301",2020-06-13 03:00:00,-1.18368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501302",2020-06-13 03:01:00,-1.31889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501303",2020-06-13 03:02:00,-1.10433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501304",2020-06-13 03:03:00,-1.21499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501305",2020-06-13 03:04:00,-1.07054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501306",2020-06-13 03:05:00,-1.23985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.73521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501307",2020-06-13 03:06:00,-0.907725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.60543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501308",2020-06-13 03:07:00,-1.15914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501309",2020-06-13 03:08:00,-1.1208,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501310",2020-06-13 03:09:00,-1.07115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501311",2020-06-13 03:10:00,-1.1087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.3,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501312",2020-06-13 03:11:00,-1.10203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501313",2020-06-13 03:12:00,-0.792768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.2,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501314",2020-06-13 03:13:00,-1.1418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501315",2020-06-13 03:14:00,-1.09795,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.3,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501316",2020-06-13 03:15:00,-1.11365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501317",2020-06-13 03:16:00,-1.06167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501318",2020-06-13 03:17:00,-1.09504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501319",2020-06-13 03:18:00,-1.08057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501320",2020-06-13 03:19:00,-1.05401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.34902,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501321",2020-06-13 03:20:00,-0.922449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501322",2020-06-13 03:21:00,-1.09428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501323",2020-06-13 03:22:00,-1.11122,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.3,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501324",2020-06-13 03:23:00,-1.08334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501325",2020-06-13 03:24:00,-1.05538,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501326",2020-06-13 03:25:00,-1.10972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501327",2020-06-13 03:26:00,-1.11167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501328",2020-06-13 03:27:00,-1.12272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501329",2020-06-13 03:28:00,-1.19178,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501330",2020-06-13 03:29:00,-1.06665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501331",2020-06-13 03:30:00,-1.08406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501332",2020-06-13 03:31:00,-1.1258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501333",2020-06-13 03:32:00,-1.0983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501334",2020-06-13 03:33:00,-1.01747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.72891,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501335",2020-06-13 03:34:00,-1.08274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501336",2020-06-13 03:35:00,-1.10329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.5229,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501337",2020-06-13 03:36:00,-1.08436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501338",2020-06-13 03:37:00,-1.06664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501339",2020-06-13 03:38:00,-1.12322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.41643,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501340",2020-06-13 03:39:00,-1.17204,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501341",2020-06-13 03:40:00,-1.05109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.4,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501342",2020-06-13 03:41:00,-1.15116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501343",2020-06-13 03:42:00,-1.10211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501344",2020-06-13 03:43:00,-1.04608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501345",2020-06-13 03:44:00,-1.17877,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501346",2020-06-13 03:45:00,-1.07538,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501347",2020-06-13 03:46:00,-1.16083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.6,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501348",2020-06-13 03:47:00,-1.10195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501349",2020-06-13 03:48:00,-1.086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501350",2020-06-13 03:49:00,-1.11713,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501351",2020-06-13 03:50:00,-1.08517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501352",2020-06-13 03:51:00,-1.11316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501353",2020-06-13 03:52:00,-1.01215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25.5,25.5,27.5,16.7,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501354",2020-06-13 03:53:00,-1.5448,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501355",2020-06-13 03:54:00,-1.07612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.8,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501356",2020-06-13 03:55:00,-1.07156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501357",2020-06-13 03:56:00,-1.06908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501358",2020-06-13 03:57:00,-1.07925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501359",2020-06-13 03:58:00,-1.11093,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501360",2020-06-13 03:59:00,-1.14875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.66024,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501361",2020-06-13 04:00:00,-0.955735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.75222,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501362",2020-06-13 04:01:00,-1.08499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501363",2020-06-13 04:02:00,-1.04553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.8,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501364",2020-06-13 04:03:00,-1.08938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.9,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501365",2020-06-13 04:04:00,-1.64238,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501366",2020-06-13 04:05:00,-1.0841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501367",2020-06-13 04:06:00,-1.17964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501368",2020-06-13 04:07:00,-1.19871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501369",2020-06-13 04:08:00,-0.982708,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501370",2020-06-13 04:09:00,-0.993161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501371",2020-06-13 04:10:00,-1.01228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501372",2020-06-13 04:11:00,-1.04683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501373",2020-06-13 04:12:00,-1.04739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501374",2020-06-13 04:13:00,-1.10927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501375",2020-06-13 04:14:00,-1.02479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501376",2020-06-13 04:15:00,-1.02672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501377",2020-06-13 04:16:00,-1.01536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.8,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501378",2020-06-13 04:17:00,-1.05705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501379",2020-06-13 04:18:00,-1.02761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.9,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501380",2020-06-13 04:19:00,-0.633131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501381",2020-06-13 04:20:00,-1.12355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501382",2020-06-13 04:21:00,-1.18568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501383",2020-06-13 04:22:00,-1.12034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501384",2020-06-13 04:23:00,-1.13696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501385",2020-06-13 04:24:00,-1.1781,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501386",2020-06-13 04:25:00,-1.15196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.7,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501387",2020-06-13 04:26:00,-1.36305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.40509,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501388",2020-06-13 04:27:00,-1.12191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501389",2020-06-13 04:28:00,-1.02016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501390",2020-06-13 04:29:00,-1.09786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501391",2020-06-13 04:30:00,-1.17367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501392",2020-06-13 04:31:00,-1.16908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501393",2020-06-13 04:32:00,-1.11647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.51723,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501394",2020-06-13 04:33:00,-0.895234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501395",2020-06-13 04:34:00,-1.19844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501396",2020-06-13 04:35:00,-1.13238,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501397",2020-06-13 04:36:00,-1.12627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501398",2020-06-13 04:37:00,-1.09451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501399",2020-06-13 04:38:00,-1.02101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501400",2020-06-13 04:39:00,-0.921958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.35721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501401",2020-06-13 04:40:00,-0.979358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501402",2020-06-13 04:41:00,-1.00219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.36792,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501403",2020-06-13 04:42:00,-1.03315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.9,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501404",2020-06-13 04:43:00,-0.983523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.8,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501405",2020-06-13 04:44:00,-1.04286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.9,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501406",2020-06-13 04:45:00,-0.964501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501407",2020-06-13 04:46:00,-0.934684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501408",2020-06-13 04:47:00,-1.01212,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501409",2020-06-13 04:48:00,-0.966352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501410",2020-06-13 04:49:00,-0.681656,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16,0.37359,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501411",2020-06-13 04:50:00,-1.00197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501412",2020-06-13 04:51:00,-1.01849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501413",2020-06-13 04:52:00,-1.01276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501414",2020-06-13 04:53:00,-1.45668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501415",2020-06-13 04:54:00,-0.970624,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.8,0.36792,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501416",2020-06-13 04:55:00,-0.989816,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501417",2020-06-13 04:56:00,-0.946929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501418",2020-06-13 04:57:00,-0.990331,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501419",2020-06-13 04:58:00,-0.999858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.7,0.7056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501420",2020-06-13 04:59:00,-1.21417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501421",2020-06-13 05:00:00,-1.017,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,1.09557,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501422",2020-06-13 05:01:00,-1.06335,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.8,0.87381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501423",2020-06-13 05:02:00,-1.10595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.9,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501424",2020-06-13 05:03:00,-1.09345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.7,0.56448,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501425",2020-06-13 05:04:00,-1.20764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.7,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501426",2020-06-13 05:05:00,-1.1013,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.8,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501427",2020-06-13 05:06:00,-0.962878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501428",2020-06-13 05:07:00,-1.03081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.6,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501429",2020-06-13 05:08:00,-0.837332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.5,0.54999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501430",2020-06-13 05:09:00,-1.42911,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.7,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501431",2020-06-13 05:10:00,-1.10764,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.7,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501432",2020-06-13 05:11:00,-1.08938,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501433",2020-06-13 05:12:00,-1.05719,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.9,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501434",2020-06-13 05:13:00,-0.879719,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.9,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501435",2020-06-13 05:14:00,-1.07279,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.9,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501436",2020-06-13 05:15:00,-1.06655,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,15.8,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501437",2020-06-13 05:16:00,-1.07182,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501438",2020-06-13 05:17:00,-1.08587,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.8,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501439",2020-06-13 05:18:00,-1.08178,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501440",2020-06-13 05:19:00,-0.972901,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501441",2020-06-13 05:20:00,-1.07514,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501442",2020-06-13 05:21:00,-1.07787,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501443",2020-06-13 05:22:00,-1.09654,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.5,0.55125,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501444",2020-06-13 05:23:00,-1.089,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.3,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501445",2020-06-13 05:24:00,-0.971792,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.2,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501446",2020-06-13 05:25:00,-1.02633,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.5,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501447",2020-06-13 05:26:00,-1.19332,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.7,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501448",2020-06-13 05:27:00,-0.794176,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.91854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501449",2020-06-13 05:28:00,-0.981911,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.8,0.8883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501450",2020-06-13 05:29:00,-0.807465,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.8,0.89271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501451",2020-06-13 05:30:00,-0.920069,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.6,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501452",2020-06-13 05:31:00,-0.927483,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.4,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501453",2020-06-13 05:32:00,-0.972863,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.3,0.55062,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501454",2020-06-13 05:33:00,-0.967621,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501455",2020-06-13 05:34:00,-0.929843,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501456",2020-06-13 05:35:00,-0.914536,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.54558,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501457",2020-06-13 05:36:00,-0.942376,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.55062,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501458",2020-06-13 05:37:00,-1.02335,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501459",2020-06-13 05:38:00,-0.888094,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.2,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501460",2020-06-13 05:39:00,-0.821976,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501461",2020-06-13 05:40:00,-0.972568,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501462",2020-06-13 05:41:00,-1.03138,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501463",2020-06-13 05:42:00,-1.05599,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501464",2020-06-13 05:43:00,-1.13312,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501465",2020-06-13 05:44:00,-1.48591,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501466",2020-06-13 05:45:00,-1.09246,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501467",2020-06-13 05:46:00,-1.59452,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501468",2020-06-13 05:47:00,-1.4544,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501469",2020-06-13 05:48:00,-1.22646,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501470",2020-06-13 05:49:00,-1.07436,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25,27,15.1,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501471",2020-06-13 05:50:00,-1.14063,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.53298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501472",2020-06-13 05:51:00,-1.14132,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501473",2020-06-13 05:52:00,-1.13877,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501474",2020-06-13 05:53:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501475",2020-06-13 05:54:00,-1.01717,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501476",2020-06-13 05:55:00,-1.03967,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501477",2020-06-13 05:56:00,-0.944401,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.53235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501478",2020-06-13 05:57:00,-0.911366,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501479",2020-06-13 05:58:00,-0.892695,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.8505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501480",2020-06-13 05:59:00,-0.773612,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.87444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501481",2020-06-13 06:00:00,-1.00732,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.83664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
