"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"501482",2020-06-13 06:01:00,-0.791481,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501483",2020-06-13 06:02:00,-0.827524,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501484",2020-06-13 06:03:00,-0.828328,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.50274,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501485",2020-06-13 06:04:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.49077,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501486",2020-06-13 06:05:00,-0.820785,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.3,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501487",2020-06-13 06:06:00,-0.754787,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.4,0.48132,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501488",2020-06-13 06:07:00,-0.976567,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.4,0.48321,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501489",2020-06-13 06:08:00,-0.870356,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.4,0.47754,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501490",2020-06-13 06:09:00,-1.33481,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.4,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501491",2020-06-13 06:10:00,-1.0278,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.3,0.47754,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501492",2020-06-13 06:11:00,-0.98298,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.2,0.48321,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501493",2020-06-13 06:12:00,-1.00715,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15.1,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501494",2020-06-13 06:13:00,-1.51793,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501495",2020-06-13 06:14:00,-1.01879,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.46179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501496",2020-06-13 06:15:00,-1.02616,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501497",2020-06-13 06:16:00,-0.703337,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501498",2020-06-13 06:17:00,-1.05259,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.9,0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501499",2020-06-13 06:18:00,-0.961501,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501500",2020-06-13 06:19:00,-0.966452,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,15,0.46998,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501501",2020-06-13 06:20:00,-0.933403,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.9,0.49518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501502",2020-06-13 06:21:00,-0.956806,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.9,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501503",2020-06-13 06:22:00,-0.922541,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.8,0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501504",2020-06-13 06:23:00,-0.905811,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.8,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501505",2020-06-13 06:24:00,-0.756175,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.7,0.44982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501506",2020-06-13 06:25:00,-0.880705,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,25,25,27,14.6,0.78624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501507",2020-06-13 06:26:00,-0.820097,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,25,25,27,14.5,0.81459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501508",2020-06-13 06:27:00,-0.897524,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,25,25,27,14.5,0.79254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501509",2020-06-13 06:28:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,25,25,27,14.5,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501510",2020-06-13 06:29:00,-0.855825,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.5,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501511",2020-06-13 06:30:00,-0.868065,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.5,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501512",2020-06-13 06:31:00,-0.854985,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.5,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501513",2020-06-13 06:32:00,-0.8284,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501514",2020-06-13 06:33:00,-0.845295,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.4536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501515",2020-06-13 06:34:00,-0.838112,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.48132,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501516",2020-06-13 06:35:00,-0.854603,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501517",2020-06-13 06:36:00,-0.943337,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.49581,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501518",2020-06-13 06:37:00,-1.21692,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.3,0.49581,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501519",2020-06-13 06:38:00,-1.42816,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501520",2020-06-13 06:39:00,-1.98132,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.49014,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501521",2020-06-13 06:40:00,-2.84035,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.48132,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501522",2020-06-13 06:41:00,-2.44152,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.4,0.48069,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501523",2020-06-13 06:42:00,-2.15154,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.5,0.47754,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501524",2020-06-13 06:43:00,-1.68808,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.6,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501525",2020-06-13 06:44:00,-1.50426,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.6,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501526",2020-06-13 06:45:00,-1.14545,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.6,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501527",2020-06-13 06:46:00,-0.780792,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.6,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501528",2020-06-13 06:47:00,-0.625029,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.7,0.46242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501529",2020-06-13 06:48:00,-0.998564,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.7,0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501530",2020-06-13 06:49:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.8,0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501531",2020-06-13 06:50:00,-0.752805,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.8,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501532",2020-06-13 06:51:00,-0.723398,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,14.9,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501533",2020-06-13 06:52:00,-0.702861,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.78057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501534",2020-06-13 06:53:00,-0.939617,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.82404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501535",2020-06-13 06:54:00,-0.708134,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.79947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501536",2020-06-13 06:55:00,-0.689639,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501537",2020-06-13 06:56:00,-0.64084,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501538",2020-06-13 06:57:00,-0.692316,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501539",2020-06-13 06:58:00,-0.7259,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501540",2020-06-13 06:59:00,-0.756175,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15,0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501541",2020-06-13 07:00:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.1,0.45549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501542",2020-06-13 07:01:00,-0.888201,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.2,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"501543",2020-06-13 07:02:00,-0.961753,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.3,0.4473,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501544",2020-06-13 07:03:00,-0.975043,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501545",2020-06-13 07:04:00,-1.23435,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501546",2020-06-13 07:05:00,-1.04941,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501547",2020-06-13 07:06:00,-0.758627,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501548",2020-06-13 07:07:00,-1.06129,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501549",2020-06-13 07:08:00,-1.10603,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501550",2020-06-13 07:09:00,-0.8618,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.33957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501551",2020-06-13 07:10:00,-1.06824,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.32697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501552",2020-06-13 07:11:00,-1.07896,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.33705,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501553",2020-06-13 07:12:00,-1.07266,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501554",2020-06-13 07:13:00,-1.22734,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501555",2020-06-13 07:14:00,-1.12072,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.4,0.31311,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501556",2020-06-13 07:15:00,-1.13957,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.5,0.30177,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501557",2020-06-13 07:16:00,-1.12601,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.5,0.26334,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501558",2020-06-13 07:17:00,-1.15756,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.5,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501559",2020-06-13 07:18:00,-1.19924,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501560",2020-06-13 07:19:00,-1.08398,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501561",2020-06-13 07:20:00,-1.01827,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.46557,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501562",2020-06-13 07:21:00,-1.16724,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.37989,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501563",2020-06-13 07:22:00,-1.10564,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.21924,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501564",2020-06-13 07:23:00,-1.08313,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,16,0.2142,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501565",2020-06-13 07:24:00,-1.16692,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,16,0.20727,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501566",2020-06-13 07:25:00,-1.02454,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.21357,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501567",2020-06-13 07:26:00,-0.804007,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.8,0.21924,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501568",2020-06-13 07:27:00,-1.1618,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.20601,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501569",2020-06-13 07:28:00,-1.52121,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.19971,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501570",2020-06-13 07:29:00,-1.10701,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.18081,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501571",2020-06-13 07:30:00,-0.977601,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.18207,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501572",2020-06-13 07:31:00,-1.03277,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.8,0.12978,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"501573",2020-06-13 07:32:00,-0.99696,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.12474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501574",2020-06-13 07:33:00,-1.10207,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.10332,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501575",2020-06-13 07:34:00,-0.994405,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.09261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501576",2020-06-13 07:35:00,-1.00214,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.8,0.0882,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501577",2020-06-13 07:36:00,-0.995097,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.07497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501578",2020-06-13 07:37:00,-1.02976,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.11592,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501579",2020-06-13 07:38:00,-0.963474,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.09324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501580",2020-06-13 07:39:00,-0.772426,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.6,0.10962,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501581",2020-06-13 07:40:00,-1.36606,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.7,0.1512,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501582",2020-06-13 07:41:00,-0.99249,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.8,0.18207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"501583",2020-06-13 07:42:00,-0.994479,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.8,0.54621,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501584",2020-06-13 07:43:00,-0.987751,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,15.9,0.57897,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501585",2020-06-13 07:44:00,-0.988804,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,16.1,0.58401,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501586",2020-06-13 07:45:00,-0.977849,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,16.2,0.47439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501587",2020-06-13 07:46:00,-1.28534,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,16.4,0.27342,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501588",2020-06-13 07:47:00,-0.905565,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.26271,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501589",2020-06-13 07:48:00,-0.958372,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.25704,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501590",2020-06-13 07:49:00,-0.984412,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.25137,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"501591",2020-06-13 07:50:00,-1.02237,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,0.26397,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501592",2020-06-13 07:51:00,-0.918384,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,0.28224,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501593",2020-06-13 07:52:00,-1.04342,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,0.29484,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501594",2020-06-13 07:53:00,-1.09182,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.3087,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501595",2020-06-13 07:54:00,-1.07961,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.31374,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501596",2020-06-13 07:55:00,-1.13879,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501597",2020-06-13 07:56:00,-0.818877,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.32004,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501598",2020-06-13 07:57:00,-1.07163,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.31374,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501599",2020-06-13 07:58:00,-1.10826,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.30618,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501600",2020-06-13 07:59:00,-1.11701,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,0.29484,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501601",2020-06-13 08:00:00,-1.50543,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.28287,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501602",2020-06-13 08:01:00,-1.1105,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.26397,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501603",2020-06-13 08:02:00,-1.09099,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.5,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501604",2020-06-13 08:03:00,-1.07325,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.24381,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501605",2020-06-13 08:04:00,-1.07336,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501606",2020-06-13 08:05:00,-1.04583,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501607",2020-06-13 08:06:00,-0.843727,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501608",2020-06-13 08:07:00,-1.01548,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501609",2020-06-13 08:08:00,-0.812422,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501610",2020-06-13 08:09:00,-0.943629,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501611",2020-06-13 08:10:00,-0.980757,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501612",2020-06-13 08:11:00,-0.904956,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.18081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501613",2020-06-13 08:12:00,-0.847813,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.16632,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501614",2020-06-13 08:13:00,-0.883735,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,17,0.16884,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501615",2020-06-13 08:14:00,-0.893063,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,0.1512,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501616",2020-06-13 08:15:00,-0.889733,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.14994,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501617",2020-06-13 08:16:00,-0.928614,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.2,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501618",2020-06-13 08:17:00,-0.866618,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16,0.11844,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501619",2020-06-13 08:18:00,-0.890444,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.2,0.09387,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501620",2020-06-13 08:19:00,-0.88687,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.5,0.13041,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501621",2020-06-13 08:20:00,-0.631743,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501622",2020-06-13 08:21:00,-0.900416,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,0.13041,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501623",2020-06-13 08:22:00,-0.897007,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.4,0.11907,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501624",2020-06-13 08:23:00,-0.887612,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.5,0.11025,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501625",2020-06-13 08:24:00,-0.878302,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.6,0.11781,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501626",2020-06-13 08:25:00,-0.909205,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.6,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501627",2020-06-13 08:26:00,-0.931577,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16,0.07434,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501628",2020-06-13 08:27:00,-0.820523,100,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.1,0.04284,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501629",2020-06-13 08:28:00,-0.662611,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.2,-0.0063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501630",2020-06-13 08:29:00,-0.977825,116,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.3,-0.05103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501631",2020-06-13 08:30:00,-0.942957,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.3,-0.07686,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501632",2020-06-13 08:31:00,-1.10201,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.4,0.2205,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501633",2020-06-13 08:32:00,-0.992731,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.1,0.21609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501634",2020-06-13 08:33:00,-1.10894,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.8,0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501635",2020-06-13 08:34:00,-0.957972,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.1,0.00251999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501636",2020-06-13 08:35:00,-0.930292,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.9,-0.19026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501637",2020-06-13 08:36:00,-0.929996,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.9,-0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501638",2020-06-13 08:37:00,-0.94704,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.1,-0.24318,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501639",2020-06-13 08:38:00,-0.92804,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.7,-0.25263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501640",2020-06-13 08:39:00,-0.996846,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,15.6,-0.24129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501641",2020-06-13 08:40:00,-0.941249,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.1,-0.18333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501642",2020-06-13 08:41:00,-0.94948,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.4,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501643",2020-06-13 08:42:00,-0.921456,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.8,-0.20538,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501644",2020-06-13 08:43:00,-0.859753,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,-0.17829,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501645",2020-06-13 08:44:00,-0.884907,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.6,-0.1827,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501646",2020-06-13 08:45:00,-0.87395,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.5,-0.15246,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501647",2020-06-13 08:46:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.7,-0.16695,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501648",2020-06-13 08:47:00,-0.886174,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,16.9,-0.13293,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501649",2020-06-13 08:48:00,-0.63524,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.8,-0.14616,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501650",2020-06-13 08:49:00,-0.90058,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.4,-0.15624,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501651",2020-06-13 08:50:00,-0.900155,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,15.9,-0.16632,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501652",2020-06-13 08:51:00,-0.871559,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.2,-0.189,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501653",2020-06-13 08:52:00,-0.919823,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.4,-0.22113,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501654",2020-06-13 08:53:00,-1.0275,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.4,-0.27153,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501655",2020-06-13 08:54:00,-0.936699,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.4,-0.16569,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501656",2020-06-13 08:55:00,-0.87746,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.5,0.09513,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501657",2020-06-13 08:56:00,-1.07102,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.5,-0.02205,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501658",2020-06-13 08:57:00,-0.906327,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.4,-0.10143,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501659",2020-06-13 08:58:00,-0.893296,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.3,-0.21546,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501660",2020-06-13 08:59:00,-1.03783,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.5,-0.39816,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501661",2020-06-13 09:00:00,-0.841425,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.7,-0.32823,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501662",2020-06-13 09:01:00,-0.863079,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.5,-0.30114,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501663",2020-06-13 09:02:00,-0.859685,187,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,16.7,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501664",2020-06-13 09:03:00,-0.831467,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.1,-0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501665",2020-06-13 09:04:00,-0.866682,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.2,-0.46746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501666",2020-06-13 09:05:00,-0.840596,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17,-0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501667",2020-06-13 09:06:00,-0.803864,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.2,-0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501668",2020-06-13 09:07:00,-0.729984,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.4,-0.52983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501669",2020-06-13 09:08:00,-0.91296,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.6,-0.54999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501670",2020-06-13 09:09:00,-0.802345,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.7,-0.59346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501671",2020-06-13 09:10:00,-0.825572,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17,-0.63756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501672",2020-06-13 09:11:00,-1.04012,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.2,-0.80955,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501673",2020-06-13 09:12:00,-0.831718,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.2,-0.91476,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501674",2020-06-13 09:13:00,-0.777978,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.3,-1.03383,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501675",2020-06-13 09:14:00,-0.864144,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,25,27,17.7,-1.08423,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501676",2020-06-13 09:15:00,-0.880103,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,17.8,-1.09683,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501677",2020-06-13 09:16:00,-0.876018,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.3,-1.10943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501678",2020-06-13 09:17:00,-0.896136,364,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.3,-1.21716,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501679",2020-06-13 09:18:00,-0.866894,349,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.8,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501680",2020-06-13 09:19:00,-0.789917,342,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.7,-0.74277,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501681",2020-06-13 09:20:00,-1.16257,333,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-0.72387,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501682",2020-06-13 09:21:00,-1.09726,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.1,-0.80577,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501683",2020-06-13 09:22:00,-1.31379,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-0.85176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501684",2020-06-13 09:23:00,-1.69541,332,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.8,-1.0458,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501685",2020-06-13 09:24:00,-2.28051,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.4,-0.98784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501686",2020-06-13 09:25:00,-2.41915,312,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.1,-0.90531,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501687",2020-06-13 09:26:00,-2.04447,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.1,-0.92043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501688",2020-06-13 09:27:00,-1.80141,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.1,-0.88263,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501689",2020-06-13 09:28:00,-1.21422,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18,-0.84924,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501690",2020-06-13 09:29:00,-1.0638,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,17.7,-0.83349,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501691",2020-06-13 09:30:00,-0.907974,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.2,-0.85113,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501692",2020-06-13 09:31:00,-0.854787,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.6,-0.88263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501693",2020-06-13 09:32:00,-0.718021,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.9,-0.92106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501694",2020-06-13 09:33:00,-0.827273,314,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-0.95886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501695",2020-06-13 09:34:00,-0.677592,325,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-1.01052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501696",2020-06-13 09:35:00,-0.687503,336,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-1.07415,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501697",2020-06-13 09:36:00,-0.674833,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.8,-1.16802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501698",2020-06-13 09:37:00,-0.635606,492,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.5,-1.63422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501699",2020-06-13 09:38:00,-0.614921,397,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-1.3545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501700",2020-06-13 09:39:00,-0.687602,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-2.39148,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501701",2020-06-13 09:40:00,-0.854324,432,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501702",2020-06-13 09:41:00,-0.655769,419,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.6,-0.96264,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501703",2020-06-13 09:42:00,-0.665485,415,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.6,-1.02816,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501704",2020-06-13 09:43:00,-0.732295,415,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.4,-1.04769,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501705",2020-06-13 09:44:00,-0.777257,419,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.7,-1.21716,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501706",2020-06-13 09:45:00,-0.806,434,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-1.48176,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501707",2020-06-13 09:46:00,-0.851256,460,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.3,-1.64493,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501708",2020-06-13 09:47:00,-0.967611,524,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.4,-2.42613,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501709",2020-06-13 09:48:00,-0.949923,492,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-1.764,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501710",2020-06-13 09:49:00,-0.975998,517,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-1.87425,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501711",2020-06-13 09:50:00,-0.994857,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.3,-1.90701,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501712",2020-06-13 09:51:00,-1.03025,507,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.4,-1.81629,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501713",2020-06-13 09:52:00,-1.0072,485,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-1.7073,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501714",2020-06-13 09:53:00,-1.22876,459,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.9,-1.57626,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501715",2020-06-13 09:54:00,-0.989078,441,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.7,-1.46097,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501716",2020-06-13 09:55:00,-1.07311,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.7,-1.3293,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501717",2020-06-13 09:56:00,-0.930482,405,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.5,-1.32363,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501718",2020-06-13 09:57:00,-1.01026,407,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.9,-1.33119,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501719",2020-06-13 09:58:00,-1.05633,416,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.1,-1.3671,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501720",2020-06-13 09:59:00,-1.06246,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19,-1.46349,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501721",2020-06-13 10:00:00,-1.09847,467,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.3,-1.78416,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501722",2020-06-13 10:01:00,-1.03151,499,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.9,-1.9656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501723",2020-06-13 10:02:00,-1.03287,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-2.07333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501724",2020-06-13 10:03:00,-1.03861,589,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.5,-2.01033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501725",2020-06-13 10:04:00,-1.00055,589,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,18.8,-2.02986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501726",2020-06-13 10:05:00,-1.02818,604,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.2,-2.06199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501727",2020-06-13 10:06:00,-0.546523,603,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.4,-2.21508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501728",2020-06-13 10:07:00,-0.950268,648,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.7,-2.86524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501729",2020-06-13 10:08:00,-1.05893,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20,-2.40786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501730",2020-06-13 10:09:00,-1.04115,582,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.4,-2.28879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501731",2020-06-13 10:10:00,-0.965651,589,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.7,-2.34549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501732",2020-06-13 10:11:00,-0.89244,601,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20,-2.36376,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501733",2020-06-13 10:12:00,-0.970972,597,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.4,-2.37762,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501734",2020-06-13 10:13:00,-1.04471,635,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.8,-2.53764,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501735",2020-06-13 10:14:00,-0.868407,670,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.6,-3.09582,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501736",2020-06-13 10:15:00,-0.891771,945,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.7,-3.32136,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501737",2020-06-13 10:16:00,-0.844803,895,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,19.8,-4.1517,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501738",2020-06-13 10:17:00,-0.848625,773,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.3,-3.25395,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501739",2020-06-13 10:18:00,-0.838669,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21,-2.53953,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501740",2020-06-13 10:19:00,-0.80635,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21.8,-3.8808,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501741",2020-06-13 10:20:00,-0.872258,1072,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21.8,-3.37806,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501742",2020-06-13 10:21:00,-0.843062,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.9,-5.02803,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501743",2020-06-13 10:22:00,-0.829855,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,20.9,-3.7926,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501744",2020-06-13 10:23:00,-0.830589,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21.5,-4.21029,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501745",2020-06-13 10:24:00,-0.831681,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21.5,-3.94695,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501746",2020-06-13 10:25:00,-0.843449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,21.6,-4.23549,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501747",2020-06-13 10:26:00,-1.13557,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,22.4,-4.7628,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501748",2020-06-13 10:27:00,-0.96057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27,22.7,-5.2353,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501749",2020-06-13 10:28:00,-0.986467,754,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27.5,22.8,-3.01203,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501750",2020-06-13 10:29:00,-1.00116,542,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27.5,22.6,-1.94229,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501751",2020-06-13 10:30:00,-0.96592,560,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,27.5,22.6,-2.44755,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"501752",2020-06-13 10:31:00,-1.62816,531,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,22.7,-2.13759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501753",2020-06-13 10:32:00,-0.980802,928,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,22,-2.85264,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501754",2020-06-13 10:33:00,-0.980256,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,21.7,-3.8556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501755",2020-06-13 10:34:00,-1.0169,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,21.3,-4.09122,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501756",2020-06-13 10:35:00,-0.96791,589,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,21.6,-2.5893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501757",2020-06-13 10:36:00,-1.40978,950,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,20.8,-3.14496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501758",2020-06-13 10:37:00,-1.00277,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,27.5,21.2,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501759",2020-06-13 10:38:00,-0.998545,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.5,-2.39211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501760",2020-06-13 10:39:00,-0.999763,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,20.8,-2.72349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501761",2020-06-13 10:40:00,-0.90024,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.5,-2.47023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501762",2020-06-13 10:41:00,-1.02094,691,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22,-2.34486,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501763",2020-06-13 10:42:00,-1.01868,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.9,-2.33919,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501764",2020-06-13 10:43:00,-0.99278,871,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.3,-2.87406,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501765",2020-06-13 10:44:00,-0.9498,1037,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.7,-3.86694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501766",2020-06-13 10:45:00,-0.898856,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.5,-5.1156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501767",2020-06-13 10:46:00,-0.963485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.8,-4.83966,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501768",2020-06-13 10:47:00,-1.17489,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.9,-4.78863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501769",2020-06-13 10:48:00,-0.862504,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.3,-3.99735,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501770",2020-06-13 10:49:00,-0.859806,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.3,-4.44969,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501771",2020-06-13 10:50:00,-0.877118,1153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.1,-4.2966,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501772",2020-06-13 10:51:00,-0.838113,1128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.9,-4.24053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501773",2020-06-13 10:52:00,-0.884632,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.1,-4.2084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501774",2020-06-13 10:53:00,-0.974978,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.8,-4.1832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501775",2020-06-13 10:54:00,-0.887119,1105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.6,-4.18383,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501776",2020-06-13 10:55:00,-1.26843,1101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,21.9,-4.1643,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501777",2020-06-13 10:56:00,-1.03288,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.3,-4.26699,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501778",2020-06-13 10:57:00,-0.91017,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.9,-4.2903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501779",2020-06-13 10:58:00,-0.934391,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-3.85182,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501780",2020-06-13 10:59:00,-0.908438,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.9,-3.89403,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501781",2020-06-13 11:00:00,-1.33123,1115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.6,-4.01751,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501782",2020-06-13 11:01:00,-0.937569,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.5,-4.07169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501783",2020-06-13 11:02:00,-0.986952,1090,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.4,-4.39236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501784",2020-06-13 11:03:00,-0.838521,1133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.7,-4.44465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501785",2020-06-13 11:04:00,-0.971599,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.5,-4.38102,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501786",2020-06-13 11:05:00,-0.96001,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.7,-4.26636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501787",2020-06-13 11:06:00,-0.957639,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.5,-4.47993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501788",2020-06-13 11:07:00,-1.11142,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.3,-4.4667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501789",2020-06-13 11:08:00,-0.982139,1134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-4.5045,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
