"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"501790",2020-06-13 11:09:00,-1.01177,1139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.8,-4.54671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501791",2020-06-13 11:10:00,-1.01527,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.9,-4.58136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501792",2020-06-13 11:11:00,-0.991669,1146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.8,-4.61223,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501793",2020-06-13 11:12:00,-0.986645,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23,-4.54104,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501794",2020-06-13 11:13:00,-1.21438,999,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-4.221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501795",2020-06-13 11:14:00,-0.993693,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.2,-1.91079,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501796",2020-06-13 11:15:00,-1.06484,986,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-3.402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501797",2020-06-13 11:16:00,-1.00849,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-1.02879,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501798",2020-06-13 11:17:00,-0.983729,869,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-2.85264,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501799",2020-06-13 11:18:00,-1.07306,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.4,-4.8258,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501800",2020-06-13 11:19:00,-0.999863,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.7,-4.83399,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501801",2020-06-13 11:20:00,-0.997888,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.6,-4.76532,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501802",2020-06-13 11:21:00,-1.03459,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.6,-4.6179,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501803",2020-06-13 11:22:00,-0.951751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.1,-4.83903,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501804",2020-06-13 11:23:00,-0.981501,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.7,-4.8069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501805",2020-06-13 11:24:00,-0.967656,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.6,-4.77666,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501806",2020-06-13 11:25:00,-0.946063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.4,-4.72122,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501807",2020-06-13 11:26:00,-1.04586,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.7,-4.98645,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501808",2020-06-13 11:27:00,-1.17905,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,22.9,-1.98072,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501809",2020-06-13 11:28:00,-0.932799,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.8,-4.30479,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501810",2020-06-13 11:29:00,-0.929282,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.4,-2.9106,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501811",2020-06-13 11:30:00,-0.925253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.8,-4.73319,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501812",2020-06-13 11:31:00,-0.974387,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.1,-4.6809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501813",2020-06-13 11:32:00,-0.956996,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-4.89699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501814",2020-06-13 11:33:00,-0.784659,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,25.1,-2.36754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501815",2020-06-13 11:34:00,-1.01585,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.3,-4.95369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501816",2020-06-13 11:35:00,-1.19017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.9,-4.6683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501817",2020-06-13 11:36:00,-0.852846,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.6,-4.66389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501818",2020-06-13 11:37:00,-0.945515,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.3,-4.61916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501819",2020-06-13 11:38:00,-0.953794,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.9,-4.60278,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501820",2020-06-13 11:39:00,-0.96488,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-4.63806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501821",2020-06-13 11:40:00,-1.03201,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.2,-4.60719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501822",2020-06-13 11:41:00,-0.971095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,25.2,-4.68846,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501823",2020-06-13 11:42:00,-0.923231,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,25.4,-4.64436,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501824",2020-06-13 11:43:00,-0.928719,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.7,-4.76217,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501825",2020-06-13 11:44:00,-0.936131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,25,-4.83966,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501826",2020-06-13 11:45:00,-1.00978,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.5,-5.16348,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501827",2020-06-13 11:46:00,-0.997212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.7,-5.21766,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501828",2020-06-13 11:47:00,-0.88874,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.8,-5.24286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501829",2020-06-13 11:48:00,-0.907323,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.3,-5.2731,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501830",2020-06-13 11:49:00,-0.961208,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.3,-5.25861,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501831",2020-06-13 11:50:00,-0.952158,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.3,-5.30523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501832",2020-06-13 11:51:00,-0.910443,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.6,-5.34429,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501833",2020-06-13 11:52:00,-0.951903,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-5.5188,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501834",2020-06-13 11:53:00,-0.663028,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.9,-5.64606,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501835",2020-06-13 11:54:00,-0.921878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.1,-5.2164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501836",2020-06-13 11:55:00,-0.716199,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-4.44339,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501837",2020-06-13 11:56:00,-0.91656,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24,-3.25899,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501838",2020-06-13 11:57:00,-0.914299,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.6,-2.142,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501839",2020-06-13 11:58:00,-0.956863,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,24.1,-4.35204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501840",2020-06-13 11:59:00,-0.926102,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.8,-3.44925,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501841",2020-06-13 12:00:00,-1.03138,701,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.5,-3.59415,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"501842",2020-06-13 12:01:00,-0.91503,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24.5,25,27.5,23.8,-2.28249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501843",2020-06-13 12:02:00,-0.893535,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.8,-3.64707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501844",2020-06-13 12:03:00,-0.87326,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.8,-6.43293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501845",2020-06-13 12:04:00,-0.924647,661,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24,-2.27115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501846",2020-06-13 12:05:00,-0.967732,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.3,-3.70818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501847",2020-06-13 12:06:00,-0.752119,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.1,-5.58117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501848",2020-06-13 12:07:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24,-5.43186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501849",2020-06-13 12:08:00,-0.760219,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.7,-5.31531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501850",2020-06-13 12:09:00,-0.618148,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.1,-1.96119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501851",2020-06-13 12:10:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.1,-4.7124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501852",2020-06-13 12:11:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24,-6.1866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501853",2020-06-13 12:12:00,0,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24,-6.18849,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501854",2020-06-13 12:13:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.1,-5.52258,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501855",2020-06-13 12:14:00,0,709,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.8,-2.80161,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501856",2020-06-13 12:15:00,0,944,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,25,-2.45007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501857",2020-06-13 12:16:00,0,1016,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,25.2,-2.02356,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501858",2020-06-13 12:17:00,0,742,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.9,-2.34549,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501859",2020-06-13 12:18:00,0,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,25.3,-1.68084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501860",2020-06-13 12:19:00,0,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.5,-1.47609,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501861",2020-06-13 12:20:00,0,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.7,-1.46853,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501862",2020-06-13 12:21:00,0,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.4,-1.45656,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501863",2020-06-13 12:22:00,0,580,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.3,-1.5939,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501864",2020-06-13 12:23:00,0,754,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.1,-2.29005,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501865",2020-06-13 12:24:00,0,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.4,-1.92339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501866",2020-06-13 12:25:00,0,520,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.1,-1.34883,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501867",2020-06-13 12:26:00,0,520,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.5,-1.37529,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501868",2020-06-13 12:27:00,0,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.2,-2.52,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501869",2020-06-13 12:28:00,0,1036,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.9,-3.37869,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501870",2020-06-13 12:29:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.6,-5.41548,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"501871",2020-06-13 12:30:00,0,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.2,-2.59623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501872",2020-06-13 12:31:00,0,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.1,-5.04063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501873",2020-06-13 12:32:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.4,-2.97864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501874",2020-06-13 12:33:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24,-4.12083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501875",2020-06-13 12:34:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.5,-4.22352,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501876",2020-06-13 12:35:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.3,-4.24809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501877",2020-06-13 12:36:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.8,-4.5297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501878",2020-06-13 12:37:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.2,-4.6116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501879",2020-06-13 12:38:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.1,-4.6998,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501880",2020-06-13 12:39:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24,-4.87872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501881",2020-06-13 12:40:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.2,-4.71555,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501882",2020-06-13 12:41:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.4,-5.04189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501883",2020-06-13 12:42:00,0,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.4,-5.0778,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501884",2020-06-13 12:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.4,-4.23486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501885",2020-06-13 12:44:00,0,636,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.6,-3.01266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501886",2020-06-13 12:45:00,0,868,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23,-1.50255,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501887",2020-06-13 12:46:00,0,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,22.6,-0.78435,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501888",2020-06-13 12:47:00,-0.604413,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,22.4,-5.73678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501889",2020-06-13 12:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,22.7,-6.04926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501890",2020-06-13 12:49:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.4,-5.94153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501891",2020-06-13 12:50:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23,-5.26239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501892",2020-06-13 12:51:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.6,-5.76513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501893",2020-06-13 12:52:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,22.9,-5.69961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501894",2020-06-13 12:53:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.1,-5.82183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501895",2020-06-13 12:54:00,0,383,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.8,-1.4994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501896",2020-06-13 12:55:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.2,-5.67756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501897",2020-06-13 12:56:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24,-5.47596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501898",2020-06-13 12:57:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.6,-5.18553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501899",2020-06-13 12:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.6,-5.24916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501900",2020-06-13 12:59:00,0,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.5,-0.58779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501901",2020-06-13 13:00:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,25,-5.24097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501902",2020-06-13 13:01:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,25,-5.55093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501903",2020-06-13 13:02:00,-0.528271,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.5,-5.54589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501904",2020-06-13 13:03:00,-0.693852,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,23.8,-5.56353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501905",2020-06-13 13:04:00,-0.809934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.2,-5.59566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501906",2020-06-13 13:05:00,-0.931603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.5,-5.67693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501907",2020-06-13 13:06:00,-0.980022,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.2,-5.69583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501908",2020-06-13 13:07:00,-0.937204,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.3,-5.68449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501909",2020-06-13 13:08:00,-0.798421,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.6,-5.33673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501910",2020-06-13 13:09:00,-1.25012,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.7,-5.10489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501911",2020-06-13 13:10:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24,-5.30649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501912",2020-06-13 13:11:00,-0.944926,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,23.6,-5.17986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501913",2020-06-13 13:12:00,-1.03945,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.4,-5.22333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501914",2020-06-13 13:13:00,-1.23554,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.8,-5.53266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501915",2020-06-13 13:14:00,-1.43971,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.58873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501916",2020-06-13 13:15:00,-1.5664,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.6,-5.8527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501917",2020-06-13 13:16:00,-1.58767,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.5,-5.57676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501918",2020-06-13 13:17:00,-1.39109,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.2,-5.56668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501919",2020-06-13 13:18:00,-1.20149,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.1,-5.55849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501920",2020-06-13 13:19:00,-1.08236,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.3,-5.48163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501921",2020-06-13 13:20:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.2,-5.08473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501922",2020-06-13 13:21:00,-0.893832,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.5,-5.1219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501923",2020-06-13 13:22:00,-0.884357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.1,-5.18238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501924",2020-06-13 13:23:00,-0.856117,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-5.38083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501925",2020-06-13 13:24:00,-0.822727,779,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.1,-5.72859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501926",2020-06-13 13:25:00,-0.831195,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24,-5.71473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501927",2020-06-13 13:26:00,-0.817725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.5,-5.53392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501928",2020-06-13 13:27:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.61519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501929",2020-06-13 13:28:00,-0.854878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-4.22289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501930",2020-06-13 13:29:00,-0.781972,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501931",2020-06-13 13:30:00,-0.789881,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.58999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501932",2020-06-13 13:31:00,-0.830512,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.5,-5.07087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501933",2020-06-13 13:32:00,-1.04508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.09229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501934",2020-06-13 13:33:00,-0.795001,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.14458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501935",2020-06-13 13:34:00,-0.837597,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.7,-5.21073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501936",2020-06-13 13:35:00,-0.696442,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.7,-5.55282,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501937",2020-06-13 13:36:00,-0.921679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.6,-5.6448,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501938",2020-06-13 13:37:00,-0.800905,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.4,-5.65866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501939",2020-06-13 13:38:00,-0.832155,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.65173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501940",2020-06-13 13:39:00,-0.93155,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.9,-5.77206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501941",2020-06-13 13:40:00,-0.932383,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.79096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501942",2020-06-13 13:41:00,-0.697063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.7,-5.82876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501943",2020-06-13 13:42:00,-0.949206,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.39343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501944",2020-06-13 13:43:00,-0.95622,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.40036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501945",2020-06-13 13:44:00,-0.980966,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.5,-4.2777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501946",2020-06-13 13:45:00,-0.994954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,26,-5.52699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501947",2020-06-13 13:46:00,-0.97663,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.8,-5.60448,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501948",2020-06-13 13:47:00,-1.00445,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.92326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501949",2020-06-13 13:48:00,-1.20042,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.63031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501950",2020-06-13 13:49:00,-0.985,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,26.3,-5.71851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501951",2020-06-13 13:50:00,-1.01152,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,26.2,-5.67441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501952",2020-06-13 13:51:00,-0.982962,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.8,-5.7015,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501953",2020-06-13 13:52:00,-1.00066,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.6952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501954",2020-06-13 13:53:00,-0.978571,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.9,-5.36949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501955",2020-06-13 13:54:00,-0.892125,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.7,-5.08095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501956",2020-06-13 13:55:00,-1.14842,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25,-5.09103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501957",2020-06-13 13:56:00,-1.08611,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.09733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501958",2020-06-13 13:57:00,-0.962754,1037,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25,-5.23404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501959",2020-06-13 13:58:00,-0.978812,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.9,-5.60259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501960",2020-06-13 13:59:00,-0.723347,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.74623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501961",2020-06-13 14:00:00,-0.958495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.9,-5.54652,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501962",2020-06-13 14:01:00,-1.01988,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.60952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501963",2020-06-13 14:02:00,-0.969512,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.7,-5.59503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501964",2020-06-13 14:03:00,-0.92385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.53833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501965",2020-06-13 14:04:00,-0.749187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.1,-5.53329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501966",2020-06-13 14:05:00,-0.895655,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.07339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501967",2020-06-13 14:06:00,-0.908164,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.0526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501968",2020-06-13 14:07:00,-0.860661,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.1,-5.08158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501969",2020-06-13 14:08:00,-0.999625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-5.12316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501970",2020-06-13 14:09:00,-0.870323,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.5,-5.5944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501971",2020-06-13 14:10:00,-0.83238,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.9,-5.48289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501972",2020-06-13 14:11:00,-0.804235,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.48163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501973",2020-06-13 14:12:00,-0.77896,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.53644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501974",2020-06-13 14:13:00,-0.759462,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.5125,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501975",2020-06-13 14:14:00,-1.25894,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25,-5.69079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501976",2020-06-13 14:15:00,-0.705916,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.6,-0.9324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501977",2020-06-13 14:16:00,-0.797212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.9,-5.02425,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501978",2020-06-13 14:17:00,-0.818992,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.8,-5.00283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501979",2020-06-13 14:18:00,-0.837631,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-4.97196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501980",2020-06-13 14:19:00,-0.503223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.0022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501981",2020-06-13 14:20:00,-0.804643,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.6,-5.0841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501982",2020-06-13 14:21:00,-0.612507,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.9,-5.36067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501983",2020-06-13 14:22:00,-0.8671,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.7,-5.40792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501984",2020-06-13 14:23:00,-0.85397,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.45832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501985",2020-06-13 14:24:00,-0.571853,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-5.51439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501986",2020-06-13 14:25:00,-0.786489,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.4,-5.48289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501987",2020-06-13 14:26:00,-0.777213,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.8,-5.48163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501988",2020-06-13 14:27:00,-0.808392,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.8,-5.42619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501989",2020-06-13 14:28:00,-0.859712,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.5,-5.02173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501990",2020-06-13 14:29:00,-1.09304,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.1,-5.02866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501991",2020-06-13 14:30:00,-1.48061,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.3,-5.00409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501992",2020-06-13 14:31:00,-1.79199,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,25.2,-5.04189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501993",2020-06-13 14:32:00,-1.9802,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,24.8,-5.1093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501994",2020-06-13 14:33:00,-1.72942,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,24.6,-5.45076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501995",2020-06-13 14:34:00,-1.45677,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,24.6,-5.48037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501996",2020-06-13 14:35:00,-0.780779,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,24.7,-5.51943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501997",2020-06-13 14:36:00,-1.11447,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.5,-5.4936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501998",2020-06-13 14:37:00,-0.906862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.6,-5.40729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"501999",2020-06-13 14:38:00,-0.883935,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25,-5.4432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502000",2020-06-13 14:39:00,-0.881078,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.5,-5.12316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502001",2020-06-13 14:40:00,-0.797727,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.7,-4.9203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502002",2020-06-13 14:41:00,-0.80405,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.2,-4.89069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502003",2020-06-13 14:42:00,-0.828749,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.1,-4.93038,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502004",2020-06-13 14:43:00,-0.604122,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,24.9,-4.96503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502005",2020-06-13 14:44:00,-0.947313,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.3,-5.22333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502006",2020-06-13 14:45:00,-0.803241,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.3,-5.24538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502007",2020-06-13 14:46:00,-0.811811,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.4,-5.30775,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502008",2020-06-13 14:47:00,-0.811297,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.8,-5.41296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502009",2020-06-13 14:48:00,-0.790628,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.7,-5.46966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502010",2020-06-13 14:49:00,-0.844248,380,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,26,-4.04208,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502011",2020-06-13 14:50:00,-0.793966,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.6,-0.94311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502012",2020-06-13 14:51:00,-0.803726,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.3,-1.24803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502013",2020-06-13 14:52:00,-0.878628,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.5,-0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502014",2020-06-13 14:53:00,-0.891691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.9,-3.27159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502015",2020-06-13 14:54:00,-0.922048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.3,-4.98456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502016",2020-06-13 14:55:00,-1.05399,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.5,-4.94739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502017",2020-06-13 14:56:00,-0.965067,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.2,-5.21892,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502018",2020-06-13 14:57:00,-0.984074,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.2,-5.19309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502019",2020-06-13 14:58:00,-1.0205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.4,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502020",2020-06-13 14:59:00,-0.860314,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.5,-5.14899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502021",2020-06-13 15:00:00,-1.03506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.9,-5.11623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502022",2020-06-13 15:01:00,-1.46744,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25.4,-5.06772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502023",2020-06-13 15:02:00,-1.35015,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,28,25,-4.59459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502024",2020-06-13 15:03:00,-1.06873,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,24.9,-4.54923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502025",2020-06-13 15:04:00,-1.29101,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.7,-4.51836,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502026",2020-06-13 15:05:00,-1.02598,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,26.2,-4.56057,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502027",2020-06-13 15:06:00,-0.783489,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,26.6,-4.95054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502028",2020-06-13 15:07:00,-1.00556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.7,-4.93479,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502029",2020-06-13 15:08:00,-1.56075,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.4,-4.94739,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502030",2020-06-13 15:09:00,-0.96633,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.4,-4.95999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502031",2020-06-13 15:10:00,-1.28223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.4,-4.95936,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502032",2020-06-13 15:11:00,-1.42243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,24.9,-4.95936,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502033",2020-06-13 15:12:00,-1.39075,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25,-4.92471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502034",2020-06-13 15:13:00,-1.37972,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.2,-4.4478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502035",2020-06-13 15:14:00,-1.3279,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.5,-4.45788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502036",2020-06-13 15:15:00,-1.19258,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,25.6,-4.47363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502037",2020-06-13 15:16:00,-1.42349,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.3,-4.49316,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502038",2020-06-13 15:17:00,-1.39314,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.8,-4.79619,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502039",2020-06-13 15:18:00,-1.39849,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.9,-4.82643,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502040",2020-06-13 15:19:00,-1.41593,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.7,-4.77099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502041",2020-06-13 15:20:00,-1.27925,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.3,-4.75713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502042",2020-06-13 15:21:00,-1.31272,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.7,-4.76406,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502043",2020-06-13 15:22:00,-1.36837,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,26,-4.75083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502044",2020-06-13 15:23:00,-2.14934,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28,25.8,-4.75713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502045",2020-06-13 15:24:00,-2.38913,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28.5,25.7,-4.42953,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502046",2020-06-13 15:25:00,-2.83033,1238,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,25,25.5,28.5,25.1,-4.2651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502047",2020-06-13 15:26:00,-3.46349,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.2966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502048",2020-06-13 15:27:00,-3.47734,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.4,-4.36716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502049",2020-06-13 15:28:00,-2.96286,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.6,-4.39803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502050",2020-06-13 15:29:00,-3.38991,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.2,-4.67586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502051",2020-06-13 15:30:00,-3.52948,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.73823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502052",2020-06-13 15:31:00,-3.45439,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.5,-4.7061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502053",2020-06-13 15:32:00,-2.96343,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.69413,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502054",2020-06-13 15:33:00,-2.58327,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26,-4.68216,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502055",2020-06-13 15:34:00,-2.22521,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.3,-4.6746,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502056",2020-06-13 15:35:00,-1.89327,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26,-4.58136,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502057",2020-06-13 15:36:00,-1.91086,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.1,-4.17249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502058",2020-06-13 15:37:00,-1.96625,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.7,-4.21848,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502059",2020-06-13 15:38:00,-1.64064,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.6,-4.25943,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502060",2020-06-13 15:39:00,-1.58423,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.29723,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502061",2020-06-13 15:40:00,-1.7827,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.6,-4.70673,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502062",2020-06-13 15:41:00,-1.61792,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.6,-4.7061,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502063",2020-06-13 15:42:00,-2.11424,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.5,-4.69476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502064",2020-06-13 15:43:00,-1.2263,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.4,-4.6872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502065",2020-06-13 15:44:00,-1.52657,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.70043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502066",2020-06-13 15:45:00,-1.64645,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.7,-4.65696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"502067",2020-06-13 15:46:00,-2.04023,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.6,-4.61979,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502068",2020-06-13 15:47:00,-1.6633,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.21596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502069",2020-06-13 15:48:00,-1.52078,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.7,-4.26069,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502070",2020-06-13 15:49:00,-1.63149,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.8,-4.29093,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502071",2020-06-13 15:50:00,-1.90454,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26,-4.32243,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502072",2020-06-13 15:51:00,-1.85571,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.2,-4.34133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502073",2020-06-13 15:52:00,-2.09366,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.5,-4.58703,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502074",2020-06-13 15:53:00,-2.48768,1193,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.6,-4.61286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502075",2020-06-13 15:54:00,-2.70745,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.3,-4.64058,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502076",2020-06-13 15:55:00,-2.33468,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.5,-4.65066,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"502077",2020-06-13 15:56:00,-3.06634,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.1,-4.71807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502078",2020-06-13 15:57:00,-3.19725,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,26.1,-4.72689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502079",2020-06-13 15:58:00,-3.23785,1225,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.7,-4.77792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502080",2020-06-13 15:59:00,-3.23623,1241,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25,-4.67019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502081",2020-06-13 16:00:00,-3.08572,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,25.5,28.5,25.2,-4.08996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502082",2020-06-13 16:01:00,-2.49127,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,28.5,25.2,-4.35393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"502083",2020-06-13 16:02:00,-2.75332,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,28.5,25.7,-4.52466,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502084",2020-06-13 16:03:00,-2.54601,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,28.5,25.8,-4.48056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502085",2020-06-13 16:04:00,-2.21033,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,25.9,-4.85919,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502086",2020-06-13 16:05:00,-1.99488,664,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.4,-1.2285,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502087",2020-06-13 16:06:00,-1.81132,642,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26,-1.43388,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502088",2020-06-13 16:07:00,-1.8619,768,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,25.9,-5.18868,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502089",2020-06-13 16:08:00,-1.30894,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26,-5.04126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502090",2020-06-13 16:09:00,-1.52779,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,25.6,-4.9581,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
