"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"502091",2020-06-13 16:10:00,-1.46391,1236,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.3,-4.91463,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502092",2020-06-13 16:11:00,-1.50288,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.6,-4.52466,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502093",2020-06-13 16:12:00,-1.43985,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,27,-4.2903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502094",2020-06-13 16:13:00,-1.36996,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,27.1,-4.33188,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502095",2020-06-13 16:14:00,-1.44029,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.5,-4.28085,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502096",2020-06-13 16:15:00,-1.36399,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.7,-4.38543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502097",2020-06-13 16:16:00,-1.37051,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,25,26,29,26.4,-4.66956,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502098",2020-06-13 16:17:00,-1.35416,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,25,26,29,26.3,-4.65444,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502099",2020-06-13 16:18:00,-1.32595,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,25,26,29,26.4,-4.51269,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502100",2020-06-13 16:19:00,-1.36065,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,27.2,-4.51143,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502101",2020-06-13 16:20:00,-1.69444,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,28,-4.34763,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502102",2020-06-13 16:21:00,-1.76131,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.5,-4.2336,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502103",2020-06-13 16:22:00,-1.98878,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,25.8,-3.8115,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502104",2020-06-13 16:23:00,-2.25777,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,25.8,-3.46626,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502105",2020-06-13 16:24:00,-2.42548,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.3,-3.69999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502106",2020-06-13 16:25:00,-2.54226,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.8,-3.74409,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502107",2020-06-13 16:26:00,-2.55216,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.7,-3.78882,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502108",2020-06-13 16:27:00,-2.50011,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.7,-4.12146,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502109",2020-06-13 16:28:00,-2.34171,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.9,-3.79512,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502110",2020-06-13 16:29:00,-2.81288,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,27.6,-3.77937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502111",2020-06-13 16:30:00,-2.66275,967,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,27.1,-3.2004,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502112",2020-06-13 16:31:00,-2.92177,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.7,-3.60423,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502113",2020-06-13 16:32:00,-3.88254,1007,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.1,-3.64833,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502114",2020-06-13 16:33:00,-4.90891,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.1,-3.90726,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502115",2020-06-13 16:34:00,-5.73738,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26.1,-3.43035,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502116",2020-06-13 16:35:00,-5.20929,990,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,29,26,-3.25521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502117",2020-06-13 16:36:00,-3.7557,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,29.5,26.2,-3.22875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502118",2020-06-13 16:37:00,-2.50226,964,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,29.5,26.6,-3.27033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502119",2020-06-13 16:38:00,-2.14917,1018,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.6,-3.36609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502120",2020-06-13 16:39:00,-1.84071,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.7,-3.91986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502121",2020-06-13 16:40:00,-1.54416,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.7,-3.86883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502122",2020-06-13 16:41:00,-1.56099,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.2,-3.71133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502123",2020-06-13 16:42:00,-1.13046,1041,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.6,-3.83733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502124",2020-06-13 16:43:00,-1.51465,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.2,-3.81276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502125",2020-06-13 16:44:00,-1.55839,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.3,-3.68172,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"502126",2020-06-13 16:45:00,-1.86197,837,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.5,-3.00573,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"502127",2020-06-13 16:46:00,-2.2148,873,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.3,-3.11976,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502128",2020-06-13 16:47:00,-2.38827,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.3,-3.2697,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502129",2020-06-13 16:48:00,-2.38895,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.1,-3.28293,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502130",2020-06-13 16:49:00,-2.87703,920,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.1,-2.89926,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502131",2020-06-13 16:50:00,-3.44195,1051,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26,-3.53493,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502132",2020-06-13 16:51:00,-3.06476,525,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.2,-2.38518,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502133",2020-06-13 16:52:00,-3.29046,559,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.7,-1.64493,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502134",2020-06-13 16:53:00,-3.40144,948,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.1,-3.6477,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502135",2020-06-13 16:54:00,-3.68532,1000,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.9,-4.13973,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502136",2020-06-13 16:55:00,-3.89094,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.6,-4.27896,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502137",2020-06-13 16:56:00,-3.8088,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.4,-3.97089,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502138",2020-06-13 16:57:00,-3.80782,803,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,26.9,-3.14748,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502139",2020-06-13 16:58:00,-3.8157,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29.5,27.1,-4.06413,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502140",2020-06-13 16:59:00,-3.77436,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.1,-3.84489,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502141",2020-06-13 17:00:00,-3.80695,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27,-4.12146,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502142",2020-06-13 17:01:00,-3.76118,1219,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.2,-4.08996,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502143",2020-06-13 17:02:00,-3.68102,843,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.5,-2.29761,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502144",2020-06-13 17:03:00,-3.58544,802,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.8,-2.82744,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502145",2020-06-13 17:04:00,-3.51366,805,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.1,-3.024,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502146",2020-06-13 17:05:00,-3.44089,1093,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27,-4.2021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502147",2020-06-13 17:06:00,-3.3996,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.3,-4.08429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502148",2020-06-13 17:07:00,-3.26548,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.3,-3.46311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502149",2020-06-13 17:08:00,-3.25947,847,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.5,-3.2193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502150",2020-06-13 17:09:00,-3.15791,818,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.9,-3.01833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502151",2020-06-13 17:10:00,-3.25466,602,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.4,-1.88244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502152",2020-06-13 17:11:00,-3.30488,401,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.4,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502153",2020-06-13 17:12:00,-3.29165,395,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.1,-0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502154",2020-06-13 17:13:00,-3.38699,445,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.4,-1.11573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502155",2020-06-13 17:14:00,-3.50972,783,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.5,-2.60253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502156",2020-06-13 17:15:00,-4.12376,578,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.7,-1.96308,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502157",2020-06-13 17:16:00,-3.62811,338,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502158",2020-06-13 17:17:00,-3.9229,331,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.4,-0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502159",2020-06-13 17:18:00,-3.76269,310,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,25.9,-0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502160",2020-06-13 17:19:00,-3.73141,292,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26,-0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502161",2020-06-13 17:20:00,-3.70635,293,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.4,-0.80073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502162",2020-06-13 17:21:00,-3.65863,441,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.3,-2.079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502163",2020-06-13 17:22:00,-3.59872,658,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.4,-1.62792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502164",2020-06-13 17:23:00,-3.57414,354,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502165",2020-06-13 17:24:00,-3.64603,530,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-1.32363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502166",2020-06-13 17:25:00,-3.63794,389,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-0.98595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502167",2020-06-13 17:26:00,-3.56968,683,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.7,-1.80873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502168",2020-06-13 17:27:00,-3.64743,623,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.3,-2.05506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502169",2020-06-13 17:28:00,-3.59171,595,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-1.92969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502170",2020-06-13 17:29:00,-3.84405,692,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.9,-2.23839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502171",2020-06-13 17:30:00,-3.66974,712,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-2.40219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502172",2020-06-13 17:31:00,-3.73644,753,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,26.6,-1.89189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502173",2020-06-13 17:32:00,-3.66657,432,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.1,-1.36143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502174",2020-06-13 17:33:00,-3.71954,519,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,27.2,-1.9341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502175",2020-06-13 17:34:00,-3.77613,498,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27.4,-1.33686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502176",2020-06-13 17:35:00,-3.74684,531,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27.1,-1.79046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502177",2020-06-13 17:36:00,-3.70106,729,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27.1,-1.83834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502178",2020-06-13 17:37:00,-3.69265,433,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27,-0.91665,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502179",2020-06-13 17:38:00,-3.71452,302,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27.1,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502180",2020-06-13 17:39:00,-3.66728,319,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,27.1,-0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502181",2020-06-13 17:40:00,-3.63937,280,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.9,-0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502182",2020-06-13 17:41:00,-3.68349,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,30,26.1,-0.50526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502183",2020-06-13 17:42:00,-3.69385,218,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,30,26,-0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502184",2020-06-13 17:43:00,-3.64108,205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,26,-0.36036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502185",2020-06-13 17:44:00,-3.61836,206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.9,-0.36729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502186",2020-06-13 17:45:00,-3.56114,214,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.41202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502187",2020-06-13 17:46:00,-3.53238,223,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.47565,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502188",2020-06-13 17:47:00,-3.47749,240,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.7,-0.57141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502189",2020-06-13 17:48:00,-3.11267,252,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.45486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502190",2020-06-13 17:49:00,-3.35902,255,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.19026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502191",2020-06-13 17:50:00,-2.86754,276,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.6,-0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502192",2020-06-13 17:51:00,-3.4127,296,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.7,-0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502193",2020-06-13 17:52:00,-3.3735,306,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.7,-0.58212,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502194",2020-06-13 17:53:00,-3.53788,312,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.8757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502195",2020-06-13 17:54:00,-3.34997,310,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.7,-0.84483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502196",2020-06-13 17:55:00,-3.44916,296,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.6,-0.78876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502197",2020-06-13 17:56:00,-3.27405,286,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.5,-0.73899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502198",2020-06-13 17:57:00,-3.36125,278,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502199",2020-06-13 17:58:00,-3.37063,264,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,26,-0.64386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502200",2020-06-13 17:59:00,-3.04347,257,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,26.3,-0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502201",2020-06-13 18:00:00,-3.06129,251,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,26.1,-0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502202",2020-06-13 18:01:00,-3.01315,242,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.8,-0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502203",2020-06-13 18:02:00,-2.59237,224,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.6,-0.00251999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502204",2020-06-13 18:03:00,-3.02875,214,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.5,0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502205",2020-06-13 18:04:00,-3.03671,201,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.7,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502206",2020-06-13 18:05:00,-2.97923,190,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.9,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502207",2020-06-13 18:06:00,-2.97275,169,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25.3,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502208",2020-06-13 18:07:00,-2.94387,125,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,25,0.04662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502209",2020-06-13 18:08:00,-2.96886,81,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,24.8,0.24129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502210",2020-06-13 18:09:00,-2.94804,54,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,24.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502211",2020-06-13 18:10:00,-2.88964,38,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,21.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502212",2020-06-13 18:11:00,-2.85105,31,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,20.3,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502213",2020-06-13 18:12:00,-2.80256,28,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,19.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502214",2020-06-13 18:13:00,-2.90463,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,19.4,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502215",2020-06-13 18:14:00,-2.65912,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,19.2,0.54369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502216",2020-06-13 18:15:00,-2.56076,24,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,18.9,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502217",2020-06-13 18:16:00,-2.24724,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,18.4,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502218",2020-06-13 18:17:00,-3.2646,23,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,18.5,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502219",2020-06-13 18:18:00,-2.55331,27,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,18.2,0.86562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502220",2020-06-13 18:19:00,-2.97013,30,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,17.8,0.88074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502221",2020-06-13 18:20:00,-3.3902,34,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25.5,26.5,29.5,17.7,0.81207,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502222",2020-06-13 18:21:00,-4.46483,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,17.4,0.693,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502223",2020-06-13 18:22:00,-5.42156,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,17.6,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502224",2020-06-13 18:23:00,-6.174,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,17.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502225",2020-06-13 18:24:00,-6.20428,42,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,17,0.39942,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502226",2020-06-13 18:25:00,-5.09873,43,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,16.7,0.40194,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502227",2020-06-13 18:26:00,-4.13963,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,17,0.39564,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502228",2020-06-13 18:27:00,-3.58945,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29.5,16.7,0.36477,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502229",2020-06-13 18:28:00,-3.19922,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.6,0.35217,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502230",2020-06-13 18:29:00,-3.12481,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.6,0.33894,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502231",2020-06-13 18:30:00,-2.88911,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.7,0.34587,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502232",2020-06-13 18:31:00,-2.7931,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.5,0.3339,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502233",2020-06-13 18:32:00,-2.72488,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.2,0.33264,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502234",2020-06-13 18:33:00,-2.82304,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.4,0.43407,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502235",2020-06-13 18:34:00,-2.61488,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.3,0.75096,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502236",2020-06-13 18:35:00,-3.09457,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16,0.80955,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502237",2020-06-13 18:36:00,-2.72369,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,16.3,0.76104,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502238",2020-06-13 18:37:00,-2.6089,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.8,0.61047,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502239",2020-06-13 18:38:00,-2.46704,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.7,0.33642,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502240",2020-06-13 18:39:00,-2.66939,56,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.8,0.31311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502241",2020-06-13 18:40:00,-2.64611,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.5,0.252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502242",2020-06-13 18:41:00,-2.62501,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.3,0.19278,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502243",2020-06-13 18:42:00,-2.54533,91,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15.3,0.1134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502244",2020-06-13 18:43:00,-2.6571,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,15,0.08694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502245",2020-06-13 18:44:00,-2.52671,100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,14.5,0.06867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502246",2020-06-13 18:45:00,-2.30946,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,29,14.2,0.06804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502247",2020-06-13 18:46:00,-2.46091,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.2,0.08001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502248",2020-06-13 18:47:00,-2.88592,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.1,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502249",2020-06-13 18:48:00,-3.20319,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.6,0.0819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502250",2020-06-13 18:49:00,-3.4789,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.6,0.08694,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"502251",2020-06-13 18:50:00,-3.38469,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,0.26964,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502252",2020-06-13 18:51:00,-3.07379,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502253",2020-06-13 18:52:00,-2.51595,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.9,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502254",2020-06-13 18:53:00,-2.10343,104,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.8,0.23877,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502255",2020-06-13 18:54:00,-1.69627,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,0.28917,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502256",2020-06-13 18:55:00,-1.37566,105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.6,0.02394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502257",2020-06-13 18:56:00,-1.84283,110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.00693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502258",2020-06-13 18:57:00,-1.77795,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.04473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502259",2020-06-13 18:58:00,-2.06233,129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.10773,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502260",2020-06-13 18:59:00,-1.75198,142,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.18963,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502261",2020-06-13 19:00:00,-1.89486,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.2331,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502262",2020-06-13 19:01:00,-1.68789,167,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.2961,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502263",2020-06-13 19:02:00,-1.53717,172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.29988,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502264",2020-06-13 19:03:00,-1.56804,173,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,-0.29043,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502265",2020-06-13 19:04:00,-1.56766,161,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.8,-0.22806,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502266",2020-06-13 19:05:00,-1.57737,154,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.8,-0.17703,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502267",2020-06-13 19:06:00,-1.66689,137,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.8,-0.08883,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502268",2020-06-13 19:07:00,-1.81335,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.8,0.03087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502269",2020-06-13 19:08:00,-2.08851,104,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,0.29295,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502270",2020-06-13 19:09:00,-2.03569,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.7,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502271",2020-06-13 19:10:00,-2.05559,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.6,0.6237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502272",2020-06-13 19:11:00,-2.06763,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.5,0.59409,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502273",2020-06-13 19:12:00,-2.18754,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.5,0.48888,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502274",2020-06-13 19:13:00,-2.46374,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.5,0.33705,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502275",2020-06-13 19:14:00,-2.30041,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.34587,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502276",2020-06-13 19:15:00,-2.14768,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.35847,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502277",2020-06-13 19:16:00,-2.34136,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.34524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502278",2020-06-13 19:17:00,-2.35256,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.33012,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502279",2020-06-13 19:18:00,-2.35595,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.32949,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502280",2020-06-13 19:19:00,-2.34106,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.33264,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502281",2020-06-13 19:20:00,-2.33992,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.33894,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502282",2020-06-13 19:21:00,-2.23671,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.32697,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502283",2020-06-13 19:22:00,-1.78448,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.33264,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502284",2020-06-13 19:23:00,-2.1016,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.33264,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502285",2020-06-13 19:24:00,-1.90242,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.33264,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502286",2020-06-13 19:25:00,-1.82413,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.34272,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502287",2020-06-13 19:26:00,-1.82431,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.35217,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502288",2020-06-13 19:27:00,-1.86549,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.49518,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502289",2020-06-13 19:28:00,-1.93139,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.76041,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502290",2020-06-13 19:29:00,-1.39816,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.75096,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502291",2020-06-13 19:30:00,-1.97252,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.66717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502292",2020-06-13 19:31:00,-1.99903,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502293",2020-06-13 19:32:00,-1.98959,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.35784,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502294",2020-06-13 19:33:00,-2.0271,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.32382,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502295",2020-06-13 19:34:00,-1.97823,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.35343,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502296",2020-06-13 19:35:00,-2.07757,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.37107,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502297",2020-06-13 19:36:00,-1.89702,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.4095,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502298",2020-06-13 19:37:00,-2.02243,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.42777,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502299",2020-06-13 19:38:00,-1.92602,34,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.45486,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502300",2020-06-13 19:39:00,-1.96471,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.46872,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502301",2020-06-13 19:40:00,-1.25975,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.4,0.49014,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502302",2020-06-13 19:41:00,-2.11713,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.49707,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502303",2020-06-13 19:42:00,-2.07584,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.52164,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502304",2020-06-13 19:43:00,-2.29169,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,29,14.3,0.5229,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502305",2020-06-13 19:44:00,-2.37394,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.52227,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502306",2020-06-13 19:45:00,-2.28439,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.5292,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502307",2020-06-13 19:46:00,-2.44914,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502308",2020-06-13 19:47:00,-2.51289,18,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.54684,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502309",2020-06-13 19:48:00,-2.53027,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.89271,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502310",2020-06-13 19:49:00,-2.5487,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.9387,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502311",2020-06-13 19:50:00,-2.42894,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.93807,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502312",2020-06-13 19:51:00,-2.39888,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.80262,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502313",2020-06-13 19:52:00,-2.38628,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.57204,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502314",2020-06-13 19:53:00,-2.32863,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502315",2020-06-13 19:54:00,-2.36184,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502316",2020-06-13 19:55:00,-2.05553,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.3,0.56385,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502317",2020-06-13 19:56:00,-2.37101,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.2,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502318",2020-06-13 19:57:00,-3.5859,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.2,0.57582,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502319",2020-06-13 19:58:00,-4.4338,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.2,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502320",2020-06-13 19:59:00,-4.73397,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.2,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502321",2020-06-13 20:00:00,-4.65624,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.1,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502322",2020-06-13 20:01:00,-4.36844,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14.1,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502323",2020-06-13 20:02:00,-3.37631,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14,0.56511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502324",2020-06-13 20:03:00,-3.2566,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,14,0.55566,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502325",2020-06-13 20:04:00,-2.88759,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.9,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502326",2020-06-13 20:05:00,-2.64657,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.8,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502327",2020-06-13 20:06:00,-2.50141,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.8,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502328",2020-06-13 20:07:00,-2.41511,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.8,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502329",2020-06-13 20:08:00,-2.23213,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.7,0.66717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502330",2020-06-13 20:09:00,-2.37141,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.7,0.88767,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502331",2020-06-13 20:10:00,-2.23982,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.8,0.95004,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502332",2020-06-13 20:11:00,-2.24529,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.7,0.89964,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502333",2020-06-13 20:12:00,-2.18863,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.7,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502334",2020-06-13 20:13:00,-2.17291,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.7,0.55629,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502335",2020-06-13 20:14:00,-2.15716,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55692,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502336",2020-06-13 20:15:00,-2.15045,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502337",2020-06-13 20:16:00,-2.4106,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.54999,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502338",2020-06-13 20:17:00,-1.84711,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502339",2020-06-13 20:18:00,-2.07255,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.5481,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502340",2020-06-13 20:19:00,-2.09238,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502341",2020-06-13 20:20:00,-2.19455,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55377,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502342",2020-06-13 20:21:00,-2.22317,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55629,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502343",2020-06-13 20:22:00,-2.1405,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502344",2020-06-13 20:23:00,-2.24844,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502345",2020-06-13 20:24:00,-2.2088,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502346",2020-06-13 20:25:00,-2.11219,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502347",2020-06-13 20:26:00,-2.20242,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.6,0.55377,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502348",2020-06-13 20:27:00,-2.20788,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.5,0.56385,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502349",2020-06-13 20:28:00,-2.17747,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.5,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502350",2020-06-13 20:29:00,-2.56422,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28.5,13.5,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502351",2020-06-13 20:30:00,-2.1636,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502352",2020-06-13 20:31:00,-2.18656,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.61047,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502353",2020-06-13 20:32:00,-2.1729,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.88641,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502354",2020-06-13 20:33:00,-2.20996,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.90657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502355",2020-06-13 20:34:00,-2.19718,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.89145,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502356",2020-06-13 20:35:00,-2.0913,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502357",2020-06-13 20:36:00,-1.96452,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502358",2020-06-13 20:37:00,-2.15717,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502359",2020-06-13 20:38:00,-2.1802,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502360",2020-06-13 20:39:00,-2.14752,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502361",2020-06-13 20:40:00,-2.06102,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.58212,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502362",2020-06-13 20:41:00,-2.02859,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502363",2020-06-13 20:42:00,-2.14326,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502364",2020-06-13 20:43:00,-1.92413,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.56322,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502365",2020-06-13 20:44:00,-1.82315,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502366",2020-06-13 20:45:00,-1.89374,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502367",2020-06-13 20:46:00,-2.0002,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502368",2020-06-13 20:47:00,-1.90348,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502369",2020-06-13 20:48:00,-2.62911,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502370",2020-06-13 20:49:00,-2.93116,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502371",2020-06-13 20:50:00,-4.13203,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502372",2020-06-13 20:51:00,-4.87056,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502373",2020-06-13 20:52:00,-4.98676,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55062,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502374",2020-06-13 20:53:00,-3.68557,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502375",2020-06-13 20:54:00,-2.79135,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502376",2020-06-13 20:55:00,-2.24882,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502377",2020-06-13 20:56:00,-1.795,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.88704,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502378",2020-06-13 20:57:00,-1.37547,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.5,0.92484,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502379",2020-06-13 20:58:00,-1.15713,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.91917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502380",2020-06-13 20:59:00,-1.03527,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502381",2020-06-13 21:00:00,-1.00056,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.72513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502382",2020-06-13 21:01:00,-0.955934,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.56385,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502383",2020-06-13 21:02:00,-0.978728,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502384",2020-06-13 21:03:00,-1.46449,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28.5,13.6,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502385",2020-06-13 21:04:00,-0.986068,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502386",2020-06-13 21:05:00,-0.999554,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,1.82637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502387",2020-06-13 21:06:00,-1.08783,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502388",2020-06-13 21:07:00,-0.972508,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502389",2020-06-13 21:08:00,-1.54944,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502390",2020-06-13 21:09:00,-1.32183,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,28,13.6,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502391",2020-06-13 21:10:00,-1.82889,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.60291,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502392",2020-06-13 21:11:00,-2.87103,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.61551,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502393",2020-06-13 21:12:00,-2.31642,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.5985,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502394",2020-06-13 21:13:00,-2.56766,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502395",2020-06-13 21:14:00,-2.5936,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
