"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"502396",2020-06-13 21:15:00,-2.59297,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502397",2020-06-13 21:16:00,-3.03858,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502398",2020-06-13 21:17:00,-2.59099,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502399",2020-06-13 21:18:00,-2.57648,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.58653,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502400",2020-06-13 21:19:00,-2.63233,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502401",2020-06-13 21:20:00,-2.49539,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502402",2020-06-13 21:21:00,-2.36213,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.66024,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502403",2020-06-13 21:22:00,-1.88622,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502404",2020-06-13 21:23:00,-1.7777,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.8,0.91917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502405",2020-06-13 21:24:00,-1.75276,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502406",2020-06-13 21:25:00,-1.65604,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,25.5,26,28,13.6,0.77931,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502407",2020-06-13 21:26:00,-1.5736,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.6174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502408",2020-06-13 21:27:00,-1.54768,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502409",2020-06-13 21:28:00,-1.39457,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502410",2020-06-13 21:29:00,-1.13778,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502411",2020-06-13 21:30:00,-1.51778,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502412",2020-06-13 21:31:00,-1.86941,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.5,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502413",2020-06-13 21:32:00,-1.43989,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.5,0.58149,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"502414",2020-06-13 21:33:00,-1.39432,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502415",2020-06-13 21:34:00,-1.79307,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502416",2020-06-13 21:35:00,-1.38722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502417",2020-06-13 21:36:00,-1.32853,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502418",2020-06-13 21:37:00,-1.63879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502419",2020-06-13 21:38:00,-1.52667,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.6,0.57897,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502420",2020-06-13 21:39:00,-2.27674,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.5,0.58401,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502421",2020-06-13 21:40:00,-2.01006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.5,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502422",2020-06-13 21:41:00,-2.35123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.5,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502423",2020-06-13 21:42:00,-2.51067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.5,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502424",2020-06-13 21:43:00,-2.01581,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.5,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502425",2020-06-13 21:44:00,-2.5886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502426",2020-06-13 21:45:00,-2.61872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502427",2020-06-13 21:46:00,-2.70334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.7,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502428",2020-06-13 21:47:00,-2.55694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502429",2020-06-13 21:48:00,-2.58346,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.8883,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502430",2020-06-13 21:49:00,-2.41236,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.86247,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502431",2020-06-13 21:50:00,-3.11574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.79254,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502432",2020-06-13 21:51:00,-2.36443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.69111,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502433",2020-06-13 21:52:00,-2.10548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502434",2020-06-13 21:53:00,-1.94818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502435",2020-06-13 21:54:00,-1.75334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502436",2020-06-13 21:55:00,-1.61489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.7,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502437",2020-06-13 21:56:00,-1.64877,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.7,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502438",2020-06-13 21:57:00,-1.15262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.7,0.53361,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502439",2020-06-13 21:58:00,-1.27352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.8,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502440",2020-06-13 21:59:00,-1.31732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.8,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502441",2020-06-13 22:00:00,-1.41395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.8,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502442",2020-06-13 22:01:00,-1.37697,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.7,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502443",2020-06-13 22:02:00,-1.33087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,13.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"502444",2020-06-13 22:03:00,-1.63938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502445",2020-06-13 22:04:00,-1.3673,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502446",2020-06-13 22:05:00,-1.32956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502447",2020-06-13 22:06:00,-1.35579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502448",2020-06-13 22:07:00,-1.65937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.6,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502449",2020-06-13 22:08:00,-1.47452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502450",2020-06-13 22:09:00,-1.76258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502451",2020-06-13 22:10:00,-2.34913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502452",2020-06-13 22:11:00,-2.35621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502453",2020-06-13 22:12:00,-2.47715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"502454",2020-06-13 22:13:00,-2.58061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502455",2020-06-13 22:14:00,-1.98786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502456",2020-06-13 22:15:00,-2.66402,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502457",2020-06-13 22:16:00,-2.62758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502458",2020-06-13 22:17:00,-2.49579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.69804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502459",2020-06-13 22:18:00,-2.38417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.8,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502460",2020-06-13 22:19:00,-2.52402,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.9,0.73143,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502461",2020-06-13 22:20:00,-2.47276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.8,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502462",2020-06-13 22:21:00,-2.28631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.8,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502463",2020-06-13 22:22:00,-2.11591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.8,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502464",2020-06-13 22:23:00,-1.80621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502465",2020-06-13 22:24:00,-1.78651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.8,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502466",2020-06-13 22:25:00,-1.64443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28,13.9,0.36099,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502467",2020-06-13 22:26:00,-1.55574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502468",2020-06-13 22:27:00,-1.51303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502469",2020-06-13 22:28:00,-1.37907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.35343,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502470",2020-06-13 22:29:00,-1.146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502471",2020-06-13 22:30:00,-1.39109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,13.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502472",2020-06-13 22:31:00,-1.3168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,13.9,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"502473",2020-06-13 22:32:00,-1.35818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502474",2020-06-13 22:33:00,-1.35786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502475",2020-06-13 22:34:00,-1.35547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502476",2020-06-13 22:35:00,-1.35636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,13.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502477",2020-06-13 22:36:00,-1.53905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502478",2020-06-13 22:37:00,-1.01072,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.39249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502479",2020-06-13 22:38:00,-1.28785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502480",2020-06-13 22:39:00,-1.31574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502481",2020-06-13 22:40:00,-1.36232,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502482",2020-06-13 22:41:00,-1.35871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502483",2020-06-13 22:42:00,-1.34418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502484",2020-06-13 22:43:00,-1.33438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502485",2020-06-13 22:44:00,-1.20205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.3,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502486",2020-06-13 22:45:00,-1.18017,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502487",2020-06-13 22:46:00,-1.24022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502488",2020-06-13 22:47:00,-1.21524,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,13.9,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502489",2020-06-13 22:48:00,-1.21739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.51534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502490",2020-06-13 22:49:00,-1.23523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.1,0.70875,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502491",2020-06-13 22:50:00,-1.20217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.3,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502492",2020-06-13 22:51:00,-1.19945,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,28,14.4,0.68103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502493",2020-06-13 22:52:00,-1.11763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502494",2020-06-13 22:53:00,-1.14343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.3,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502495",2020-06-13 22:54:00,-1.10033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502496",2020-06-13 22:55:00,-1.09534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502497",2020-06-13 22:56:00,-1.08111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502498",2020-06-13 22:57:00,-1.00096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502499",2020-06-13 22:58:00,-1.16422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502500",2020-06-13 22:59:00,-1.1611,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502501",2020-06-13 23:00:00,-1.18588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502502",2020-06-13 23:01:00,-1.14942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502503",2020-06-13 23:02:00,-1.16253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502504",2020-06-13 23:03:00,-1.2648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502505",2020-06-13 23:04:00,-1.18362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502506",2020-06-13 23:05:00,-1.20288,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502507",2020-06-13 23:06:00,-1.15278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502508",2020-06-13 23:07:00,-1.21354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502509",2020-06-13 23:08:00,-1.15504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502510",2020-06-13 23:09:00,-1.15078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502511",2020-06-13 23:10:00,-1.33203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.37485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502512",2020-06-13 23:11:00,-1.17841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502513",2020-06-13 23:12:00,-1.19932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502514",2020-06-13 23:13:00,-0.856263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,13.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502515",2020-06-13 23:14:00,-1.14181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,13.9,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502516",2020-06-13 23:15:00,-1.15888,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,13.9,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502517",2020-06-13 23:16:00,-1.17197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502518",2020-06-13 23:17:00,-1.13849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502519",2020-06-13 23:18:00,-1.12477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502520",2020-06-13 23:19:00,-1.12382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,13.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502521",2020-06-13 23:20:00,-1.09674,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.1,0.70371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502522",2020-06-13 23:21:00,-1.1666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502523",2020-06-13 23:22:00,-1.13923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.3,0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502524",2020-06-13 23:23:00,-0.870814,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.3,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502525",2020-06-13 23:24:00,-1.22204,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.2,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502526",2020-06-13 23:25:00,-1.25366,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.3,0.36666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502527",2020-06-13 23:26:00,-1.15832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502528",2020-06-13 23:27:00,-1.16119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502529",2020-06-13 23:28:00,-1.41004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.4,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502530",2020-06-13 23:29:00,-1.18966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502531",2020-06-13 23:30:00,-1.07431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502532",2020-06-13 23:31:00,-1.13887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502533",2020-06-13 23:32:00,-1.13044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502534",2020-06-13 23:33:00,-0.682733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.3,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502535",2020-06-13 23:34:00,-1.12254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.35721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502536",2020-06-13 23:35:00,-1.16131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.3,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502537",2020-06-13 23:36:00,-1.15529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502538",2020-06-13 23:37:00,-1.16614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502539",2020-06-13 23:38:00,-1.26359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502540",2020-06-13 23:39:00,-1.37099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.2,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502541",2020-06-13 23:40:00,-1.71256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502542",2020-06-13 23:41:00,-1.99144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.1,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502543",2020-06-13 23:42:00,-2.28467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502544",2020-06-13 23:43:00,-2.20798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502545",2020-06-13 23:44:00,-1.85141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.9,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502546",2020-06-13 23:45:00,-1.80078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502547",2020-06-13 23:46:00,-1.595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502548",2020-06-13 23:47:00,-1.35324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.9,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502549",2020-06-13 23:48:00,-1.12074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.8,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502550",2020-06-13 23:49:00,-1.0119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.8,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502551",2020-06-13 23:50:00,-0.857836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.9,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502552",2020-06-13 23:51:00,-0.912321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.8,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502553",2020-06-13 23:52:00,-0.787965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502554",2020-06-13 23:53:00,-0.859146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502555",2020-06-13 23:54:00,-0.839512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.66717,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502556",2020-06-13 23:55:00,-0.85262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502557",2020-06-13 23:56:00,-0.839755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.6,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502558",2020-06-13 23:57:00,-0.839451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.6,0.59283,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502559",2020-06-13 23:58:00,-0.878403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.6,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502560",2020-06-13 23:59:00,-0.966947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502561",2020-06-14 00:00:00,-0.958563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.38115,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502562",2020-06-14 00:01:00,-1.07532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502563",2020-06-14 00:02:00,-1.13502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502564",2020-06-14 00:03:00,-1.18646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"502565",2020-06-14 00:04:00,-1.1106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.2,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502566",2020-06-14 00:05:00,-1.21368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502567",2020-06-14 00:06:00,-1.22557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.3,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502568",2020-06-14 00:07:00,-1.20799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502569",2020-06-14 00:08:00,-1.19851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.3,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502570",2020-06-14 00:09:00,-1.17327,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502571",2020-06-14 00:10:00,-0.835766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502572",2020-06-14 00:11:00,-1.12588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502573",2020-06-14 00:12:00,-1.09451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.4,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502574",2020-06-14 00:13:00,-1.24952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.4,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502575",2020-06-14 00:14:00,-1.12363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502576",2020-06-14 00:15:00,-0.964683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502577",2020-06-14 00:16:00,-1.12766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502578",2020-06-14 00:17:00,-1.05519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502579",2020-06-14 00:18:00,-1.04486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502580",2020-06-14 00:19:00,-0.740476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.5,0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502581",2020-06-14 00:20:00,-1.14423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.4,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502582",2020-06-14 00:21:00,-1.12632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,13.4,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502583",2020-06-14 00:22:00,-1.13655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502584",2020-06-14 00:23:00,-1.1491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502585",2020-06-14 00:24:00,-1.13577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.5,0.4032,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502586",2020-06-14 00:25:00,-1.13065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.6,0.38304,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502587",2020-06-14 00:26:00,-1.18941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.5,0.38178,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502588",2020-06-14 00:27:00,-1.21196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.37674,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502589",2020-06-14 00:28:00,-1.27183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.3717,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502590",2020-06-14 00:29:00,-1.29743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.6741,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502591",2020-06-14 00:30:00,-1.17022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.72261,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502592",2020-06-14 00:31:00,-1.05892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.693,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502593",2020-06-14 00:32:00,-1.36778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.4,0.57267,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502594",2020-06-14 00:33:00,-1.32672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.6,0.37674,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"502595",2020-06-14 00:34:00,-1.32061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.4,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502596",2020-06-14 00:35:00,-1.30394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.5,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502597",2020-06-14 00:36:00,-1.31137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.4,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502598",2020-06-14 00:37:00,-1.23846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502599",2020-06-14 00:38:00,-1.33008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502600",2020-06-14 00:39:00,-1.28088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502601",2020-06-14 00:40:00,-1.28958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502602",2020-06-14 00:41:00,-1.34197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502603",2020-06-14 00:42:00,-1.50583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502604",2020-06-14 00:43:00,-1.29789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502605",2020-06-14 00:44:00,-1.03016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502606",2020-06-14 00:45:00,-1.1067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.2,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502607",2020-06-14 00:46:00,-1.17256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502608",2020-06-14 00:47:00,-1.11094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.4,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502609",2020-06-14 00:48:00,-1.11388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27.5,13.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502610",2020-06-14 00:49:00,-1.05908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13.3,0.35154,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502611",2020-06-14 00:50:00,-1.03866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13,0.35154,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502612",2020-06-14 00:51:00,-1.07073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502613",2020-06-14 00:52:00,-1.02125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502614",2020-06-14 00:53:00,-1.02912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13.1,0.36099,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502615",2020-06-14 00:54:00,-0.998476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13.2,0.35217,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502616",2020-06-14 00:55:00,-1.02406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13.3,0.35784,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502617",2020-06-14 00:56:00,-1.03773,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,13.4,0.35154,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502618",2020-06-14 00:57:00,-1.04256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.38367,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502619",2020-06-14 00:58:00,-0.84021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.36414,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502620",2020-06-14 00:59:00,-1.10157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.36477,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502621",2020-06-14 01:00:00,-1.17135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.35721,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502622",2020-06-14 01:01:00,-1.25185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.35721,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502623",2020-06-14 01:02:00,-1.32932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.36351,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502624",2020-06-14 01:03:00,-1.27313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.69237,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"502625",2020-06-14 01:04:00,-1.27649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.68544,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502626",2020-06-14 01:05:00,-1.29887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.8,0.66087,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502627",2020-06-14 01:06:00,-1.30673,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.7,0.54747,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502628",2020-06-14 01:07:00,-1.29844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.8,0.34713,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"502629",2020-06-14 01:08:00,-1.3303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.9,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502630",2020-06-14 01:09:00,-1.57635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502631",2020-06-14 01:10:00,-1.25079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502632",2020-06-14 01:11:00,-1.41733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.8,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502633",2020-06-14 01:12:00,-1.30541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502634",2020-06-14 01:13:00,-1.67638,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502635",2020-06-14 01:14:00,-1.38732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502636",2020-06-14 01:15:00,-1.25002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502637",2020-06-14 01:16:00,-1.30809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502638",2020-06-14 01:17:00,-1.20134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"502639",2020-06-14 01:18:00,-1.18747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502640",2020-06-14 01:19:00,-1.13332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502641",2020-06-14 01:20:00,-1.02972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502642",2020-06-14 01:21:00,-1.00685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502643",2020-06-14 01:22:00,-0.970114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"502644",2020-06-14 01:23:00,-0.990917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502645",2020-06-14 01:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502646",2020-06-14 01:25:00,-0.959552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502647",2020-06-14 01:26:00,-1.02035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502648",2020-06-14 01:27:00,-1.0081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502649",2020-06-14 01:28:00,-1.02173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502650",2020-06-14 01:29:00,-1.05156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.37485,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502651",2020-06-14 01:30:00,-1.00538,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502652",2020-06-14 01:31:00,-1.27297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.40068,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502653",2020-06-14 01:32:00,-1.04834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502654",2020-06-14 01:33:00,-1.11777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502655",2020-06-14 01:34:00,-1.09458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.36162,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502656",2020-06-14 01:35:00,-1.14171,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502657",2020-06-14 01:36:00,-1.08814,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502658",2020-06-14 01:37:00,-1.0856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502659",2020-06-14 01:38:00,-1.10937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.69426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502660",2020-06-14 01:39:00,-1.12439,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502661",2020-06-14 01:40:00,-1.13533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.1,0.64197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502662",2020-06-14 01:41:00,-0.982227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502663",2020-06-14 01:42:00,-1.07943,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502664",2020-06-14 01:43:00,-1.05852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502665",2020-06-14 01:44:00,-1.06999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502666",2020-06-14 01:45:00,-1.14443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502667",2020-06-14 01:46:00,-1.10907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502668",2020-06-14 01:47:00,-1.11327,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.3,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502669",2020-06-14 01:48:00,-1.07147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.3717,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502670",2020-06-14 01:49:00,-1.09843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.4,0.37107,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502671",2020-06-14 01:50:00,-1.07899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.6,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502672",2020-06-14 01:51:00,-0.896911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.6,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502673",2020-06-14 01:52:00,-0.936902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,13.5,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502674",2020-06-14 01:53:00,-1.15286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.6,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502675",2020-06-14 01:54:00,-1.1565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.5,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502676",2020-06-14 01:55:00,-1.15887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.4,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502677",2020-06-14 01:56:00,-1.14479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.3,0.36603,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502678",2020-06-14 01:57:00,-1.15756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.3,0.36477,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502679",2020-06-14 01:58:00,-0.820149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.4,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502680",2020-06-14 01:59:00,-1.33587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.4,0.38556,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502681",2020-06-14 02:00:00,-1.13135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.6,0.38304,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502682",2020-06-14 02:01:00,-1.13145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24.5,25,27,13.7,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502683",2020-06-14 02:02:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502684",2020-06-14 02:03:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502685",2020-06-14 02:04:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502686",2020-06-14 02:05:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502687",2020-06-14 02:06:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502688",2020-06-14 02:07:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502689",2020-06-14 02:08:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502690",2020-06-14 02:09:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502691",2020-06-14 02:10:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502692",2020-06-14 02:11:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502693",2020-06-14 02:12:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502694",2020-06-14 02:13:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502695",2020-06-14 02:14:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502696",2020-06-14 02:15:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502697",2020-06-14 02:16:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502698",2020-06-14 02:17:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502699",2020-06-14 02:18:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502700",2020-06-14 02:19:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502701",2020-06-14 02:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,13.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"502702",2020-06-14 02:21:00,-1.00911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
