"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"502703",2020-06-14 02:22:00,-0.997295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.9,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502704",2020-06-14 02:23:00,-1.0427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.8,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502705",2020-06-14 02:24:00,-1.06258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.8,0.34902,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502706",2020-06-14 02:25:00,-1.21466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.7,0.3339,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502707",2020-06-14 02:26:00,-0.932791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502708",2020-06-14 02:27:00,-1.01175,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502709",2020-06-14 02:28:00,-1.21493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502710",2020-06-14 02:29:00,-1.03082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.35469,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502711",2020-06-14 02:30:00,-1.06696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502712",2020-06-14 02:31:00,-1.02492,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.34083,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502713",2020-06-14 02:32:00,-1.19317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502714",2020-06-14 02:33:00,-1.05051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502715",2020-06-14 02:34:00,-1.05701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502716",2020-06-14 02:35:00,-1.07728,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502717",2020-06-14 02:36:00,-1.05396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502718",2020-06-14 02:37:00,-1.07197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"502719",2020-06-14 02:38:00,-1.07338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502720",2020-06-14 02:39:00,-0.852845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502721",2020-06-14 02:40:00,-1.07651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502722",2020-06-14 02:41:00,-1.04503,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.34272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502723",2020-06-14 02:42:00,-1.12684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502724",2020-06-14 02:43:00,-1.06377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502725",2020-06-14 02:44:00,-1.00787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502726",2020-06-14 02:45:00,-1.14461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502727",2020-06-14 02:46:00,-0.730201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502728",2020-06-14 02:47:00,-1.03732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502729",2020-06-14 02:48:00,-1.04322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.37611,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502730",2020-06-14 02:49:00,-1.00399,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502731",2020-06-14 02:50:00,-1.02964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.378,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502732",2020-06-14 02:51:00,-1.01705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502733",2020-06-14 02:52:00,-1.03312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.37737,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502734",2020-06-14 02:53:00,-1.06286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.4,0.59094,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502735",2020-06-14 02:54:00,-0.986146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.2,0.67914,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502736",2020-06-14 02:55:00,-0.778929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.5,0.67284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502737",2020-06-14 02:56:00,-1.03323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.6,0.60984,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502738",2020-06-14 02:57:00,-1.02631,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.52794,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502739",2020-06-14 02:58:00,-1.02611,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.38367,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502740",2020-06-14 02:59:00,-0.793521,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.3591,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502741",2020-06-14 03:00:00,-1.05264,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502742",2020-06-14 03:01:00,-1.06663,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502743",2020-06-14 03:02:00,-1.09015,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.39627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502744",2020-06-14 03:03:00,-0.96898,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.38493,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502745",2020-06-14 03:04:00,-1.03301,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.37737,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502746",2020-06-14 03:05:00,-1.03348,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.6,0.36477,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502747",2020-06-14 03:06:00,-0.97127,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.6,0.36036,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502748",2020-06-14 03:07:00,-1.01748,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"502749",2020-06-14 03:08:00,-1.01158,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502750",2020-06-14 03:09:00,-1.02741,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502751",2020-06-14 03:10:00,-1.05291,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502752",2020-06-14 03:11:00,-1.076,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502753",2020-06-14 03:12:00,-1.02334,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502754",2020-06-14 03:13:00,-0.570647,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502755",2020-06-14 03:14:00,-0.971271,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.6,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502756",2020-06-14 03:15:00,-1.02696,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502757",2020-06-14 03:16:00,-1.0511,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.5,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502758",2020-06-14 03:17:00,-0.844204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"502759",2020-06-14 03:18:00,-1.02449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24.5,25,27,12.6,0.37674,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502760",2020-06-14 03:19:00,-1.10167,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,12.5,0.38934,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502761",2020-06-14 03:20:00,-1.00379,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,12.7,0.3969,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502762",2020-06-14 03:21:00,-0.966412,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,0.38367,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502763",2020-06-14 03:22:00,-1.09671,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,1.47861,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502764",2020-06-14 03:23:00,-1.0576,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.6,0.37989,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502765",2020-06-14 03:24:00,-1.00357,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,0.37989,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502766",2020-06-14 03:25:00,-1.02067,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.9,0.37674,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502767",2020-06-14 03:26:00,-0.931266,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.40194,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502768",2020-06-14 03:27:00,-1.01475,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502769",2020-06-14 03:28:00,-1.00555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.6,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502770",2020-06-14 03:29:00,-1.02649,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502771",2020-06-14 03:30:00,-1.02049,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502772",2020-06-14 03:31:00,-0.99874,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502773",2020-06-14 03:32:00,-0.843587,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502774",2020-06-14 03:33:00,-1.26742,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502775",2020-06-14 03:34:00,-1.04145,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502776",2020-06-14 03:35:00,-1.03202,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,0.68607,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502777",2020-06-14 03:36:00,-1.0248,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.8,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502778",2020-06-14 03:37:00,-1.04501,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.60417,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502779",2020-06-14 03:38:00,-1.03037,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,26.5,12.7,0.504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502780",2020-06-14 03:39:00,-0.921503,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502781",2020-06-14 03:40:00,-1.03673,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.1,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502782",2020-06-14 03:41:00,-0.989922,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502783",2020-06-14 03:42:00,-1.02373,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.1,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502784",2020-06-14 03:43:00,-0.994065,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502785",2020-06-14 03:44:00,-0.979629,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.3,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502786",2020-06-14 03:45:00,-1.02995,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502787",2020-06-14 03:46:00,-0.592864,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502788",2020-06-14 03:47:00,-1.00923,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502789",2020-06-14 03:48:00,-1.01903,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.3,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502790",2020-06-14 03:49:00,-1.23418,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.4,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502791",2020-06-14 03:50:00,-1.0325,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502792",2020-06-14 03:51:00,-0.966009,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.3,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502793",2020-06-14 03:52:00,-0.967003,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502794",2020-06-14 03:53:00,-0.896072,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.8,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502795",2020-06-14 03:54:00,-0.94825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.8,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502796",2020-06-14 03:55:00,-0.989553,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502797",2020-06-14 03:56:00,-0.953489,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502798",2020-06-14 03:57:00,-0.983334,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.1,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502799",2020-06-14 03:58:00,-0.952882,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502800",2020-06-14 03:59:00,-1.06872,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502801",2020-06-14 04:00:00,-0.836009,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502802",2020-06-14 04:01:00,-0.908126,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.2,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502803",2020-06-14 04:02:00,-0.864193,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502804",2020-06-14 04:03:00,-0.899922,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502805",2020-06-14 04:04:00,-0.886114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,13.1,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502806",2020-06-14 04:05:00,-0.879385,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502807",2020-06-14 04:06:00,-0.934851,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.9,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502808",2020-06-14 04:07:00,-0.665651,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502809",2020-06-14 04:08:00,-0.897203,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.8,0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502810",2020-06-14 04:09:00,-0.895246,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,26.5,12.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502811",2020-06-14 04:10:00,-0.945686,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502812",2020-06-14 04:11:00,-0.929841,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502813",2020-06-14 04:12:00,-0.958453,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.7,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502814",2020-06-14 04:13:00,-1.1537,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.60984,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502815",2020-06-14 04:14:00,-0.971471,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.66717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502816",2020-06-14 04:15:00,-0.92598,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.63945,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502817",2020-06-14 04:16:00,-1.27046,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502818",2020-06-14 04:17:00,-0.969746,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502819",2020-06-14 04:18:00,-0.969104,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502820",2020-06-14 04:19:00,-1.00467,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502821",2020-06-14 04:20:00,-0.930365,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502822",2020-06-14 04:21:00,-1.0042,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502823",2020-06-14 04:22:00,-0.991073,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.36162,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502824",2020-06-14 04:23:00,-1.00426,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502825",2020-06-14 04:24:00,-1.01231,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.37926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502826",2020-06-14 04:25:00,-1.01814,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502827",2020-06-14 04:26:00,-1.10271,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502828",2020-06-14 04:27:00,-0.939107,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502829",2020-06-14 04:28:00,-1.14931,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502830",2020-06-14 04:29:00,-1.07931,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502831",2020-06-14 04:30:00,-1.04902,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502832",2020-06-14 04:31:00,-0.943539,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502833",2020-06-14 04:32:00,-0.974601,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502834",2020-06-14 04:33:00,-0.810055,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502835",2020-06-14 04:34:00,-0.912607,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502836",2020-06-14 04:35:00,-0.851432,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.7,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502837",2020-06-14 04:36:00,-0.882846,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502838",2020-06-14 04:37:00,-0.879398,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36288,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502839",2020-06-14 04:38:00,-0.866289,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502840",2020-06-14 04:39:00,-0.457655,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502841",2020-06-14 04:40:00,-0.799719,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502842",2020-06-14 04:41:00,-0.844675,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502843",2020-06-14 04:42:00,-0.831462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.7,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502844",2020-06-14 04:43:00,-0.837092,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502845",2020-06-14 04:44:00,-0.86225,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.8,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502846",2020-06-14 04:45:00,-0.859836,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.40194,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502847",2020-06-14 04:46:00,-0.805656,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502848",2020-06-14 04:47:00,-1.06098,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502849",2020-06-14 04:48:00,-0.894755,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502850",2020-06-14 04:49:00,-0.906872,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502851",2020-06-14 04:50:00,-0.877004,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,13,0.36855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502852",2020-06-14 04:51:00,-0.917885,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24,24,24.5,26.5,12.9,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502853",2020-06-14 04:52:00,-0.891238,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502854",2020-06-14 04:53:00,-0.543391,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.67914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502855",2020-06-14 04:54:00,-0.920978,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.61047,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502856",2020-06-14 04:55:00,-0.625999,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502857",2020-06-14 04:56:00,-0.834158,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502858",2020-06-14 04:57:00,-0.86408,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502859",2020-06-14 04:58:00,-0.902103,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,13,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502860",2020-06-14 04:59:00,-0.886105,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,13,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502861",2020-06-14 05:00:00,-0.959224,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.72891,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502862",2020-06-14 05:01:00,-0.927206,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,13,0.63378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502863",2020-06-14 05:02:00,-0.896368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,13,0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502864",2020-06-14 05:03:00,-0.923883,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502865",2020-06-14 05:04:00,-0.940218,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502866",2020-06-14 05:05:00,-0.902557,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502867",2020-06-14 05:06:00,-1.15356,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502868",2020-06-14 05:07:00,-0.884811,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502869",2020-06-14 05:08:00,-0.833431,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.5103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502870",2020-06-14 05:09:00,-0.733301,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502871",2020-06-14 05:10:00,-0.905685,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502872",2020-06-14 05:11:00,-1.15625,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502873",2020-06-14 05:12:00,-0.910971,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.53739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502874",2020-06-14 05:13:00,-0.797635,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502875",2020-06-14 05:14:00,-0.899322,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502876",2020-06-14 05:15:00,-0.912953,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502877",2020-06-14 05:16:00,-0.911128,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502878",2020-06-14 05:17:00,-0.890357,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502879",2020-06-14 05:18:00,-0.90761,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502880",2020-06-14 05:19:00,-0.903849,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502881",2020-06-14 05:20:00,-0.720462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502882",2020-06-14 05:21:00,-0.912002,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502883",2020-06-14 05:22:00,-0.925448,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502884",2020-06-14 05:23:00,-0.897181,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502885",2020-06-14 05:24:00,-0.91156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502886",2020-06-14 05:25:00,-0.895792,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502887",2020-06-14 05:26:00,-0.697088,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502888",2020-06-14 05:27:00,-0.866753,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502889",2020-06-14 05:28:00,-0.89902,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502890",2020-06-14 05:29:00,-0.923523,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502891",2020-06-14 05:30:00,-0.86605,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52038,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502892",2020-06-14 05:31:00,-0.915938,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.67914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502893",2020-06-14 05:32:00,-0.920236,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.83097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502894",2020-06-14 05:33:00,-1.28162,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.8253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502895",2020-06-14 05:34:00,-0.885118,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.7434,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502896",2020-06-14 05:35:00,-0.641597,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.66087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502897",2020-06-14 05:36:00,-0.854515,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502898",2020-06-14 05:37:00,-0.86481,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502899",2020-06-14 05:38:00,-0.899726,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502900",2020-06-14 05:39:00,-0.871298,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502901",2020-06-14 05:40:00,-0.699186,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502902",2020-06-14 05:41:00,-0.858133,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.4977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502903",2020-06-14 05:42:00,-0.901254,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502904",2020-06-14 05:43:00,-0.885982,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502905",2020-06-14 05:44:00,-0.908802,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502906",2020-06-14 05:45:00,-0.915941,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502907",2020-06-14 05:46:00,-1.1559,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502908",2020-06-14 05:47:00,-0.853803,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502909",2020-06-14 05:48:00,-0.864062,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.6,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502910",2020-06-14 05:49:00,-0.892383,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.7,0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502911",2020-06-14 05:50:00,-0.891628,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.8,0.4788,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502912",2020-06-14 05:51:00,-1.35549,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,12.9,0.48321,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502913",2020-06-14 05:52:00,-0.867863,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,13,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502914",2020-06-14 05:53:00,-1.11117,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.1,0.48132,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502915",2020-06-14 05:54:00,-0.895413,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.1,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502916",2020-06-14 05:55:00,-1.03047,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.2,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502917",2020-06-14 05:56:00,-0.960202,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.2,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502918",2020-06-14 05:57:00,-0.859844,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.3,0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502919",2020-06-14 05:58:00,-0.852838,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.3,0.49392,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502920",2020-06-14 05:59:00,-0.890583,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.3,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502921",2020-06-14 06:00:00,-1.06758,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.4,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502922",2020-06-14 06:01:00,-0.913664,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.3,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502923",2020-06-14 06:02:00,-0.853396,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.3,0.48951,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502924",2020-06-14 06:03:00,-0.875553,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.2,0.48951,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502925",2020-06-14 06:04:00,-0.887422,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13.1,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502926",2020-06-14 06:05:00,-0.882874,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502927",2020-06-14 06:06:00,-0.893007,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26,13,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502928",2020-06-14 06:07:00,-0.998846,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502929",2020-06-14 06:08:00,-0.897034,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,0.47565,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502930",2020-06-14 06:09:00,-0.878836,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502931",2020-06-14 06:10:00,-0.832443,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502932",2020-06-14 06:11:00,-0.883989,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,0.81837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502933",2020-06-14 06:12:00,-0.869717,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.85554,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502934",2020-06-14 06:13:00,-0.850929,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502935",2020-06-14 06:14:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.64827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502936",2020-06-14 06:15:00,-0.869885,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502937",2020-06-14 06:16:00,-0.874713,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502938",2020-06-14 06:17:00,-0.844593,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502939",2020-06-14 06:18:00,-0.826851,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502940",2020-06-14 06:19:00,-0.85736,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.52605,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502941",2020-06-14 06:20:00,-0.684937,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502942",2020-06-14 06:21:00,-1.09696,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,0.78498,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502943",2020-06-14 06:22:00,-0.791263,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502944",2020-06-14 06:23:00,-0.625668,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.03005,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502945",2020-06-14 06:24:00,-0.856735,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.0395,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502946",2020-06-14 06:25:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.06281,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502947",2020-06-14 06:26:00,-0.525854,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.0773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502948",2020-06-14 06:27:00,-0.517154,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.10754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502949",2020-06-14 06:28:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.1025,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502950",2020-06-14 06:29:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.07667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502951",2020-06-14 06:30:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.04517,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502952",2020-06-14 06:31:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502953",2020-06-14 06:32:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.04454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502954",2020-06-14 06:33:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.05147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502955",2020-06-14 06:34:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.05777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502956",2020-06-14 06:35:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.05903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502957",2020-06-14 06:36:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.8,1.06407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502958",2020-06-14 06:37:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.8,1.07415,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502959",2020-06-14 06:38:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.06407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502960",2020-06-14 06:39:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.06407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502961",2020-06-14 06:40:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.07604,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502962",2020-06-14 06:41:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.0647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502963",2020-06-14 06:42:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.07667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502964",2020-06-14 06:43:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.3,1.08234,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502965",2020-06-14 06:44:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.3,1.07667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502966",2020-06-14 06:45:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.3,1.39104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502967",2020-06-14 06:46:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.2,1.41057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502968",2020-06-14 06:47:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.3923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502969",2020-06-14 06:48:00,-0.470224,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.2663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502970",2020-06-14 06:49:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.07919,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502971",2020-06-14 06:50:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.07415,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502972",2020-06-14 06:51:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.8,1.07037,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502973",2020-06-14 06:52:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.06974,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502974",2020-06-14 06:53:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502975",2020-06-14 06:54:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,12.9,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502976",2020-06-14 06:55:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13,1.06596,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502977",2020-06-14 06:56:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.07163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502978",2020-06-14 06:57:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,13.1,1.0647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502979",2020-06-14 06:58:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.1,1.05903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502980",2020-06-14 06:59:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.2,1.05273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502981",2020-06-14 07:00:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.2,1.05084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502982",2020-06-14 07:01:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.1,1.04643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502983",2020-06-14 07:02:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.2,1.04013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502984",2020-06-14 07:03:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.2,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502985",2020-06-14 07:04:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.2,0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502986",2020-06-14 07:05:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.1,0.42525,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502987",2020-06-14 07:06:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,24,24.5,26,13.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502988",2020-06-14 07:07:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26,13.1,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502989",2020-06-14 07:08:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26,13,0.38997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502990",2020-06-14 07:09:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26,13,0.38871,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502991",2020-06-14 07:10:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.38556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502992",2020-06-14 07:11:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.4221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502993",2020-06-14 07:12:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502994",2020-06-14 07:13:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502995",2020-06-14 07:14:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.37233,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502996",2020-06-14 07:15:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502997",2020-06-14 07:16:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.70371,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502998",2020-06-14 07:17:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.71127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"502999",2020-06-14 07:18:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.70308,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503000",2020-06-14 07:19:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.59346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503001",2020-06-14 07:20:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503002",2020-06-14 07:21:00,-0.394699,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.40131,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503003",2020-06-14 07:22:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503004",2020-06-14 07:23:00,-0.528298,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503005",2020-06-14 07:24:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503006",2020-06-14 07:25:00,-0.705739,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503007",2020-06-14 07:26:00,-0.753943,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503008",2020-06-14 07:27:00,-0.850227,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503009",2020-06-14 07:28:00,-0.615624,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503010",2020-06-14 07:29:00,-0.929426,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503011",2020-06-14 07:30:00,-0.952005,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503012",2020-06-14 07:31:00,-0.934266,25,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503013",2020-06-14 07:32:00,-0.879246,26,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503014",2020-06-14 07:33:00,-0.870164,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.3,0.40131,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503015",2020-06-14 07:34:00,-0.891148,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503016",2020-06-14 07:35:00,-0.851944,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
