"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"503017",2020-06-14 07:36:00,-0.853251,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503018",2020-06-14 07:37:00,-0.813017,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503019",2020-06-14 07:38:00,-0.82134,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503020",2020-06-14 07:39:00,-0.768084,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.39375,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503021",2020-06-14 07:40:00,-0.741978,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.40194,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503022",2020-06-14 07:41:00,-0.813904,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.43092,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503023",2020-06-14 07:42:00,-0.590407,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.38619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503024",2020-06-14 07:43:00,-0.658375,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.38808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503025",2020-06-14 07:44:00,-0.733779,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503026",2020-06-14 07:45:00,-0.756776,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,12.9,0.38745,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503027",2020-06-14 07:46:00,-0.818938,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503028",2020-06-14 07:47:00,-0.773489,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13,0.69741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503029",2020-06-14 07:48:00,-0.897836,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.71631,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503030",2020-06-14 07:49:00,-0.748181,33,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.68103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503031",2020-06-14 07:50:00,-0.800494,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.58149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503032",2020-06-14 07:51:00,-1.05758,34,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503033",2020-06-14 07:52:00,-0.774561,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503034",2020-06-14 07:53:00,-0.815205,34,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503035",2020-06-14 07:54:00,-0.769996,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503036",2020-06-14 07:55:00,-0.780596,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503037",2020-06-14 07:56:00,-0.798317,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503038",2020-06-14 07:57:00,-0.790573,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503039",2020-06-14 07:58:00,-0.777342,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503040",2020-06-14 07:59:00,-0.780249,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.1,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503041",2020-06-14 08:00:00,-0.785897,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.4,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503042",2020-06-14 08:01:00,-0.716442,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.4,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503043",2020-06-14 08:02:00,-0.89399,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.6,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503044",2020-06-14 08:03:00,-0.759509,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.6,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503045",2020-06-14 08:04:00,-0.695276,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.6,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503046",2020-06-14 08:05:00,-0.706479,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.5,0.3717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503047",2020-06-14 08:06:00,-0.623853,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.4,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503048",2020-06-14 08:07:00,-0.656336,34,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.4,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503049",2020-06-14 08:08:00,-0.610161,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.3,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503050",2020-06-14 08:09:00,-0.73692,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,13.2,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503051",2020-06-14 08:10:00,-0.732285,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.2,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503052",2020-06-14 08:11:00,-0.678373,38,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.3,0.40572,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503053",2020-06-14 08:12:00,-0.615052,40,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.2,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503054",2020-06-14 08:13:00,-0.83046,40,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.3,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503055",2020-06-14 08:14:00,-0.617055,39,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503056",2020-06-14 08:15:00,-0.622138,41,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.3,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503057",2020-06-14 08:16:00,-0.618873,42,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.4,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503058",2020-06-14 08:17:00,-0.484843,41,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.6,0.65961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503059",2020-06-14 08:18:00,-0.64791,42,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26,13.5,0.6615,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503060",2020-06-14 08:19:00,-0.757836,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.3,0.64764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503061",2020-06-14 08:20:00,-0.770282,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.4,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503062",2020-06-14 08:21:00,-0.78357,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.6,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503063",2020-06-14 08:22:00,-0.88662,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503064",2020-06-14 08:23:00,-0.833909,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.7,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503065",2020-06-14 08:24:00,-0.844215,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.5,0.32571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503066",2020-06-14 08:25:00,-0.831908,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.4,0.32067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503067",2020-06-14 08:26:00,-0.87696,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503068",2020-06-14 08:27:00,-0.829246,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.2,0.29484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503069",2020-06-14 08:28:00,-0.844477,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.2,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503070",2020-06-14 08:29:00,-0.796818,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.2,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503071",2020-06-14 08:30:00,-0.844707,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.3,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503072",2020-06-14 08:31:00,-0.709039,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.4,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503073",2020-06-14 08:32:00,-0.786023,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.5,0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503074",2020-06-14 08:33:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.5,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503075",2020-06-14 08:34:00,-0.803041,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.5,0.29484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503076",2020-06-14 08:35:00,-0.702585,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.7,0.30177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503077",2020-06-14 08:36:00,-0.766446,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.9,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503078",2020-06-14 08:37:00,-0.777431,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,13.8,0.3024,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503079",2020-06-14 08:38:00,-0.756541,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.30492,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503080",2020-06-14 08:39:00,-0.642401,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.2709,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503081",2020-06-14 08:40:00,-0.667626,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.27594,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503082",2020-06-14 08:41:00,-0.721322,47,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14,0.32004,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503083",2020-06-14 08:42:00,-0.562659,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.1,0.27279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503084",2020-06-14 08:43:00,-0.648508,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.2,0.26712,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503085",2020-06-14 08:44:00,-0.635037,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.3,0.26397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503086",2020-06-14 08:45:00,-0.623383,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.4,0.26271,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503087",2020-06-14 08:46:00,-0.657799,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.2,0.25767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503088",2020-06-14 08:47:00,-0.632297,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.1,0.26397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503089",2020-06-14 08:48:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503090",2020-06-14 08:49:00,-0.713802,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14,0.6111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503091",2020-06-14 08:50:00,-0.768296,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14,0.60165,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503092",2020-06-14 08:51:00,-0.70571,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,14.1,0.50085,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503093",2020-06-14 08:52:00,-0.788357,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.8,0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503094",2020-06-14 08:53:00,-0.691629,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.6,0.28035,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503095",2020-06-14 08:54:00,-0.843314,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.5,0.28287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503096",2020-06-14 08:55:00,-0.800945,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.6,0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503097",2020-06-14 08:56:00,-0.842321,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.7,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503098",2020-06-14 08:57:00,-0.79036,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.5,0.3024,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503099",2020-06-14 08:58:00,-0.876745,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.6,0.31374,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503100",2020-06-14 08:59:00,-0.814022,38,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.5,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503101",2020-06-14 09:00:00,-0.796651,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.6,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503102",2020-06-14 09:01:00,-0.784749,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503103",2020-06-14 09:02:00,-0.95527,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503104",2020-06-14 09:03:00,-0.747224,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.5,0.34839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503105",2020-06-14 09:04:00,-0.781904,38,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.6,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503106",2020-06-14 09:05:00,-0.756203,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.7,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503107",2020-06-14 09:06:00,-0.755678,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503108",2020-06-14 09:07:00,-0.734121,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.9,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503109",2020-06-14 09:08:00,-0.7021,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.4,0.30744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503110",2020-06-14 09:09:00,-0.670879,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,13.4,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503111",2020-06-14 09:10:00,-0.645136,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.3,0.31626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503112",2020-06-14 09:11:00,-0.694695,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,0.32004,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503113",2020-06-14 09:12:00,-0.629013,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503114",2020-06-14 09:13:00,-0.671371,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.30744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503115",2020-06-14 09:14:00,-0.636621,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.29547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503116",2020-06-14 09:15:00,-0.625394,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.30051,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503117",2020-06-14 09:16:00,-0.658367,54,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.28917,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503118",2020-06-14 09:17:00,-0.679838,56,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.30744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503119",2020-06-14 09:18:00,-0.837239,59,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.58779,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503120",2020-06-14 09:19:00,-0.695937,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.58401,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503121",2020-06-14 09:20:00,-0.755956,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503122",2020-06-14 09:21:00,-0.714614,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503123",2020-06-14 09:22:00,-0.774346,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,0.20286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503124",2020-06-14 09:23:00,-0.761506,74,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503125",2020-06-14 09:24:00,-0.504747,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.16317,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503126",2020-06-14 09:25:00,-0.79864,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.15057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503127",2020-06-14 09:26:00,-0.779854,82,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,0.14049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503128",2020-06-14 09:27:00,-0.79642,84,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.14301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503129",2020-06-14 09:28:00,-0.771494,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.12411,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503130",2020-06-14 09:29:00,-0.823661,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.10521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503131",2020-06-14 09:30:00,-0.764952,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.08127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503132",2020-06-14 09:31:00,-0.694235,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.06174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503133",2020-06-14 09:32:00,-0.77513,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.04599,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503134",2020-06-14 09:33:00,-0.764972,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503135",2020-06-14 09:34:00,-0.635196,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,0.04347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503136",2020-06-14 09:35:00,-0.739486,97,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.03087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503137",2020-06-14 09:36:00,-1.08237,103,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.02457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503138",2020-06-14 09:37:00,-0.681808,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,0.01764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503139",2020-06-14 09:38:00,-0.684977,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.02079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503140",2020-06-14 09:39:00,-0.672466,108,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503141",2020-06-14 09:40:00,-0.710571,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503142",2020-06-14 09:41:00,-0.644457,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.01827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503143",2020-06-14 09:42:00,-0.682157,108,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503144",2020-06-14 09:43:00,-0.690003,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,0.01134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503145",2020-06-14 09:44:00,-0.684999,108,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,0.01827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503146",2020-06-14 09:45:00,-0.659369,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.04599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503147",2020-06-14 09:46:00,-0.653341,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.0693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503148",2020-06-14 09:47:00,-0.703164,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.09198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503149",2020-06-14 09:48:00,-0.648442,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.2835,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503150",2020-06-14 09:49:00,-0.636897,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.44793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503151",2020-06-14 09:50:00,-0.728399,87,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503152",2020-06-14 09:51:00,-0.723452,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503153",2020-06-14 09:52:00,-0.750988,84,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,0.27783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503154",2020-06-14 09:53:00,-0.729938,84,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.14364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503155",2020-06-14 09:54:00,-0.767809,82,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.14994,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503156",2020-06-14 09:55:00,-0.753194,78,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,0.16632,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503157",2020-06-14 09:56:00,-1.12752,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.19404,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503158",2020-06-14 09:57:00,-0.803143,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,0.18081,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503159",2020-06-14 09:58:00,-0.777914,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.17955,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503160",2020-06-14 09:59:00,-0.780646,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,0.18774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503161",2020-06-14 10:00:00,-0.699345,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.07371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503162",2020-06-14 10:01:00,-0.670835,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,0.07812,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503163",2020-06-14 10:02:00,-0.735313,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.08757,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503164",2020-06-14 10:03:00,-0.727172,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.07497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503165",2020-06-14 10:04:00,-0.718223,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503166",2020-06-14 10:05:00,-0.717649,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,0.04284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503167",2020-06-14 10:06:00,-0.70302,78,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.02457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503168",2020-06-14 10:07:00,-0.654839,81,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,0.01764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503169",2020-06-14 10:08:00,-0.672285,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,0.02457,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503170",2020-06-14 10:09:00,-0.686937,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.000629999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503171",2020-06-14 10:10:00,-0.696713,95,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.05733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503172",2020-06-14 10:11:00,-0.617009,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.08946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503173",2020-06-14 10:12:00,-0.704715,104,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.10773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503174",2020-06-14 10:13:00,-0.659357,105,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.11403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503175",2020-06-14 10:14:00,-0.707623,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503176",2020-06-14 10:15:00,-0.663266,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.12663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503177",2020-06-14 10:16:00,-0.694717,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.03717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503178",2020-06-14 10:17:00,-0.685288,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,0.18837,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503179",2020-06-14 10:18:00,-0.810996,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.15624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503180",2020-06-14 10:19:00,-0.697668,122,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.04095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503181",2020-06-14 10:20:00,-0.701087,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.0756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503182",2020-06-14 10:21:00,-0.699933,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.24066,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503183",2020-06-14 10:22:00,-0.712648,136,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.5,-0.2772,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503184",2020-06-14 10:23:00,-0.698152,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.32823,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503185",2020-06-14 10:24:00,-0.699931,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.37233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503186",2020-06-14 10:25:00,-0.646211,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.43533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503187",2020-06-14 10:26:00,-0.674075,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.48069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503188",2020-06-14 10:27:00,-0.532831,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.6,-0.49833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503189",2020-06-14 10:28:00,-0.64349,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503190",2020-06-14 10:29:00,-0.645306,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.53046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503191",2020-06-14 10:30:00,-0.619552,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503192",2020-06-14 10:31:00,-0.597613,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503193",2020-06-14 10:32:00,-0.60161,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.66276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503194",2020-06-14 10:33:00,-0.598724,216,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503195",2020-06-14 10:34:00,-0.628199,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.71946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503196",2020-06-14 10:35:00,0,225,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.73269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503197",2020-06-14 10:36:00,-0.545676,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.75096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503198",2020-06-14 10:37:00,-0.584868,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.78183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503199",2020-06-14 10:38:00,-0.594005,237,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.80514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503200",2020-06-14 10:39:00,-0.567356,238,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.8064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503201",2020-06-14 10:40:00,-0.576391,239,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.80829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503202",2020-06-14 10:41:00,-0.580567,235,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.7875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503203",2020-06-14 10:42:00,-0.551496,225,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.74403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503204",2020-06-14 10:43:00,-0.582356,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503205",2020-06-14 10:44:00,-0.577941,223,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.73143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503206",2020-06-14 10:45:00,-0.56794,225,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.50589,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503207",2020-06-14 10:46:00,-0.600035,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.41139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503208",2020-06-14 10:47:00,-0.799366,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503209",2020-06-14 10:48:00,-0.609913,230,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503210",2020-06-14 10:49:00,-0.541154,237,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.64512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503211",2020-06-14 10:50:00,-0.559183,235,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.79443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503212",2020-06-14 10:51:00,-1.01666,236,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.78876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503213",2020-06-14 10:52:00,-0.525104,230,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.76986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503214",2020-06-14 10:53:00,-0.595559,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.78309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503215",2020-06-14 10:54:00,-0.564708,245,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.8631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503216",2020-06-14 10:55:00,-0.564349,247,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.84672,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503217",2020-06-14 10:56:00,-0.570976,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.79317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503218",2020-06-14 10:57:00,-0.54103,236,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.76671,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503219",2020-06-14 10:58:00,-0.535545,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.75096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503220",2020-06-14 10:59:00,-0.558917,218,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503221",2020-06-14 11:00:00,-0.579721,204,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503222",2020-06-14 11:01:00,-0.559669,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.55188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503223",2020-06-14 11:02:00,-0.563119,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503224",2020-06-14 11:03:00,-0.574381,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.47313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503225",2020-06-14 11:04:00,-0.561608,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.4599,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503226",2020-06-14 11:05:00,-0.58141,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503227",2020-06-14 11:06:00,-0.561108,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503228",2020-06-14 11:07:00,-0.63842,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503229",2020-06-14 11:08:00,-0.516285,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503230",2020-06-14 11:09:00,-0.54314,152,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503231",2020-06-14 11:10:00,-0.642742,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.34713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503232",2020-06-14 11:11:00,-0.519116,150,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503233",2020-06-14 11:12:00,-0.577865,148,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.24003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503234",2020-06-14 11:13:00,-0.550341,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.01827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503235",2020-06-14 11:14:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.04284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503236",2020-06-14 11:15:00,-0.606265,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.0441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503237",2020-06-14 11:16:00,-0.629725,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.05103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503238",2020-06-14 11:17:00,-0.853637,127,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.21546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503239",2020-06-14 11:18:00,-1.03559,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.24003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503240",2020-06-14 11:19:00,-1.61836,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.2646,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503241",2020-06-14 11:20:00,-1.96772,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.28539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503242",2020-06-14 11:21:00,-1.80153,148,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503243",2020-06-14 11:22:00,-1.40711,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503244",2020-06-14 11:23:00,-1.08947,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503245",2020-06-14 11:24:00,-0.821549,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503246",2020-06-14 11:25:00,-0.682641,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.46809,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503247",2020-06-14 11:26:00,-0.617417,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.50463,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503248",2020-06-14 11:27:00,-0.436382,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.46116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503249",2020-06-14 11:28:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.46116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503250",2020-06-14 11:29:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.50841,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503251",2020-06-14 11:30:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503252",2020-06-14 11:31:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503253",2020-06-14 11:32:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503254",2020-06-14 11:33:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.4788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503255",2020-06-14 11:34:00,0,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503256",2020-06-14 11:35:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.57708,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503257",2020-06-14 11:36:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.53046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503258",2020-06-14 11:37:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503259",2020-06-14 11:38:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503260",2020-06-14 11:39:00,-0.634374,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.40509,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503261",2020-06-14 11:40:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503262",2020-06-14 11:41:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.07056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503263",2020-06-14 11:42:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.00504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503264",2020-06-14 11:43:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.0063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503265",2020-06-14 11:44:00,-0.482433,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.10206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503266",2020-06-14 11:45:00,-0.480558,143,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.29862,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503267",2020-06-14 11:46:00,-0.551638,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.25893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503268",2020-06-14 11:47:00,-0.587581,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.23814,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503269",2020-06-14 11:48:00,-0.569275,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503270",2020-06-14 11:49:00,-0.628114,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.16506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503271",2020-06-14 11:50:00,-0.568715,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.13923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503272",2020-06-14 11:51:00,-0.61108,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.13923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503273",2020-06-14 11:52:00,-0.639823,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.15183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503274",2020-06-14 11:53:00,-0.67769,115,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.16506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503275",2020-06-14 11:54:00,-0.576053,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.23373,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503276",2020-06-14 11:55:00,-0.572359,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.29043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503277",2020-06-14 11:56:00,-0.596891,136,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.27216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503278",2020-06-14 11:57:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503279",2020-06-14 11:58:00,-0.597649,120,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.7,-0.21231,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503280",2020-06-14 11:59:00,-0.899843,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.8,-0.19026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503281",2020-06-14 12:00:00,-0.555805,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.17703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503282",2020-06-14 12:01:00,-0.558153,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,-0.1701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503283",2020-06-14 12:02:00,-0.565731,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503284",2020-06-14 12:03:00,-0.546684,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.15813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503285",2020-06-14 12:04:00,-0.579398,121,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.22743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503286",2020-06-14 12:05:00,-0.55668,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.22239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503287",2020-06-14 12:06:00,-0.451553,118,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.18459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503288",2020-06-14 12:07:00,-0.580102,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.16506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503289",2020-06-14 12:08:00,-0.566449,114,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,13.9,0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503290",2020-06-14 12:09:00,-0.560871,117,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,0.1512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503291",2020-06-14 12:10:00,-0.62368,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,0.15057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503292",2020-06-14 12:11:00,-0.609377,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,0.05859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503293",2020-06-14 12:12:00,-0.559769,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.14679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503294",2020-06-14 12:13:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.18963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503295",2020-06-14 12:14:00,-0.635717,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503296",2020-06-14 12:15:00,-0.650609,127,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.22806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503297",2020-06-14 12:16:00,-0.620159,119,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.19467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503298",2020-06-14 12:17:00,-0.973819,119,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.21483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503299",2020-06-14 12:18:00,-0.676281,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.31689,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503300",2020-06-14 12:19:00,-0.838572,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503301",2020-06-14 12:20:00,-0.648523,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503302",2020-06-14 12:21:00,-0.686686,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503303",2020-06-14 12:22:00,-0.755939,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.39942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503304",2020-06-14 12:23:00,-0.649149,150,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503305",2020-06-14 12:24:00,-0.659273,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.3213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503306",2020-06-14 12:25:00,-0.674265,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503307",2020-06-14 12:26:00,-0.638393,131,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.25893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503308",2020-06-14 12:27:00,-0.638507,133,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14,-0.27783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503309",2020-06-14 12:28:00,-0.600569,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.1,-0.26586,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503310",2020-06-14 12:29:00,-0.631121,136,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.26964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503311",2020-06-14 12:30:00,-0.559023,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.27972,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503312",2020-06-14 12:31:00,-0.529755,143,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.29421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503313",2020-06-14 12:32:00,-0.547562,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.2,-0.26208,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503314",2020-06-14 12:33:00,-0.574653,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.27153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503315",2020-06-14 12:34:00,-0.555179,136,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.27783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503316",2020-06-14 12:35:00,-0.541329,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.08694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503317",2020-06-14 12:36:00,-0.57006,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.16947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503318",2020-06-14 12:37:00,-0.572038,123,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,0.16947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503319",2020-06-14 12:38:00,-0.556107,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.06111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503320",2020-06-14 12:39:00,-0.553853,120,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
