"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"503321",2020-06-14 12:40:00,-0.49078,134,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.26145,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503322",2020-06-14 12:41:00,-0.740159,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.27783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503323",2020-06-14 12:42:00,-0.541511,139,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.28476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503324",2020-06-14 12:43:00,-0.532087,143,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.29862,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503325",2020-06-14 12:44:00,-0.955096,142,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.9,-0.2961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503326",2020-06-14 12:45:00,-0.552728,148,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.9,-0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503327",2020-06-14 12:46:00,-0.595838,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503328",2020-06-14 12:47:00,-0.555476,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503329",2020-06-14 12:48:00,-0.532036,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15,-0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503330",2020-06-14 12:49:00,-0.465829,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.40698,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503331",2020-06-14 12:50:00,-0.576682,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.39249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503332",2020-06-14 12:51:00,-0.569577,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503333",2020-06-14 12:52:00,-0.53064,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503334",2020-06-14 12:53:00,-0.519056,151,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.32256,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503335",2020-06-14 12:54:00,-0.521465,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.25956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503336",2020-06-14 12:55:00,-0.541638,129,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.20223,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503337",2020-06-14 12:56:00,-0.511474,127,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503338",2020-06-14 12:57:00,-0.551355,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.3,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503339",2020-06-14 12:58:00,-0.556848,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,-0.20853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503340",2020-06-14 12:59:00,-0.589691,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.16506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503341",2020-06-14 13:00:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503342",2020-06-14 13:01:00,-0.544289,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.13419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503343",2020-06-14 13:02:00,-0.522944,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.13293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503344",2020-06-14 13:03:00,-0.533234,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.9,0.21294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503345",2020-06-14 13:04:00,-0.438899,111,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.25074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503346",2020-06-14 13:05:00,-0.516602,115,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,0.18333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503347",2020-06-14 13:06:00,-0.633271,122,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.4,0.01701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503348",2020-06-14 13:07:00,-0.592476,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.26145,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503349",2020-06-14 13:08:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503350",2020-06-14 13:09:00,-0.571897,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503351",2020-06-14 13:10:00,-0.557361,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.59535,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503352",2020-06-14 13:11:00,-0.570258,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503353",2020-06-14 13:12:00,-0.565121,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.5,-0.67536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503354",2020-06-14 13:13:00,-0.764327,203,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.62496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503355",2020-06-14 13:14:00,-0.546534,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503356",2020-06-14 13:15:00,-0.545226,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.45549,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503357",2020-06-14 13:16:00,-0.54556,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503358",2020-06-14 13:17:00,-0.574412,159,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.5,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503359",2020-06-14 13:18:00,-0.556948,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503360",2020-06-14 13:19:00,-0.517754,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503361",2020-06-14 13:20:00,-0.57114,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.52416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503362",2020-06-14 13:21:00,-0.581314,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.64638,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503363",2020-06-14 13:22:00,-0.57283,219,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.1,-0.68733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503364",2020-06-14 13:23:00,-0.534972,230,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.2,-0.76986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503365",2020-06-14 13:24:00,-0.453273,243,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.5,-0.819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503366",2020-06-14 13:25:00,-0.552724,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.1,-0.85743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503367",2020-06-14 13:26:00,-1.00593,259,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.8694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503368",2020-06-14 13:27:00,-0.558743,266,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.90783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503369",2020-06-14 13:28:00,-0.568511,273,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.4,-0.94626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503370",2020-06-14 13:29:00,-0.592456,274,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.4,-0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503371",2020-06-14 13:30:00,-0.581863,274,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.60543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503372",2020-06-14 13:31:00,-0.568654,272,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.58716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503373",2020-06-14 13:32:00,-0.727525,263,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503374",2020-06-14 13:33:00,0,252,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.65331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503375",2020-06-14 13:34:00,-0.599123,237,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.73773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503376",2020-06-14 13:35:00,-0.598857,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503377",2020-06-14 13:36:00,-0.609714,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.66402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503378",2020-06-14 13:37:00,-0.574507,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.9,-0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503379",2020-06-14 13:38:00,-0.562598,211,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15,-0.63126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503380",2020-06-14 13:39:00,-0.601161,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.76167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503381",2020-06-14 13:40:00,-0.604753,242,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.80829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503382",2020-06-14 13:41:00,-0.595911,245,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.83916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503383",2020-06-14 13:42:00,-0.584205,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.83916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503384",2020-06-14 13:43:00,-0.59456,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.82782,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503385",2020-06-14 13:44:00,-0.553129,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.80829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503386",2020-06-14 13:45:00,-0.574684,234,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.7,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503387",2020-06-14 13:46:00,-0.553491,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.70623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503388",2020-06-14 13:47:00,-0.600815,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.5,-0.61929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503389",2020-06-14 13:48:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503390",2020-06-14 13:49:00,-0.764872,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.9,-0.42336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503391",2020-06-14 13:50:00,-0.591165,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.6,-0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503392",2020-06-14 13:51:00,-0.560956,142,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,14.8,-0.29043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503393",2020-06-14 13:52:00,-0.61497,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.2583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503394",2020-06-14 13:53:00,-0.571948,131,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.5,-0.24129,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503395",2020-06-14 13:54:00,-0.613458,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.5,-0.19026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503396",2020-06-14 13:55:00,-0.58522,131,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.5,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503397",2020-06-14 13:56:00,-0.570113,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,0.08127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503398",2020-06-14 13:57:00,-0.593869,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.8,0.08442,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503399",2020-06-14 13:58:00,-0.597946,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.8,-0.03465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503400",2020-06-14 13:59:00,-0.583494,134,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.27153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503401",2020-06-14 14:00:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.30366,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503402",2020-06-14 14:01:00,-0.602268,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503403",2020-06-14 14:02:00,-0.580119,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503404",2020-06-14 14:03:00,-0.576889,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.54243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503405",2020-06-14 14:04:00,-0.579319,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.60606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503406",2020-06-14 14:05:00,-0.604797,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503407",2020-06-14 14:06:00,0,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.60606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503408",2020-06-14 14:07:00,-0.562804,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.6174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503409",2020-06-14 14:08:00,-0.524878,198,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.58401,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503410",2020-06-14 14:09:00,-0.563806,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.54999,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503411",2020-06-14 14:10:00,-0.607068,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.8,-0.56259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503412",2020-06-14 14:11:00,-0.89305,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.56826,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503413",2020-06-14 14:12:00,-0.592689,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503414",2020-06-14 14:13:00,-0.911145,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.54873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503415",2020-06-14 14:14:00,-0.561659,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.6048,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503416",2020-06-14 14:15:00,-0.55159,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503417",2020-06-14 14:16:00,-0.582811,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.59409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503418",2020-06-14 14:17:00,-0.593582,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.58842,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503419",2020-06-14 14:18:00,-0.579428,204,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.6237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503420",2020-06-14 14:19:00,-0.595615,213,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.64323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503421",2020-06-14 14:20:00,-0.562246,218,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.6615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503422",2020-06-14 14:21:00,-0.585991,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.65394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503423",2020-06-14 14:22:00,-0.58254,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.31563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503424",2020-06-14 14:23:00,-0.550194,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.8,-0.25641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503425",2020-06-14 14:24:00,-0.586632,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.6,-0.22806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503426",2020-06-14 14:25:00,-0.601485,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.7,-0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503427",2020-06-14 14:26:00,-0.554791,204,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.58653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503428",2020-06-14 14:27:00,-0.515366,211,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503429",2020-06-14 14:28:00,-0.566764,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.65079,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503430",2020-06-14 14:29:00,-0.559099,219,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503431",2020-06-14 14:30:00,-0.596049,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503432",2020-06-14 14:31:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503433",2020-06-14 14:32:00,-0.575374,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503434",2020-06-14 14:33:00,-0.666266,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.4,-0.69363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503435",2020-06-14 14:34:00,-0.600435,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.64449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503436",2020-06-14 14:35:00,-0.586557,213,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503437",2020-06-14 14:36:00,-0.608445,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.51849,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503438",2020-06-14 14:37:00,-0.577847,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.46179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503439",2020-06-14 14:38:00,-0.562041,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.39816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503440",2020-06-14 14:39:00,-0.572131,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503441",2020-06-14 14:40:00,-0.73902,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503442",2020-06-14 14:41:00,-0.571583,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503443",2020-06-14 14:42:00,-0.557349,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.34713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503444",2020-06-14 14:43:00,-0.564655,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503445",2020-06-14 14:44:00,-0.55865,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503446",2020-06-14 14:45:00,-0.546136,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503447",2020-06-14 14:46:00,-0.583183,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503448",2020-06-14 14:47:00,-0.524236,151,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.31563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503449",2020-06-14 14:48:00,-0.554074,150,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,0.0504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503450",2020-06-14 14:49:00,-0.57309,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,0.03087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503451",2020-06-14 14:50:00,-0.57753,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503452",2020-06-14 14:51:00,-0.582717,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503453",2020-06-14 14:52:00,-0.562328,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.66213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503454",2020-06-14 14:53:00,-0.567085,233,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.76419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503455",2020-06-14 14:54:00,-0.568761,250,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.82593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503456",2020-06-14 14:55:00,-0.591009,255,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.85176,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503457",2020-06-14 14:56:00,0,256,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.86436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503458",2020-06-14 14:57:00,-0.569524,255,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.8631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503459",2020-06-14 14:58:00,-0.56392,254,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.84609,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503460",2020-06-14 14:59:00,-0.547253,248,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.80262,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503461",2020-06-14 15:00:00,-0.462545,233,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503462",2020-06-14 15:01:00,-0.558121,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.60669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503463",2020-06-14 15:02:00,-0.550632,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.55755,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503464",2020-06-14 15:03:00,-0.569621,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.51093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503465",2020-06-14 15:04:00,-0.554106,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.46683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503466",2020-06-14 15:05:00,-0.566211,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503467",2020-06-14 15:06:00,-0.780254,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.41769,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503468",2020-06-14 15:07:00,-0.601457,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503469",2020-06-14 15:08:00,-0.545455,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503470",2020-06-14 15:09:00,-0.567585,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.51156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503471",2020-06-14 15:10:00,-0.555736,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.48006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503472",2020-06-14 15:11:00,-0.666668,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503473",2020-06-14 15:12:00,-0.541492,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.30366,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503474",2020-06-14 15:13:00,0,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.02583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503475",2020-06-14 15:14:00,0,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.01953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503476",2020-06-14 15:15:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.04473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503477",2020-06-14 15:16:00,-0.616584,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.1197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503478",2020-06-14 15:17:00,-0.599117,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503479",2020-06-14 15:18:00,-0.599649,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.19278,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503480",2020-06-14 15:19:00,-0.612501,121,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-0.17766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503481",2020-06-14 15:20:00,-0.483408,111,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.4,-0.12663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503482",2020-06-14 15:21:00,-0.609885,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503483",2020-06-14 15:22:00,-0.554127,97,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.0882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503484",2020-06-14 15:23:00,-0.593372,99,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.09576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503485",2020-06-14 15:24:00,-0.589766,104,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.08883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503486",2020-06-14 15:25:00,-0.59256,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.12033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503487",2020-06-14 15:26:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.13986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503488",2020-06-14 15:27:00,-0.488654,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.19152,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503489",2020-06-14 15:28:00,-0.5801,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,14.9,-0.23373,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503490",2020-06-14 15:29:00,-0.585692,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.2898,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503491",2020-06-14 15:30:00,-0.59532,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503492",2020-06-14 15:31:00,-0.585314,151,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.34776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503493",2020-06-14 15:32:00,-0.576476,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503494",2020-06-14 15:33:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503495",2020-06-14 15:34:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,-0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503496",2020-06-14 15:35:00,-0.730667,159,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503497",2020-06-14 15:36:00,-0.608202,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503498",2020-06-14 15:37:00,-0.582788,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503499",2020-06-14 15:38:00,-0.652818,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15,-0.07623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503500",2020-06-14 15:39:00,-0.566309,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.03528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503501",2020-06-14 15:40:00,-0.615361,168,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.08631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503502",2020-06-14 15:41:00,-0.595922,169,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.21294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503503",2020-06-14 15:42:00,-0.590694,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503504",2020-06-14 15:43:00,-0.584886,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503505",2020-06-14 15:44:00,-0.567023,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503506",2020-06-14 15:45:00,-0.582555,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503507",2020-06-14 15:46:00,-0.579198,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.2,-0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503508",2020-06-14 15:47:00,-0.723022,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.1,-0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503509",2020-06-14 15:48:00,-0.586828,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503510",2020-06-14 15:49:00,-0.577782,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503511",2020-06-14 15:50:00,-0.560115,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503512",2020-06-14 15:51:00,-0.573085,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503513",2020-06-14 15:52:00,-0.575514,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.46242,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503514",2020-06-14 15:53:00,-0.498171,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.48636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503515",2020-06-14 15:54:00,-0.516131,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503516",2020-06-14 15:55:00,-0.572165,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.55503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503517",2020-06-14 15:56:00,-0.572874,203,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.58716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503518",2020-06-14 15:57:00,-0.5935,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503519",2020-06-14 15:58:00,-0.565417,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.63693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503520",2020-06-14 15:59:00,-0.577275,218,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503521",2020-06-14 16:00:00,-0.569951,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503522",2020-06-14 16:01:00,0,234,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.47376,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503523",2020-06-14 16:02:00,-0.582398,239,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.57078,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503524",2020-06-14 16:03:00,-0.551109,242,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503525",2020-06-14 16:04:00,-0.5596,251,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503526",2020-06-14 16:05:00,-0.987236,265,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.39123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503527",2020-06-14 16:06:00,-0.555828,282,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503528",2020-06-14 16:07:00,-0.516946,309,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.75663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503529",2020-06-14 16:08:00,-0.525705,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.5,-1.08675,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503530",2020-06-14 16:09:00,-0.574216,352,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.7,-1.14093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503531",2020-06-14 16:10:00,-0.567774,361,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-1.17936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503532",2020-06-14 16:11:00,-0.574909,369,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.3,-1.19259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503533",2020-06-14 16:12:00,-0.565028,371,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.7,-1.21023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503534",2020-06-14 16:13:00,0,388,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.5,-1.3041,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503535",2020-06-14 16:14:00,-0.794626,410,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.7,-1.36521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503536",2020-06-14 16:15:00,-0.528546,405,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,15.9,-1.35828,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503537",2020-06-14 16:16:00,-0.555958,413,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.1,-1.38726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503538",2020-06-14 16:17:00,-0.54313,426,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16,-1.42569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503539",2020-06-14 16:18:00,-0.57963,414,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.2,-1.386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503540",2020-06-14 16:19:00,-0.552275,413,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.5,-1.39545,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503541",2020-06-14 16:20:00,0,416,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.8,-1.4301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503542",2020-06-14 16:21:00,-0.615158,410,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.5,-1.38537,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503543",2020-06-14 16:22:00,-0.856423,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.4,-1.29465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503544",2020-06-14 16:23:00,0,379,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,25.5,16.6,-1.2285,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503545",2020-06-14 16:24:00,-0.558941,373,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17,-1.19826,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503546",2020-06-14 16:25:00,0,380,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.6,-1.24866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503547",2020-06-14 16:26:00,-0.579805,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.5,-1.28646,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503548",2020-06-14 16:27:00,-0.960083,391,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.5,-1.22283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503549",2020-06-14 16:28:00,-0.56372,372,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-0.80766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503550",2020-06-14 16:29:00,-0.560617,348,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.8,-0.6867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503551",2020-06-14 16:30:00,-0.577265,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.3,-0.63189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503552",2020-06-14 16:31:00,-0.553147,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-0.74466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503553",2020-06-14 16:32:00,-0.524344,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17,-0.97776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503554",2020-06-14 16:33:00,-0.794156,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.5,-0.92106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503555",2020-06-14 16:34:00,0,317,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.3,-0.90909,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503556",2020-06-14 16:35:00,-0.44402,304,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-0.83853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503557",2020-06-14 16:36:00,0,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.3,-0.73521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503558",2020-06-14 16:37:00,0,262,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,18,-0.64512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503559",2020-06-14 16:38:00,0,246,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,18,-0.57456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503560",2020-06-14 16:39:00,0,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.6,-0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503561",2020-06-14 16:40:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.4,-0.48006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503562",2020-06-14 16:41:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.1,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503563",2020-06-14 16:42:00,0,240,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-0.55566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503564",2020-06-14 16:43:00,0,268,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-0.71883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503565",2020-06-14 16:44:00,0,293,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17,-0.84546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503566",2020-06-14 16:45:00,0,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.1,-0.88263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503567",2020-06-14 16:46:00,-0.476373,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.5,-0.85932,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503568",2020-06-14 16:47:00,-0.474736,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.4,-0.84483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503569",2020-06-14 16:48:00,-0.482486,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.3,-0.83916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503570",2020-06-14 16:49:00,-0.530831,300,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16,-0.8883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503571",2020-06-14 16:50:00,0,309,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16,-0.95886,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503572",2020-06-14 16:51:00,-0.620835,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.3,-1.0773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503573",2020-06-14 16:52:00,-0.677833,352,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.3,-0.99099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503574",2020-06-14 16:53:00,-0.750163,364,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-0.81522,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503575",2020-06-14 16:54:00,-0.729025,365,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.5,-0.8379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503576",2020-06-14 16:55:00,-0.816082,371,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-0.9513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503577",2020-06-14 16:56:00,-0.826334,371,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.6,-1.04643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503578",2020-06-14 16:57:00,-0.876282,372,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-1.20393,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503579",2020-06-14 16:58:00,-0.87321,369,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.9,-1.19259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503580",2020-06-14 16:59:00,-0.89207,370,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.6,-1.23795,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503581",2020-06-14 17:00:00,-1.24341,379,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.1,-1.31229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503582",2020-06-14 17:01:00,-0.820694,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.4,-1.35198,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503583",2020-06-14 17:02:00,-0.869679,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.4,-1.37592,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503584",2020-06-14 17:03:00,-0.834984,400,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.9,-1.37529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503585",2020-06-14 17:04:00,-0.788867,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.8,-1.33245,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503586",2020-06-14 17:05:00,-0.764263,390,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.9,-1.32552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503587",2020-06-14 17:06:00,-0.718249,389,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-1.31229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503588",2020-06-14 17:07:00,-0.45978,389,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.6,-1.31796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503589",2020-06-14 17:08:00,0,390,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.1,-1.32426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503590",2020-06-14 17:09:00,-0.625419,391,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-1.30095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503591",2020-06-14 17:10:00,0,388,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17,-1.29843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503592",2020-06-14 17:11:00,-0.615019,385,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.7,-1.29906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503593",2020-06-14 17:12:00,-0.640464,381,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-1.26189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503594",2020-06-14 17:13:00,-0.612239,375,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.7,-1.2663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503595",2020-06-14 17:14:00,0,373,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.6,-1.22283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503596",2020-06-14 17:15:00,-0.611253,375,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.5,-0.92106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503597",2020-06-14 17:16:00,-0.576464,377,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.6,-0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503598",2020-06-14 17:17:00,-0.582272,381,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.8,-0.93996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503599",2020-06-14 17:18:00,-0.581358,386,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.9,-1.1025,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503600",2020-06-14 17:19:00,-0.601094,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,16.8,-1.17306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503601",2020-06-14 17:20:00,-0.501509,396,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.2,-1.35576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503602",2020-06-14 17:21:00,0,398,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,17.5,-1.36836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503603",2020-06-14 17:22:00,-0.567689,398,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23,23.5,24,26,17.9,-1.35576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503604",2020-06-14 17:23:00,-0.581146,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23,23.5,24,26,17.8,-1.33623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503605",2020-06-14 17:24:00,-0.60363,385,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23,23.5,24,26,17.3,-1.29843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503606",2020-06-14 17:25:00,-0.561151,376,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23,23.5,24,26,16.9,-1.2474,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503607",2020-06-14 17:26:00,-0.581675,362,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,16.3,-1.17558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503608",2020-06-14 17:27:00,-0.701197,352,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,16.8,-1.12455,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503609",2020-06-14 17:28:00,-0.594108,344,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,16.8,-1.0962,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503610",2020-06-14 17:29:00,-0.665018,338,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.5,-1.0773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503611",2020-06-14 17:30:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.6,-1.06596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503612",2020-06-14 17:31:00,-0.698923,334,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.8,-1.05903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503613",2020-06-14 17:32:00,-0.962013,330,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.8,-1.0143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503614",2020-06-14 17:33:00,-0.753859,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.6,-0.96327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503615",2020-06-14 17:34:00,-0.856489,309,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.4,-0.9261,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503616",2020-06-14 17:35:00,-0.931747,299,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.87129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503617",2020-06-14 17:36:00,-1.16436,289,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.82656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503618",2020-06-14 17:37:00,-1.10692,281,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.79506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503619",2020-06-14 17:38:00,-1.01066,275,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.39879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503620",2020-06-14 17:39:00,-1.00149,271,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.3,-0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503621",2020-06-14 17:40:00,-1.06859,269,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17,-0.39375,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
