"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"503622",2020-06-14 17:41:00,-1.06107,265,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.51093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503623",2020-06-14 17:42:00,-1.09811,258,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.69993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503624",2020-06-14 17:43:00,-1.1168,256,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17,-0.68733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503625",2020-06-14 17:44:00,-1.124,253,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.5,-0.66528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503626",2020-06-14 17:45:00,-1.09018,250,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.5,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503627",2020-06-14 17:46:00,-1.14913,253,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,-0.68166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503628",2020-06-14 17:47:00,-1.17454,259,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.70119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503629",2020-06-14 17:48:00,-0.980148,264,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503630",2020-06-14 17:49:00,-0.960111,266,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.72639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503631",2020-06-14 17:50:00,-0.913004,267,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503632",2020-06-14 17:51:00,-0.85406,261,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.68418,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503633",2020-06-14 17:52:00,-0.825859,253,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.64071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503634",2020-06-14 17:53:00,-0.796398,241,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.58653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503635",2020-06-14 17:54:00,-0.971718,229,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,-0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503636",2020-06-14 17:55:00,-0.850523,224,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.5103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503637",2020-06-14 17:56:00,-0.725052,221,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,-0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503638",2020-06-14 17:57:00,-0.938608,222,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,-0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503639",2020-06-14 17:58:00,-0.722866,224,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503640",2020-06-14 17:59:00,-0.765159,230,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.1,-0.56763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503641",2020-06-14 18:00:00,-0.723282,241,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.61866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503642",2020-06-14 18:01:00,-0.725136,249,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,-0.29736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503643",2020-06-14 18:02:00,-0.760998,254,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.2961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503644",2020-06-14 18:03:00,-0.758232,253,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503645",2020-06-14 18:04:00,-0.742514,246,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503646",2020-06-14 18:05:00,-0.777311,238,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,-0.5985,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503647",2020-06-14 18:06:00,-0.819172,228,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,-0.54936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503648",2020-06-14 18:07:00,-0.502292,222,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,-0.52542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503649",2020-06-14 18:08:00,-0.579523,217,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16,-0.49833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503650",2020-06-14 18:09:00,-0.938839,213,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.1,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503651",2020-06-14 18:10:00,-0.92245,209,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,-0.48321,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503652",2020-06-14 18:11:00,-0.924134,209,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.47943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503653",2020-06-14 18:12:00,-0.936032,208,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.46053,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503654",2020-06-14 18:13:00,-0.937957,207,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503655",2020-06-14 18:14:00,-1.03611,206,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.46053,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503656",2020-06-14 18:15:00,-0.882391,206,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.6,-0.42399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503657",2020-06-14 18:16:00,-0.850518,208,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.3,-0.43533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503658",2020-06-14 18:17:00,-0.910547,206,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503659",2020-06-14 18:18:00,-0.89435,196,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503660",2020-06-14 18:19:00,-0.829135,188,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503661",2020-06-14 18:20:00,-0.821704,181,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.32193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503662",2020-06-14 18:21:00,-0.822632,182,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.32823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503663",2020-06-14 18:22:00,-0.748598,187,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503664",2020-06-14 18:23:00,-0.741884,193,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.3,-0.05796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503665",2020-06-14 18:24:00,-0.699155,197,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.9,-0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503666",2020-06-14 18:25:00,-0.748149,200,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,-0.04473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503667",2020-06-14 18:26:00,-0.737176,203,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.5,-0.19089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503668",2020-06-14 18:27:00,-0.71644,208,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503669",2020-06-14 18:28:00,-0.643497,206,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.46683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503670",2020-06-14 18:29:00,-0.753779,196,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,-0.41643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503671",2020-06-14 18:30:00,-0.747438,186,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.7,-0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503672",2020-06-14 18:31:00,-0.804391,176,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503673",2020-06-14 18:32:00,-0.798248,162,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.25263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503674",2020-06-14 18:33:00,-0.802051,149,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.1,-0.18837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503675",2020-06-14 18:34:00,-0.626358,141,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.3,-0.13419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503676",2020-06-14 18:35:00,-0.577617,134,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,17.2,-0.09576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503677",2020-06-14 18:36:00,-0.853363,128,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.9,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503678",2020-06-14 18:37:00,-0.785157,122,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.8,-0.03843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503679",2020-06-14 18:38:00,-0.782879,113,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.9,-0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503680",2020-06-14 18:39:00,-0.706145,112,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.6,0.01134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503681",2020-06-14 18:40:00,-0.726478,106,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.5,0.03276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503682",2020-06-14 18:41:00,-0.832632,103,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.03654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503683",2020-06-14 18:42:00,-0.795144,104,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.03654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503684",2020-06-14 18:43:00,-0.929651,104,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.03024,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503685",2020-06-14 18:44:00,-1.00538,107,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16,0.0189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503686",2020-06-14 18:45:00,-1.01839,107,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.2,0.01764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503687",2020-06-14 18:46:00,-1.04453,106,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,0.03654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503688",2020-06-14 18:47:00,-1.21688,103,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,0.39123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503689",2020-06-14 18:48:00,-1.24241,100,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.5,0.42588,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503690",2020-06-14 18:49:00,-0.81691,99,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503691",2020-06-14 18:50:00,-0.782936,99,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.4,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503692",2020-06-14 18:51:00,-0.841359,99,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.22176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503693",2020-06-14 18:52:00,-0.741537,100,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.06174,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503694",2020-06-14 18:53:00,-0.694421,99,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.05985,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503695",2020-06-14 18:54:00,-0.695711,99,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26,16.3,0.06804,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503696",2020-06-14 18:55:00,-0.724156,98,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16.4,0.06237,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503697",2020-06-14 18:56:00,-0.632222,98,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16.2,0.05607,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503698",2020-06-14 18:57:00,-0.657332,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16.1,0.03654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503699",2020-06-14 18:58:00,-0.665254,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16.2,0.0378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503700",2020-06-14 18:59:00,-0.632112,96,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.2,0.11214,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503701",2020-06-14 19:00:00,-0.632895,91,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.1,0.13671,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503702",2020-06-14 19:01:00,-0.68558,81,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.1,0.17451,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503703",2020-06-14 19:02:00,-0.637178,77,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.1953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503704",2020-06-14 19:03:00,-0.619579,71,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.2142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503705",2020-06-14 19:04:00,-0.725392,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16.1,0.24192,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503706",2020-06-14 19:05:00,-0.71972,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16,0.24507,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503707",2020-06-14 19:06:00,-0.963351,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16,0.26334,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503708",2020-06-14 19:07:00,-0.766423,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,16,0.2583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503709",2020-06-14 19:08:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.28602,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503710",2020-06-14 19:09:00,-0.815268,58,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503711",2020-06-14 19:10:00,-0.763511,56,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503712",2020-06-14 19:11:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.6552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503713",2020-06-14 19:12:00,-0.81404,52,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.6489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503714",2020-06-14 19:13:00,-0.844273,51,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503715",2020-06-14 19:14:00,-0.858395,50,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503716",2020-06-14 19:15:00,-0.634754,49,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503717",2020-06-14 19:16:00,-0.828126,48,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503718",2020-06-14 19:17:00,-0.8839,47,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503719",2020-06-14 19:18:00,-0.865692,47,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503720",2020-06-14 19:19:00,-0.983537,46,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503721",2020-06-14 19:20:00,-0.789839,46,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503722",2020-06-14 19:21:00,-0.765304,45,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503723",2020-06-14 19:22:00,-0.566205,44,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.1,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503724",2020-06-14 19:23:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503725",2020-06-14 19:24:00,-0.881883,43,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.3,0.36099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503726",2020-06-14 19:25:00,-0.740654,42,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.3,0.36666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503727",2020-06-14 19:26:00,-0.590579,40,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.3,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503728",2020-06-14 19:27:00,-0.731353,40,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.4,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503729",2020-06-14 19:28:00,-0.815084,39,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.4,0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503730",2020-06-14 19:29:00,-0.719441,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.3,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503731",2020-06-14 19:30:00,-0.720744,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.2,0.39123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503732",2020-06-14 19:31:00,-0.716316,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16.1,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503733",2020-06-14 19:32:00,-0.789132,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503734",2020-06-14 19:33:00,-0.793551,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503735",2020-06-14 19:34:00,-0.800971,37,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.40509,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503736",2020-06-14 19:35:00,-0.782562,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503737",2020-06-14 19:36:00,-0.819344,36,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.75159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503738",2020-06-14 19:37:00,-0.834065,35,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.76167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503739",2020-06-14 19:38:00,-0.845757,34,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.71442,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503740",2020-06-14 19:39:00,-0.849911,33,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.59661,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503741",2020-06-14 19:40:00,-0.857473,34,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503742",2020-06-14 19:41:00,-1.12732,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503743",2020-06-14 19:42:00,-1.19023,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503744",2020-06-14 19:43:00,-0.793629,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503745",2020-06-14 19:44:00,-0.784104,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503746",2020-06-14 19:45:00,-0.807076,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503747",2020-06-14 19:46:00,-0.77645,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,16,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503748",2020-06-14 19:47:00,-0.808221,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503749",2020-06-14 19:48:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503750",2020-06-14 19:49:00,-0.80569,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.9,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503751",2020-06-14 19:50:00,-0.721637,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503752",2020-06-14 19:51:00,-1.18762,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503753",2020-06-14 19:52:00,-0.721655,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503754",2020-06-14 19:53:00,-0.664249,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503755",2020-06-14 19:54:00,-0.739137,31,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.8,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503756",2020-06-14 19:55:00,-0.710505,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503757",2020-06-14 19:56:00,-0.746239,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23,23.5,24,26,15.7,0.43281,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503758",2020-06-14 19:57:00,-0.731485,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.8,0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503759",2020-06-14 19:58:00,-0.72205,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.8,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503760",2020-06-14 19:59:00,-0.694045,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503761",2020-06-14 20:00:00,-0.702527,32,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503762",2020-06-14 20:01:00,-0.717197,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.77427,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503763",2020-06-14 20:02:00,-0.716482,30,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.81081,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503764",2020-06-14 20:03:00,-0.509711,29,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.78624,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503765",2020-06-14 20:04:00,-0.806736,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.7,0.6615,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503766",2020-06-14 20:05:00,-0.76899,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.8,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503767",2020-06-14 20:06:00,-0.808687,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.8,0.45234,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503768",2020-06-14 20:07:00,-0.779511,27,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,26,15.8,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503769",2020-06-14 20:08:00,-0.719551,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.8,0.4347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503770",2020-06-14 20:09:00,-0.830268,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.8,0.43911,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503771",2020-06-14 20:10:00,-0.709078,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.8,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503772",2020-06-14 20:11:00,-1.01888,28,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503773",2020-06-14 20:12:00,-0.840704,26,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.45927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503774",2020-06-14 20:13:00,-0.861554,26,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503775",2020-06-14 20:14:00,-0.810638,25,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503776",2020-06-14 20:15:00,-0.882852,25,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503777",2020-06-14 20:16:00,-0.81659,25,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503778",2020-06-14 20:17:00,-0.784917,25,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503779",2020-06-14 20:18:00,-0.7854,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.44352,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503780",2020-06-14 20:19:00,-0.75234,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503781",2020-06-14 20:20:00,-0.781433,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503782",2020-06-14 20:21:00,-0.91274,24,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503783",2020-06-14 20:22:00,-0.747133,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.441,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503784",2020-06-14 20:23:00,-0.702474,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.44793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503785",2020-06-14 20:24:00,-0.761133,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.45801,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503786",2020-06-14 20:25:00,-0.678662,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.60921,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503787",2020-06-14 20:26:00,-0.740991,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.79947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503788",2020-06-14 20:27:00,-0.730775,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.83853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503789",2020-06-14 20:28:00,-0.751008,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503790",2020-06-14 20:29:00,-0.666669,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503791",2020-06-14 20:30:00,-0.798762,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.47691,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503792",2020-06-14 20:31:00,-0.570582,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.46872,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503793",2020-06-14 20:32:00,-0.787115,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.47061,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503794",2020-06-14 20:33:00,-0.707788,18,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.46872,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503795",2020-06-14 20:34:00,-0.74209,18,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.4662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503796",2020-06-14 20:35:00,-0.676893,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503797",2020-06-14 20:36:00,-0.753995,19,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.47754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503798",2020-06-14 20:37:00,-0.823158,18,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.4,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503799",2020-06-14 20:38:00,-0.794455,17,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.4,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503800",2020-06-14 20:39:00,-0.812947,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.4,0.48384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503801",2020-06-14 20:40:00,-0.805675,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.4,0.48195,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503802",2020-06-14 20:41:00,-0.850176,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.48699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503803",2020-06-14 20:42:00,-0.832329,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503804",2020-06-14 20:43:00,-0.838737,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.4788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503805",2020-06-14 20:44:00,-0.77158,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503806",2020-06-14 20:45:00,-0.773163,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503807",2020-06-14 20:46:00,-1.09598,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503808",2020-06-14 20:47:00,-0.781972,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503809",2020-06-14 20:48:00,-0.679516,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503810",2020-06-14 20:49:00,-0.799845,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503811",2020-06-14 20:50:00,-0.593205,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.51912,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503812",2020-06-14 20:51:00,-0.727354,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503813",2020-06-14 20:52:00,-0.737803,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503814",2020-06-14 20:53:00,-0.647896,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503815",2020-06-14 20:54:00,-0.774917,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.88704,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503816",2020-06-14 20:55:00,-0.463552,15,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.8631,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503817",2020-06-14 20:56:00,-0.681257,15,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.75474,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503818",2020-06-14 20:57:00,-0.687465,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.58086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503819",2020-06-14 20:58:00,-0.708004,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.7,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503820",2020-06-14 20:59:00,-0.718638,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.6,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503821",2020-06-14 21:00:00,-0.710197,12,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503822",2020-06-14 21:01:00,-0.65833,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,15.5,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503823",2020-06-14 21:02:00,-0.696368,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503824",2020-06-14 21:03:00,-0.726658,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503825",2020-06-14 21:04:00,-0.716574,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503826",2020-06-14 21:05:00,-0.743834,12,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503827",2020-06-14 21:06:00,-0.7508,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503828",2020-06-14 21:07:00,-0.771549,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503829",2020-06-14 21:08:00,-0.777078,14,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.53928,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503830",2020-06-14 21:09:00,-0.871957,15,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503831",2020-06-14 21:10:00,-0.806651,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503832",2020-06-14 21:11:00,-0.795082,12,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.55566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503833",2020-06-14 21:12:00,-0.832498,10,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.58716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503834",2020-06-14 21:13:00,-0.914945,10,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503835",2020-06-14 21:14:00,-0.743438,10,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503836",2020-06-14 21:15:00,-1.18386,10,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503837",2020-06-14 21:16:00,-0.736985,10,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503838",2020-06-14 21:17:00,-0.772171,9,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,23.5,25.5,15.5,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503839",2020-06-14 21:18:00,-0.815522,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,0.68481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503840",2020-06-14 21:19:00,-0.716899,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503841",2020-06-14 21:20:00,-0.705261,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,0.92547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503842",2020-06-14 21:21:00,-0.724294,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,0.88893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503843",2020-06-14 21:22:00,-0.463121,5,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,0.77364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503844",2020-06-14 21:23:00,-0.676631,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503845",2020-06-14 21:24:00,-0.745467,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,0.55062,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503846",2020-06-14 21:25:00,-0.726261,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,0.69237,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503847",2020-06-14 21:26:00,-0.717221,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503848",2020-06-14 21:27:00,-0.709796,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503849",2020-06-14 21:28:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503850",2020-06-14 21:29:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503851",2020-06-14 21:30:00,-0.719743,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.3,0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503852",2020-06-14 21:31:00,-0.710261,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,2.00844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503853",2020-06-14 21:32:00,-0.713154,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503854",2020-06-14 21:33:00,-1.01664,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503855",2020-06-14 21:34:00,-0.686664,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503856",2020-06-14 21:35:00,-0.770554,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.56511,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503857",2020-06-14 21:36:00,-0.623855,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503858",2020-06-14 21:37:00,-1.09759,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503859",2020-06-14 21:38:00,-0.564275,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503860",2020-06-14 21:39:00,-0.733184,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503861",2020-06-14 21:40:00,-0.670921,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503862",2020-06-14 21:41:00,-0.723122,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.53172,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503863",2020-06-14 21:42:00,-0.702608,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503864",2020-06-14 21:43:00,-0.733519,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503865",2020-06-14 21:44:00,-0.711671,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503866",2020-06-14 21:45:00,-0.690143,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503867",2020-06-14 21:46:00,-0.730914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.86877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503868",2020-06-14 21:47:00,-0.731666,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503869",2020-06-14 21:48:00,-0.540824,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.83727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503870",2020-06-14 21:49:00,-0.929129,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.71694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503871",2020-06-14 21:50:00,-0.636155,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503872",2020-06-14 21:51:00,-0.630558,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503873",2020-06-14 21:52:00,-0.633935,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.50841,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503874",2020-06-14 21:53:00,-0.833131,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503875",2020-06-14 21:54:00,-0.691217,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503876",2020-06-14 21:55:00,-1.18806,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503877",2020-06-14 21:56:00,-0.715207,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503878",2020-06-14 21:57:00,-0.903897,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503879",2020-06-14 21:58:00,-0.72006,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.50589,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503880",2020-06-14 21:59:00,-0.714607,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503881",2020-06-14 22:00:00,-0.713476,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503882",2020-06-14 22:01:00,-0.703945,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.6,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503883",2020-06-14 22:02:00,-0.469531,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503884",2020-06-14 22:03:00,-0.757879,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503885",2020-06-14 22:04:00,-0.72659,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503886",2020-06-14 22:05:00,-0.71994,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503887",2020-06-14 22:06:00,-0.738263,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503888",2020-06-14 22:07:00,-0.678041,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503889",2020-06-14 22:08:00,-0.719777,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503890",2020-06-14 22:09:00,-0.623908,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503891",2020-06-14 22:10:00,-0.685751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503892",2020-06-14 22:11:00,-0.653396,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.34839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503893",2020-06-14 22:12:00,-0.632501,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503894",2020-06-14 22:13:00,-0.627352,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503895",2020-06-14 22:14:00,-0.625812,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.60606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503896",2020-06-14 22:15:00,-0.637445,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.7182,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503897",2020-06-14 22:16:00,-0.549766,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.71568,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503898",2020-06-14 22:17:00,-0.58799,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503899",2020-06-14 22:18:00,-0.593429,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503900",2020-06-14 22:19:00,-0.576638,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503901",2020-06-14 22:20:00,-0.62475,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503902",2020-06-14 22:21:00,-0.588867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503903",2020-06-14 22:22:00,-0.704705,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503904",2020-06-14 22:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503905",2020-06-14 22:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503906",2020-06-14 22:25:00,-0.581799,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503907",2020-06-14 22:26:00,-0.536374,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503908",2020-06-14 22:27:00,-0.762187,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15,0.37485,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503909",2020-06-14 22:28:00,-0.547831,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503910",2020-06-14 22:29:00,-0.453252,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503911",2020-06-14 22:30:00,-0.568192,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503912",2020-06-14 22:31:00,-0.550636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503913",2020-06-14 22:32:00,-0.557622,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503914",2020-06-14 22:33:00,-0.532642,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503915",2020-06-14 22:34:00,-0.569577,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.3,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503916",2020-06-14 22:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.5,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503917",2020-06-14 22:36:00,-0.583798,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.7,0.35406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503918",2020-06-14 22:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.8,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503919",2020-06-14 22:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.7,0.37233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503920",2020-06-14 22:39:00,-0.479999,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.8,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503921",2020-06-14 22:40:00,-0.710211,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.8,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503922",2020-06-14 22:41:00,-1.66903,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503923",2020-06-14 22:42:00,-2.14187,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503924",2020-06-14 22:43:00,-2.19232,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503925",2020-06-14 22:44:00,-1.98588,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.6,0.3717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503926",2020-06-14 22:45:00,-1.18955,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.6,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503927",2020-06-14 22:46:00,-1.09497,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.6,0.69993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
