"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"503928",2020-06-14 22:47:00,-0.766431,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.74277,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503929",2020-06-14 22:48:00,-0.655196,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.71127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503930",2020-06-14 22:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503931",2020-06-14 22:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.38178,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503932",2020-06-14 22:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503933",2020-06-14 22:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503934",2020-06-14 22:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503935",2020-06-14 22:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.6,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503936",2020-06-14 22:55:00,-0.45601,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.7,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503937",2020-06-14 22:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503938",2020-06-14 22:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503939",2020-06-14 22:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503940",2020-06-14 22:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503941",2020-06-14 23:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.38745,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503942",2020-06-14 23:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503943",2020-06-14 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503944",2020-06-14 23:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503945",2020-06-14 23:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503946",2020-06-14 23:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503947",2020-06-14 23:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503948",2020-06-14 23:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503949",2020-06-14 23:08:00,-0.473906,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503950",2020-06-14 23:09:00,-0.58354,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503951",2020-06-14 23:10:00,-0.529751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.37485,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503952",2020-06-14 23:11:00,-0.589044,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.4,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503953",2020-06-14 23:12:00,-0.57876,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503954",2020-06-14 23:13:00,-0.617688,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503955",2020-06-14 23:14:00,-0.61349,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503956",2020-06-14 23:15:00,-0.610237,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503957",2020-06-14 23:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503958",2020-06-14 23:17:00,-0.61245,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503959",2020-06-14 23:18:00,-0.585432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503960",2020-06-14 23:19:00,-0.595248,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503961",2020-06-14 23:20:00,-0.571577,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.72135,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503962",2020-06-14 23:21:00,-0.539278,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.69804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503963",2020-06-14 23:22:00,-0.592119,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.57771,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503964",2020-06-14 23:23:00,-0.525064,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503965",2020-06-14 23:24:00,-0.527233,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503966",2020-06-14 23:25:00,-0.498544,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503967",2020-06-14 23:26:00,-0.55649,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503968",2020-06-14 23:27:00,-0.588736,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503969",2020-06-14 23:28:00,-0.491381,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503970",2020-06-14 23:29:00,-0.568021,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503971",2020-06-14 23:30:00,-0.584601,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.35658,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503972",2020-06-14 23:31:00,-0.550703,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503973",2020-06-14 23:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503974",2020-06-14 23:33:00,-0.51347,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503975",2020-06-14 23:34:00,-0.546619,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503976",2020-06-14 23:35:00,-0.523293,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.34272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503977",2020-06-14 23:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503978",2020-06-14 23:37:00,-0.521325,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503979",2020-06-14 23:38:00,-0.510147,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503980",2020-06-14 23:39:00,-0.523443,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.34272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503981",2020-06-14 23:40:00,-0.559814,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503982",2020-06-14 23:41:00,-0.555847,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503983",2020-06-14 23:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503984",2020-06-14 23:43:00,-0.777308,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503985",2020-06-14 23:44:00,-0.579943,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503986",2020-06-14 23:45:00,-0.537708,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503987",2020-06-14 23:46:00,-0.577136,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503988",2020-06-14 23:47:00,-0.566959,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,14.8,0.34398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503989",2020-06-14 23:48:00,-0.5849,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,14.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503990",2020-06-14 23:49:00,-0.64993,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,14.8,0.34965,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503991",2020-06-14 23:50:00,-0.556079,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,14.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503992",2020-06-14 23:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,14.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503993",2020-06-14 23:52:00,-0.5317,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503994",2020-06-14 23:53:00,-0.543866,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.6615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503995",2020-06-14 23:54:00,-0.655061,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503996",2020-06-14 23:55:00,-0.546037,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.6615,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503997",2020-06-14 23:56:00,-0.506525,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503998",2020-06-14 23:57:00,-0.551649,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"503999",2020-06-14 23:58:00,-0.532827,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504000",2020-06-14 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504001",2020-06-15 00:00:00,-0.549327,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504002",2020-06-15 00:01:00,-0.536818,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504003",2020-06-15 00:02:00,-0.53647,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504004",2020-06-15 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504005",2020-06-15 00:04:00,-0.524682,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.34272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504006",2020-06-15 00:05:00,-0.569344,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504007",2020-06-15 00:06:00,-0.519875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504008",2020-06-15 00:07:00,-0.561335,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504009",2020-06-15 00:08:00,-0.533481,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504010",2020-06-15 00:09:00,-0.863403,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504011",2020-06-15 00:10:00,-0.692776,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.1,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504012",2020-06-15 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504013",2020-06-15 00:12:00,-0.545079,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504014",2020-06-15 00:13:00,-0.499047,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504015",2020-06-15 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504016",2020-06-15 00:15:00,-0.499712,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504017",2020-06-15 00:16:00,-0.478591,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504018",2020-06-15 00:17:00,-0.586334,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504019",2020-06-15 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504020",2020-06-15 00:19:00,-0.588238,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504021",2020-06-15 00:20:00,-0.514153,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504022",2020-06-15 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504023",2020-06-15 00:22:00,-0.528977,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504024",2020-06-15 00:23:00,-0.554588,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504025",2020-06-15 00:24:00,-0.491742,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504026",2020-06-15 00:25:00,-0.537084,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504027",2020-06-15 00:26:00,-0.508384,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504028",2020-06-15 00:27:00,-0.52553,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504029",2020-06-15 00:28:00,-0.502088,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.72639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504030",2020-06-15 00:29:00,-0.510831,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.70371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504031",2020-06-15 00:30:00,-0.486085,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504032",2020-06-15 00:31:00,-0.507423,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504033",2020-06-15 00:32:00,-0.516266,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504034",2020-06-15 00:33:00,-0.54461,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504035",2020-06-15 00:34:00,-0.534984,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504036",2020-06-15 00:35:00,-0.540294,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504037",2020-06-15 00:36:00,-0.551269,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504038",2020-06-15 00:37:00,-0.864591,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504039",2020-06-15 00:38:00,-0.687073,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504040",2020-06-15 00:39:00,-0.546284,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504041",2020-06-15 00:40:00,-0.538142,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504042",2020-06-15 00:41:00,-0.525098,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504043",2020-06-15 00:42:00,-0.545668,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504044",2020-06-15 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.35658,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504045",2020-06-15 00:44:00,-0.518738,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504046",2020-06-15 00:45:00,-0.543854,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504047",2020-06-15 00:46:00,-0.517011,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504048",2020-06-15 00:47:00,-0.508857,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504049",2020-06-15 00:48:00,-0.508572,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504050",2020-06-15 00:49:00,-0.771882,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504051",2020-06-15 00:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504052",2020-06-15 00:51:00,-0.513133,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504053",2020-06-15 00:52:00,-0.509592,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504054",2020-06-15 00:53:00,-0.51383,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504055",2020-06-15 00:54:00,-0.603945,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504056",2020-06-15 00:55:00,-0.526082,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504057",2020-06-15 00:56:00,-0.560351,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504058",2020-06-15 00:57:00,-0.501916,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504059",2020-06-15 00:58:00,-0.53902,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504060",2020-06-15 00:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504061",2020-06-15 01:00:00,-0.509165,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.66654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504062",2020-06-15 01:01:00,-0.608874,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504063",2020-06-15 01:02:00,-0.525497,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504064",2020-06-15 01:03:00,-0.731593,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504065",2020-06-15 01:04:00,-0.488444,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504066",2020-06-15 01:05:00,-0.54522,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504067",2020-06-15 01:06:00,-0.52328,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504068",2020-06-15 01:07:00,-0.531396,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504069",2020-06-15 01:08:00,-0.542854,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33642,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504070",2020-06-15 01:09:00,-0.544504,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504071",2020-06-15 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504072",2020-06-15 01:11:00,-0.521172,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504073",2020-06-15 01:12:00,-0.525009,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504074",2020-06-15 01:13:00,-0.505034,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504075",2020-06-15 01:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504076",2020-06-15 01:15:00,-0.51361,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504077",2020-06-15 01:16:00,-0.584526,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504078",2020-06-15 01:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504079",2020-06-15 01:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504080",2020-06-15 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504081",2020-06-15 01:20:00,-0.490462,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504082",2020-06-15 01:21:00,-0.748149,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504083",2020-06-15 01:22:00,-0.528089,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504084",2020-06-15 01:23:00,-0.396843,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504085",2020-06-15 01:24:00,-0.509223,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504086",2020-06-15 01:25:00,-0.501905,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504087",2020-06-15 01:26:00,-0.494892,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504088",2020-06-15 01:27:00,-0.515082,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504089",2020-06-15 01:28:00,-0.492281,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504090",2020-06-15 01:29:00,-0.365137,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504091",2020-06-15 01:30:00,-0.431104,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.4,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504092",2020-06-15 01:31:00,-0.548429,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504093",2020-06-15 01:32:00,-0.446239,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504094",2020-06-15 01:33:00,-0.470549,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504095",2020-06-15 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504096",2020-06-15 01:35:00,-0.517041,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.4,0.68292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504097",2020-06-15 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.71316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504098",2020-06-15 01:37:00,-0.493951,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.6804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504099",2020-06-15 01:38:00,-0.675274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504100",2020-06-15 01:39:00,-0.646413,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504101",2020-06-15 01:40:00,-0.492658,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504102",2020-06-15 01:41:00,-0.477285,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504103",2020-06-15 01:42:00,-0.553593,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504104",2020-06-15 01:43:00,-0.515054,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504105",2020-06-15 01:44:00,-0.549006,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504106",2020-06-15 01:45:00,-0.545069,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504107",2020-06-15 01:46:00,-0.529682,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504108",2020-06-15 01:47:00,-0.547652,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504109",2020-06-15 01:48:00,-0.528118,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504110",2020-06-15 01:49:00,-0.626763,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504111",2020-06-15 01:50:00,-0.553264,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504112",2020-06-15 01:51:00,-0.581594,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504113",2020-06-15 01:52:00,-0.550122,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504114",2020-06-15 01:53:00,-0.520913,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504115",2020-06-15 01:54:00,-0.466567,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504116",2020-06-15 01:55:00,-0.524052,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504117",2020-06-15 01:56:00,-0.571247,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504118",2020-06-15 01:57:00,-0.649965,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.4,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504119",2020-06-15 01:58:00,-0.526297,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504120",2020-06-15 01:59:00,-0.493449,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504121",2020-06-15 02:00:00,-0.442984,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504122",2020-06-15 02:01:00,-0.517414,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504123",2020-06-15 02:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504124",2020-06-15 02:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504125",2020-06-15 02:04:00,-0.461344,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504126",2020-06-15 02:05:00,-0.498813,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504127",2020-06-15 02:06:00,-0.47812,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504128",2020-06-15 02:07:00,-0.453391,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504129",2020-06-15 02:08:00,-0.457104,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504130",2020-06-15 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504131",2020-06-15 02:10:00,-0.461218,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.62811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504132",2020-06-15 02:11:00,-0.754967,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.70497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504133",2020-06-15 02:12:00,-0.510604,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504134",2020-06-15 02:13:00,-0.557597,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504135",2020-06-15 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.3,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504136",2020-06-15 02:15:00,-0.533107,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504137",2020-06-15 02:16:00,-0.688849,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504138",2020-06-15 02:17:00,-0.543592,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504139",2020-06-15 02:18:00,-0.552721,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.7,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504140",2020-06-15 02:19:00,-0.687427,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504141",2020-06-15 02:20:00,-0.52123,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.5,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504142",2020-06-15 02:21:00,-0.554097,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.6,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504143",2020-06-15 02:22:00,-0.535412,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,14.8,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504144",2020-06-15 02:23:00,-0.516953,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504145",2020-06-15 02:24:00,-0.515628,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.1,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504146",2020-06-15 02:25:00,-0.521268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.1,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504147",2020-06-15 02:26:00,-0.527599,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504148",2020-06-15 02:27:00,-0.562206,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504149",2020-06-15 02:28:00,-0.466971,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504150",2020-06-15 02:29:00,-0.509678,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,15.4,0.35406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504151",2020-06-15 02:30:00,-0.437936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,15.1,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504152",2020-06-15 02:31:00,-0.50358,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,15.2,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504153",2020-06-15 02:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,15.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504154",2020-06-15 02:33:00,-0.460348,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,15,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504155",2020-06-15 02:34:00,-0.435062,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.9,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504156",2020-06-15 02:35:00,-0.456093,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504157",2020-06-15 02:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504158",2020-06-15 02:37:00,-0.440836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.6,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504159",2020-06-15 02:38:00,-0.464555,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504160",2020-06-15 02:39:00,-0.443059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504161",2020-06-15 02:40:00,-0.480963,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504162",2020-06-15 02:41:00,-0.502901,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504163",2020-06-15 02:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504164",2020-06-15 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504165",2020-06-15 02:44:00,-0.452013,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.47187,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504166",2020-06-15 02:45:00,-0.529884,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.66591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504167",2020-06-15 02:46:00,-0.535751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.2,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504168",2020-06-15 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.59157,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504169",2020-06-15 02:48:00,-0.554188,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.2,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504170",2020-06-15 02:49:00,-0.507663,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504171",2020-06-15 02:50:00,-0.5557,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504172",2020-06-15 02:51:00,-0.567028,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504173",2020-06-15 02:52:00,-0.879201,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.2,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504174",2020-06-15 02:53:00,-0.517217,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504175",2020-06-15 02:54:00,-0.485301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504176",2020-06-15 02:55:00,-0.460661,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504177",2020-06-15 02:56:00,-0.50311,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.35091,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504178",2020-06-15 02:57:00,-0.383983,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504179",2020-06-15 02:58:00,-0.354781,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504180",2020-06-15 02:59:00,-0.352477,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504181",2020-06-15 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.8,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504182",2020-06-15 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.9,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504183",2020-06-15 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.9,0.35658,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504184",2020-06-15 03:03:00,-0.487339,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.9,0.84483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504185",2020-06-15 03:04:00,-0.485276,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,13.9,0.87444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504186",2020-06-15 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.89271,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504187",2020-06-15 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.90594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504188",2020-06-15 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.9324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504189",2020-06-15 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.93177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504190",2020-06-15 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.9072,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504191",2020-06-15 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.87444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504192",2020-06-15 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.88011,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504193",2020-06-15 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.2,0.882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504194",2020-06-15 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.87633,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504195",2020-06-15 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14,0.882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504196",2020-06-15 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.88641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504197",2020-06-15 03:16:00,-0.555663,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.1,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504198",2020-06-15 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504199",2020-06-15 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.3,0.91791,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504200",2020-06-15 03:19:00,0.387428,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504201",2020-06-15 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.91287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504202",2020-06-15 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504203",2020-06-15 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,1.2537,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504204",2020-06-15 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,1.24677,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504205",2020-06-15 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.7,1.24047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504206",2020-06-15 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,1.12707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504207",2020-06-15 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,1.0521,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504208",2020-06-15 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.96768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504209",2020-06-15 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504210",2020-06-15 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504211",2020-06-15 03:30:00,1.58894,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504212",2020-06-15 03:31:00,2.02185,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504213",2020-06-15 03:32:00,3.51091,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.6,0.92295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504214",2020-06-15 03:33:00,4.93013,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.5,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504215",2020-06-15 03:34:00,3.81309,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504216",2020-06-15 03:35:00,3.00648,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504217",2020-06-15 03:36:00,2.65385,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504218",2020-06-15 03:37:00,2.23067,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504219",2020-06-15 03:38:00,2.22157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504220",2020-06-15 03:39:00,2.07595,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,25,14.4,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504221",2020-06-15 03:40:00,2.00868,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14.4,0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504222",2020-06-15 03:41:00,2.12371,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14.3,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504223",2020-06-15 03:42:00,0.772147,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504224",2020-06-15 03:43:00,0.389297,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504225",2020-06-15 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14.1,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504226",2020-06-15 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,14,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504227",2020-06-15 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504228",2020-06-15 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504229",2020-06-15 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"504230",2020-06-15 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504231",2020-06-15 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504232",2020-06-15 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504233",2020-06-15 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504234",2020-06-15 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23.5,24.5,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504235",2020-06-15 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504236",2020-06-15 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504237",2020-06-15 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504238",2020-06-15 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.45423,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504239",2020-06-15 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.63504,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"504240",2020-06-15 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504241",2020-06-15 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.54306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
