"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"504242",2020-06-15 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.4536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504243",2020-06-15 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.31941,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504244",2020-06-15 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.30303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504245",2020-06-15 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504246",2020-06-15 04:05:00,-2.93827,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504247",2020-06-15 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504248",2020-06-15 04:07:00,-2.03191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504249",2020-06-15 04:08:00,-2.30842,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504250",2020-06-15 04:09:00,-1.80205,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504251",2020-06-15 04:10:00,-1.59159,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.36036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504252",2020-06-15 04:11:00,-1.06223,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504253",2020-06-15 04:12:00,-0.817433,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504254",2020-06-15 04:13:00,-1.48949,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504255",2020-06-15 04:14:00,-1.6583,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504256",2020-06-15 04:15:00,-1.95201,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504257",2020-06-15 04:16:00,-1.73077,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504258",2020-06-15 04:17:00,-1.55109,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.34209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504259",2020-06-15 04:18:00,-1.34432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504260",2020-06-15 04:19:00,-1.2027,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504261",2020-06-15 04:20:00,-1.15905,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504262",2020-06-15 04:21:00,-0.821867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504263",2020-06-15 04:22:00,-0.607264,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504264",2020-06-15 04:23:00,-0.489951,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504265",2020-06-15 04:24:00,-0.431866,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504266",2020-06-15 04:25:00,-0.365562,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504267",2020-06-15 04:26:00,-0.340133,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504268",2020-06-15 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504269",2020-06-15 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.33264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504270",2020-06-15 04:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504271",2020-06-15 04:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504272",2020-06-15 04:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504273",2020-06-15 04:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504274",2020-06-15 04:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504275",2020-06-15 04:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14.1,0.65331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504276",2020-06-15 04:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.67851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504277",2020-06-15 04:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14.1,0.63441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504278",2020-06-15 04:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504279",2020-06-15 04:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504280",2020-06-15 04:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14.1,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504281",2020-06-15 04:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504282",2020-06-15 04:41:00,-0.443836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504283",2020-06-15 04:42:00,-0.443704,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504284",2020-06-15 04:43:00,-0.481912,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,14,0.33012,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504285",2020-06-15 04:44:00,-0.459996,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504286",2020-06-15 04:45:00,-0.48715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504287",2020-06-15 04:46:00,-0.485151,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504288",2020-06-15 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504289",2020-06-15 04:48:00,-0.482009,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504290",2020-06-15 04:49:00,-0.496524,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504291",2020-06-15 04:50:00,-0.504183,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504292",2020-06-15 04:51:00,-0.505276,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504293",2020-06-15 04:52:00,-0.494059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504294",2020-06-15 04:53:00,-0.481517,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504295",2020-06-15 04:54:00,-0.458607,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.4,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504296",2020-06-15 04:55:00,-0.454255,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504297",2020-06-15 04:56:00,-0.417776,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504298",2020-06-15 04:57:00,-0.473673,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504299",2020-06-15 04:58:00,-0.476156,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504300",2020-06-15 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504301",2020-06-15 05:00:00,-0.52293,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.72387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504302",2020-06-15 05:01:00,-0.469899,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504303",2020-06-15 05:02:00,-0.520852,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.7,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504304",2020-06-15 05:03:00,-0.513112,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.8,0.56889,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504305",2020-06-15 05:04:00,-0.906777,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22,23,23,24.5,13.9,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504306",2020-06-15 05:05:00,-0.54846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.8,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504307",2020-06-15 05:06:00,-0.568255,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504308",2020-06-15 05:07:00,-0.546247,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.7,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504309",2020-06-15 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.7,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504310",2020-06-15 05:09:00,-0.55413,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.5,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504311",2020-06-15 05:10:00,-0.578451,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.3,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504312",2020-06-15 05:11:00,-0.546366,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.3,0.82341,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504313",2020-06-15 05:12:00,-0.538539,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.3,0.84924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504314",2020-06-15 05:13:00,-0.502716,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.3,0.8127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504315",2020-06-15 05:14:00,-0.555207,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.2,0.72954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504316",2020-06-15 05:15:00,-0.496642,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.4,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504317",2020-06-15 05:16:00,-0.46778,6,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22,23,23,24.5,13.4,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504318",2020-06-15 05:17:00,-0.483697,6,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504319",2020-06-15 05:18:00,-0.506322,6,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504320",2020-06-15 05:19:00,-0.497743,6,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504321",2020-06-15 05:20:00,-0.445768,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504322",2020-06-15 05:21:00,-0.576496,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.2,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504323",2020-06-15 05:22:00,-0.491946,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504324",2020-06-15 05:23:00,-0.431544,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504325",2020-06-15 05:24:00,-0.43353,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504326",2020-06-15 05:25:00,-0.435518,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504327",2020-06-15 05:26:00,-0.651527,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504328",2020-06-15 05:27:00,-0.4078,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,12.9,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504329",2020-06-15 05:28:00,-0.462509,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504330",2020-06-15 05:29:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504331",2020-06-15 05:30:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504332",2020-06-15 05:31:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504333",2020-06-15 05:32:00,-0.434595,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504334",2020-06-15 05:33:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504335",2020-06-15 05:34:00,-0.435986,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504336",2020-06-15 05:35:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.4851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504337",2020-06-15 05:36:00,-0.460639,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504338",2020-06-15 05:37:00,-0.461739,12,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.2,0.4914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504339",2020-06-15 05:38:00,-0.478993,12,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504340",2020-06-15 05:39:00,-0.484795,12,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.1,0.58401,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504341",2020-06-15 05:40:00,-0.50824,13,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.2,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504342",2020-06-15 05:41:00,-0.682413,14,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.3,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504343",2020-06-15 05:42:00,-0.527434,15,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.4,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504344",2020-06-15 05:43:00,-0.519217,15,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.5,0.50652,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504345",2020-06-15 05:44:00,-0.508923,16,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.6,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504346",2020-06-15 05:45:00,-0.534073,17,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.7,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504347",2020-06-15 05:46:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504348",2020-06-15 05:47:00,-0.519798,19,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504349",2020-06-15 05:48:00,-0.575244,19,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.47376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504350",2020-06-15 05:49:00,-0.551958,20,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.77364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504351",2020-06-15 05:50:00,-0.519958,22,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.7938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504352",2020-06-15 05:51:00,-0.544928,23,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.76734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504353",2020-06-15 05:52:00,-0.505145,23,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.8,0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504354",2020-06-15 05:53:00,-0.509467,25,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.9,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504355",2020-06-15 05:54:00,-0.439559,26,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,13.9,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504356",2020-06-15 05:55:00,-0.352478,28,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14,0.42525,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504357",2020-06-15 05:56:00,-0.493971,29,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504358",2020-06-15 05:57:00,-0.490073,29,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504359",2020-06-15 05:58:00,-0.441066,31,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504360",2020-06-15 05:59:00,-0.50673,32,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504361",2020-06-15 06:00:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504362",2020-06-15 06:01:00,-0.459302,35,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504363",2020-06-15 06:02:00,-0.450971,36,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504364",2020-06-15 06:03:00,-0.526425,36,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504365",2020-06-15 06:04:00,-0.443601,38,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504366",2020-06-15 06:05:00,-0.44061,39,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.31437,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504367",2020-06-15 06:06:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504368",2020-06-15 06:07:00,-0.467424,43,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,1.91331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504369",2020-06-15 06:08:00,-0.684156,46,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,1.89567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504370",2020-06-15 06:09:00,-0.468097,47,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.46494,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504371",2020-06-15 06:10:00,-0.48978,48,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504372",2020-06-15 06:11:00,-0.515063,50,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504373",2020-06-15 06:12:00,-0.52279,53,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504374",2020-06-15 06:13:00,-0.50934,55,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.1,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504375",2020-06-15 06:14:00,-0.810663,58,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504376",2020-06-15 06:15:00,-0.515332,61,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.2,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504377",2020-06-15 06:16:00,-0.50026,63,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504378",2020-06-15 06:17:00,-0.496031,65,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.3,0.32004,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504379",2020-06-15 06:18:00,-0.497919,68,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.3,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504380",2020-06-15 06:19:00,-0.4468,71,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.4,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504381",2020-06-15 06:20:00,-0.49314,75,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.4,0.26838,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504382",2020-06-15 06:21:00,-0.423171,77,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.4,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504383",2020-06-15 06:22:00,-0.510405,80,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.4,0.54936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504384",2020-06-15 06:23:00,-0.50603,82,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.5,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504385",2020-06-15 06:24:00,-0.517832,86,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.5,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504386",2020-06-15 06:25:00,-0.467683,90,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.5,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504387",2020-06-15 06:26:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.6,0.16317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504388",2020-06-15 06:27:00,-0.486628,98,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.6,0.00567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504389",2020-06-15 06:28:00,-0.402047,101,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.5,-0.0189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504390",2020-06-15 06:29:00,-0.519518,104,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.6,-0.03276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504391",2020-06-15 06:30:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.7,-0.05103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504392",2020-06-15 06:31:00,-0.454172,114,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.7,-0.06993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504393",2020-06-15 06:32:00,-0.444522,116,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,14.9,-0.07749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504394",2020-06-15 06:33:00,-0.458381,118,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15,-0.0945,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504395",2020-06-15 06:34:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.1,-0.09072,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504396",2020-06-15 06:35:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.2,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504397",2020-06-15 06:36:00,-0.448574,124,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.2,-0.12663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504398",2020-06-15 06:37:00,-0.457949,128,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.3,-0.13419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504399",2020-06-15 06:38:00,-0.447975,133,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.3,-0.15183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504400",2020-06-15 06:39:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.4,-0.16506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504401",2020-06-15 06:40:00,-0.527385,141,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.5,-0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504402",2020-06-15 06:41:00,-0.540127,143,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.6,-0.18963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504403",2020-06-15 06:42:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.19656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504404",2020-06-15 06:43:00,-0.573825,145,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504405",2020-06-15 06:44:00,-0.553818,147,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504406",2020-06-15 06:45:00,-0.521171,150,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.23499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504407",2020-06-15 06:46:00,-0.554952,153,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.8,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504408",2020-06-15 06:47:00,-0.502856,154,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.9,-0.26523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504409",2020-06-15 06:48:00,-0.387508,158,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.27468,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504410",2020-06-15 06:49:00,-0.537755,160,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504411",2020-06-15 06:50:00,-0.538177,163,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.3024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504412",2020-06-15 06:51:00,-0.524029,166,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504413",2020-06-15 06:52:00,-0.524754,170,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,0.01197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504414",2020-06-15 06:53:00,-0.500794,175,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.02583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504415",2020-06-15 06:54:00,-0.515214,178,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504416",2020-06-15 06:55:00,-0.710438,182,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.24003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504417",2020-06-15 06:56:00,-0.479662,187,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.39879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504418",2020-06-15 06:57:00,-0.49129,191,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.42336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504419",2020-06-15 06:58:00,-0.437279,192,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.43848,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504420",2020-06-15 06:59:00,-0.483397,195,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504421",2020-06-15 07:00:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.45486,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504422",2020-06-15 07:01:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504423",2020-06-15 07:02:00,0,194,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.43848,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504424",2020-06-15 07:03:00,-0.454086,192,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504425",2020-06-15 07:04:00,-0.465701,191,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504426",2020-06-15 07:05:00,-0.46276,190,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504427",2020-06-15 07:06:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504428",2020-06-15 07:07:00,-0.471793,191,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504429",2020-06-15 07:08:00,-0.457101,190,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504430",2020-06-15 07:09:00,-0.562385,188,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504431",2020-06-15 07:10:00,-0.669173,187,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504432",2020-06-15 07:11:00,-0.885171,186,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504433",2020-06-15 07:12:00,-0.531653,183,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504434",2020-06-15 07:13:00,-0.514845,181,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504435",2020-06-15 07:14:00,-0.504437,178,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504436",2020-06-15 07:15:00,-0.576701,177,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504437",2020-06-15 07:16:00,-0.536175,176,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504438",2020-06-15 07:17:00,-0.505214,176,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504439",2020-06-15 07:18:00,-0.510994,174,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504440",2020-06-15 07:19:00,-0.517207,172,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.29736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504441",2020-06-15 07:20:00,-0.515622,171,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.00692999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504442",2020-06-15 07:21:00,-0.506102,171,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504443",2020-06-15 07:22:00,-0.35016,168,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.02709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504444",2020-06-15 07:23:00,-0.498956,168,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.15183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504445",2020-06-15 07:24:00,-0.512268,167,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.32886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504446",2020-06-15 07:25:00,-0.494247,167,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.32508,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504447",2020-06-15 07:26:00,-0.474388,166,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504448",2020-06-15 07:27:00,-0.524242,165,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.30114,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504449",2020-06-15 07:28:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504450",2020-06-15 07:29:00,-0.446382,159,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504451",2020-06-15 07:30:00,-0.459492,159,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.28413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504452",2020-06-15 07:31:00,-0.467588,158,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.29736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504453",2020-06-15 07:32:00,-0.476774,158,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.8,-0.30303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504454",2020-06-15 07:33:00,-0.509489,161,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504455",2020-06-15 07:34:00,-0.501739,163,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.32319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504456",2020-06-15 07:35:00,-0.692468,167,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.6,-0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504457",2020-06-15 07:36:00,-0.475183,168,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.5,-0.34398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504458",2020-06-15 07:37:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.5,-0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504459",2020-06-15 07:38:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.5,-0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504460",2020-06-15 07:39:00,-0.519571,165,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.5,-0.32886,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504461",2020-06-15 07:40:00,-0.534496,165,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.6,-0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504462",2020-06-15 07:41:00,-0.524099,171,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.7,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504463",2020-06-15 07:42:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.9,-0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504464",2020-06-15 07:43:00,-0.532056,189,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504465",2020-06-15 07:44:00,-0.509604,196,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504466",2020-06-15 07:45:00,-0.546677,203,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.53298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504467",2020-06-15 07:46:00,-0.536048,208,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.54999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504468",2020-06-15 07:47:00,-0.534427,210,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.9,-0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504469",2020-06-15 07:48:00,-0.722021,213,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.8,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504470",2020-06-15 07:49:00,-0.764883,216,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.8,-0.26523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504471",2020-06-15 07:50:00,-0.550006,218,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.9,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504472",2020-06-15 07:51:00,-0.517495,218,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.44226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504473",2020-06-15 07:52:00,-0.529377,220,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.1,-0.59913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504474",2020-06-15 07:53:00,-0.500857,219,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.60543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504475",2020-06-15 07:54:00,-0.513331,217,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.59976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504476",2020-06-15 07:55:00,-0.512968,217,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.1,-0.58653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504477",2020-06-15 07:56:00,-0.530895,216,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.1,-0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504478",2020-06-15 07:57:00,-0.489428,216,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.2,-0.58275,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504479",2020-06-15 07:58:00,-0.53463,215,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.3,-0.58023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504480",2020-06-15 07:59:00,0,214,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.58023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504481",2020-06-15 08:00:00,0,213,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.4,-0.52416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504482",2020-06-15 08:01:00,-0.440205,213,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.3,-0.52983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504483",2020-06-15 08:02:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.2,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504484",2020-06-15 08:03:00,-0.448408,213,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.9,-0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504485",2020-06-15 08:04:00,-0.618349,212,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504486",2020-06-15 08:05:00,-0.442329,210,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.48069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504487",2020-06-15 08:06:00,-0.438069,209,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504488",2020-06-15 08:07:00,-0.465451,207,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504489",2020-06-15 08:08:00,-0.503643,207,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.9,-0.46116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504490",2020-06-15 08:09:00,0,206,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.46683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504491",2020-06-15 08:10:00,-0.534159,207,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.47376,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504492",2020-06-15 08:11:00,-0.565509,208,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504493",2020-06-15 08:12:00,-0.543357,210,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.8,-0.504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504494",2020-06-15 08:13:00,-0.603749,210,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.9,-0.46683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504495",2020-06-15 08:14:00,-0.541706,211,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.1575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504496",2020-06-15 08:15:00,-0.53842,209,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504497",2020-06-15 08:16:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504498",2020-06-15 08:17:00,-0.45889,208,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.8,-0.29169,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504499",2020-06-15 08:18:00,-0.580447,208,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.9,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504500",2020-06-15 08:19:00,-0.555539,205,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17,-0.46809,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504501",2020-06-15 08:20:00,-0.544591,203,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.46053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504502",2020-06-15 08:21:00,-0.554079,203,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.8,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504503",2020-06-15 08:22:00,-0.459897,203,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504504",2020-06-15 08:23:00,-0.510793,207,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,15.9,-0.42588,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504505",2020-06-15 08:24:00,-0.506099,213,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16,-0.49266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504506",2020-06-15 08:25:00,-0.401216,221,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.46683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504507",2020-06-15 08:26:00,-0.465191,228,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.6,-0.51219,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504508",2020-06-15 08:27:00,-0.434168,241,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.8,-0.56133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504509",2020-06-15 08:28:00,-0.475914,250,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.60921,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504510",2020-06-15 08:29:00,-0.565862,257,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.7,-0.64386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504511",2020-06-15 08:30:00,0,264,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.9,-0.66906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504512",2020-06-15 08:31:00,-0.452235,268,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17,-0.69426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504513",2020-06-15 08:32:00,-0.436205,273,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.1,-0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504514",2020-06-15 08:33:00,0,279,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.1,-0.53739,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504515",2020-06-15 08:34:00,0,285,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.2,-0.41139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504516",2020-06-15 08:35:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.8,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504517",2020-06-15 08:36:00,-0.469199,293,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.4,-0.58023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504518",2020-06-15 08:37:00,-0.478009,295,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,16.5,-0.65016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504519",2020-06-15 08:38:00,-0.604588,295,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17,-0.80703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504520",2020-06-15 08:39:00,-0.518497,296,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.3,-0.80766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504521",2020-06-15 08:40:00,-0.519794,292,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,17.4,-0.78309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504522",2020-06-15 08:41:00,-0.538625,289,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,18,-0.76419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504523",2020-06-15 08:42:00,-0.624978,286,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,18.3,-0.75663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504524",2020-06-15 08:43:00,-0.527034,284,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,18.4,-0.75033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504525",2020-06-15 08:44:00,-0.533349,284,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,18.9,-0.74151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504526",2020-06-15 08:45:00,-0.552404,286,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,25,19.1,-0.75159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504527",2020-06-15 08:46:00,-0.543676,288,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,25,19.3,-0.75726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504528",2020-06-15 08:47:00,-0.523145,289,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,25,19,-0.75789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504529",2020-06-15 08:48:00,-0.569004,290,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,25,18.6,-0.80136,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504530",2020-06-15 08:49:00,-0.475279,297,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,25,18.6,-0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504531",2020-06-15 08:50:00,-0.547769,303,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,18,-0.85365,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504532",2020-06-15 08:51:00,-0.552192,312,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,17.1,-0.92736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504533",2020-06-15 08:52:00,-0.52831,326,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,17.1,-0.9954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504534",2020-06-15 08:53:00,-0.519199,337,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,17.9,-0.89019,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504535",2020-06-15 08:54:00,-0.531526,348,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,18.1,-0.71127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504536",2020-06-15 08:55:00,0,360,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,18.3,-0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504537",2020-06-15 08:56:00,-0.438558,370,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,18.7,-0.97713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504538",2020-06-15 08:57:00,0,385,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,18.8,-1.14219,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504539",2020-06-15 08:58:00,-0.534003,399,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,18.9,-1.41183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504540",2020-06-15 08:59:00,0,419,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.4,-1.48869,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504541",2020-06-15 09:00:00,0,441,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.5,-1.61343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504542",2020-06-15 09:01:00,-0.467719,458,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.4,-1.68966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504543",2020-06-15 09:02:00,-0.467278,473,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.2,-1.72746,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504544",2020-06-15 09:03:00,0,481,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.2,-1.75896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504545",2020-06-15 09:04:00,-0.482034,492,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20,-1.79676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504546",2020-06-15 09:05:00,-0.457375,494,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.3,-1.79676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504547",2020-06-15 09:06:00,-0.467283,492,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.6,-1.78353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504548",2020-06-15 09:07:00,-0.528603,496,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.8,-1.79676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504549",2020-06-15 09:08:00,-0.526643,486,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.5,-1.74573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504550",2020-06-15 09:09:00,-0.575746,482,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.8,-1.73943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504551",2020-06-15 09:10:00,-0.506681,481,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.7,-1.72116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504552",2020-06-15 09:11:00,-0.53816,491,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.8,-1.74699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504553",2020-06-15 09:12:00,-0.56475,505,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.2,-1.81503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504554",2020-06-15 09:13:00,-0.547967,523,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.6,-1.90953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504555",2020-06-15 09:14:00,-0.57272,536,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.7,-1.94355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
