"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"504556",2020-06-15 09:15:00,-0.452398,561,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.7,-2.01663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504557",2020-06-15 09:16:00,-0.515473,623,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,21.2,-2.38203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504558",2020-06-15 09:17:00,-0.548798,873,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,21,-2.52063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504559",2020-06-15 09:18:00,-0.545311,787,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,21.7,-2.14893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504560",2020-06-15 09:19:00,-0.557857,653,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,22.3,-2.20626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504561",2020-06-15 09:20:00,-0.485397,612,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,22,-2.06766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504562",2020-06-15 09:21:00,-0.527088,536,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,21.9,-1.87803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504563",2020-06-15 09:22:00,-0.551625,558,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,21.4,-1.92906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504564",2020-06-15 09:23:00,-0.526253,520,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,20.5,-1.9152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504565",2020-06-15 09:24:00,0,543,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.2,-2.2239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504566",2020-06-15 09:25:00,-0.624497,685,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,18.2,-2.41983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504567",2020-06-15 09:26:00,-0.494644,613,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,18.4,-2.37573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504568",2020-06-15 09:27:00,-0.512298,629,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19.1,-3.59289,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504569",2020-06-15 09:28:00,-0.532731,1107,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23,25,19,-4.17564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504570",2020-06-15 09:29:00,-0.437576,1108,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,22.5,23,23.5,25,20.1,-4.06728,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504571",2020-06-15 09:30:00,-0.459264,1096,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,23,23,23.5,25,20.3,-2.1924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504572",2020-06-15 09:31:00,-0.480647,557,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,23,23,23.5,25,20.1,-1.90323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504573",2020-06-15 09:32:00,-0.469289,517,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,23,23,23.5,25,19,-1.87866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504574",2020-06-15 09:33:00,-0.485164,999,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,23,23,23.5,25,18.1,-2.3184,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504575",2020-06-15 09:34:00,-0.490855,812,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.2,-2.9106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504576",2020-06-15 09:35:00,-0.635567,891,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.9,-2.45133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504577",2020-06-15 09:36:00,0,693,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20.9,-2.45196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504578",2020-06-15 09:37:00,-0.509989,731,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,21.1,-2.77263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504579",2020-06-15 09:38:00,-0.574119,856,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20,-2.86839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504580",2020-06-15 09:39:00,-0.578224,455,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.6,-1.0521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504581",2020-06-15 09:40:00,0,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.6,-1.38096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504582",2020-06-15 09:41:00,-0.586382,514,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.5,-1.52019,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504583",2020-06-15 09:42:00,-0.735185,503,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,18.9,-1.36836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504584",2020-06-15 09:43:00,-0.743907,578,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.2,-2.4066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504585",2020-06-15 09:44:00,0,776,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.3,-3.31695,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504586",2020-06-15 09:45:00,-0.49856,885,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,19.4,-3.3957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504587",2020-06-15 09:46:00,-0.551432,492,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20.5,-1.74006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504588",2020-06-15 09:47:00,-0.574251,500,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,21.4,-1.87173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504589",2020-06-15 09:48:00,-0.57661,557,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20.6,-1.77534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504590",2020-06-15 09:49:00,-0.556784,587,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20.8,-2.9484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504591",2020-06-15 09:50:00,-0.519997,720,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,21.1,-2.66175,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504592",2020-06-15 09:51:00,-0.548895,571,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25,20.8,-1.54476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504593",2020-06-15 09:52:00,-0.526542,480,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.9,-1.22913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504594",2020-06-15 09:53:00,-0.537204,363,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.8,-1.10943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504595",2020-06-15 09:54:00,-0.518739,355,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.5,-1.0899,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504596",2020-06-15 09:55:00,-0.53623,342,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20,-1.06344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504597",2020-06-15 09:56:00,-0.765164,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.5,-1.04076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504598",2020-06-15 09:57:00,-0.495867,333,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,18.8,-1.02753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504599",2020-06-15 09:58:00,-0.508092,333,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,18.7,-1.02816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504600",2020-06-15 09:59:00,-0.471267,332,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.2,-1.03446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504601",2020-06-15 10:00:00,-0.516411,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.8,-1.17243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504602",2020-06-15 10:01:00,-0.530703,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.5,-1.04706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504603",2020-06-15 10:02:00,0,348,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,19.7,-0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504604",2020-06-15 10:03:00,-0.509454,360,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.2,-0.99666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504605",2020-06-15 10:04:00,0,364,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.4,-1.0899,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504606",2020-06-15 10:05:00,-0.541765,369,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.9,-1.17243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504607",2020-06-15 10:06:00,-0.544591,371,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.1,-1.40238,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504608",2020-06-15 10:07:00,-0.471325,542,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.8,-3.12039,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504609",2020-06-15 10:08:00,-0.590346,853,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.6,-3.34656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504610",2020-06-15 10:09:00,-0.679819,862,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.3,-3.3705,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504611",2020-06-15 10:10:00,-0.599268,867,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.7,-3.45429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504612",2020-06-15 10:11:00,-0.593493,877,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.5,-3.58407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504613",2020-06-15 10:12:00,0,849,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23,-3.29553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504614",2020-06-15 10:13:00,-0.625961,893,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.6,-3.339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504615",2020-06-15 10:14:00,-0.619703,762,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.4,-2.6523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504616",2020-06-15 10:15:00,-0.518825,889,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.2,-3.4209,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504617",2020-06-15 10:16:00,-0.502921,911,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.9,-3.48705,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504618",2020-06-15 10:17:00,-0.433646,914,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22,-3.43602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504619",2020-06-15 10:18:00,-0.372253,915,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22,-3.40326,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504620",2020-06-15 10:19:00,-0.350716,953,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.2,-3.58911,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504621",2020-06-15 10:20:00,0,985,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22,-3.24765,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504622",2020-06-15 10:21:00,-0.38609,920,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.5,-3.30183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504623",2020-06-15 10:22:00,-0.457505,862,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.7,-2.37951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504624",2020-06-15 10:23:00,-0.481659,568,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.2,-1.46853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504625",2020-06-15 10:24:00,-0.522821,828,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.3,-2.70018,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504626",2020-06-15 10:25:00,-0.746839,790,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.8,-1.39797,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504627",2020-06-15 10:26:00,-0.986616,584,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.2,-2.10294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504628",2020-06-15 10:27:00,-0.96319,737,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.7,-2.19429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504629",2020-06-15 10:28:00,-0.855646,764,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.2,-2.98116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504630",2020-06-15 10:29:00,-0.73061,781,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.3,-2.97486,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504631",2020-06-15 10:30:00,-0.747448,615,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22,-1.58949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504632",2020-06-15 10:31:00,-0.692318,460,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.9,-1.72746,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504633",2020-06-15 10:32:00,-0.777662,630,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.6,-1.95552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504634",2020-06-15 10:33:00,-0.633615,745,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21,-2.67813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504635",2020-06-15 10:34:00,-0.620482,748,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.4,-2.76633,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504636",2020-06-15 10:35:00,-0.599664,534,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.9,-1.97883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504637",2020-06-15 10:36:00,-0.705115,655,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23,-2.43243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504638",2020-06-15 10:37:00,-0.663463,565,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23,-1.75833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504639",2020-06-15 10:38:00,-0.764872,589,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.2,-2.35746,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504640",2020-06-15 10:39:00,-0.770977,649,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,23.3,-2.32659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504641",2020-06-15 10:40:00,-0.821732,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.5,-1.62288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504642",2020-06-15 10:41:00,-0.795942,447,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.3,-1.58571,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504643",2020-06-15 10:42:00,-0.899254,433,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.4,-1.21023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504644",2020-06-15 10:43:00,-0.650794,441,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.4,-1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504645",2020-06-15 10:44:00,-1.1177,453,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.1,-1.37466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504646",2020-06-15 10:45:00,-0.59683,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.5,-1.57878,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504647",2020-06-15 10:46:00,-0.572674,490,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.6,-1.90008,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504648",2020-06-15 10:47:00,-0.662556,528,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.2,-2.8665,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504649",2020-06-15 10:48:00,-0.50705,737,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.2,-2.99313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504650",2020-06-15 10:49:00,0,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.5,-1.99269,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504651",2020-06-15 10:50:00,-0.447545,538,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.3,-2.11113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504652",2020-06-15 10:51:00,-0.440405,532,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,20.9,-2.10168,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504653",2020-06-15 10:52:00,-0.475485,531,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,21.8,-2.10798,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504654",2020-06-15 10:53:00,-0.467664,542,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.2,-2.18736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504655",2020-06-15 10:54:00,-0.410046,562,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,22.6,-2.29509,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504656",2020-06-15 10:55:00,-0.471503,642,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.4,-3.6036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504657",2020-06-15 10:56:00,-0.444197,943,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.8,-3.97656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504658",2020-06-15 10:57:00,-0.521093,990,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.7,-3.22119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504659",2020-06-15 10:58:00,0,1011,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,21.9,-4.13973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504660",2020-06-15 10:59:00,-0.44831,1044,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22,-4.27203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504661",2020-06-15 11:00:00,-0.501304,947,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,21.6,-3.76803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504662",2020-06-15 11:01:00,-0.525106,910,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.3,-3.42846,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504663",2020-06-15 11:02:00,0,910,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.5,-3.34026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504664",2020-06-15 11:03:00,-0.540789,826,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,23.5,-2.7342,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504665",2020-06-15 11:04:00,-0.467916,739,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,24.4,-2.64789,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504666",2020-06-15 11:05:00,-0.502282,675,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,24.3,-2.48913,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504667",2020-06-15 11:06:00,-0.638643,744,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.7,-3.03156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504668",2020-06-15 11:07:00,-0.603289,743,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,22.4,-2.91249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504669",2020-06-15 11:08:00,-0.624126,699,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,21,-2.9358,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504670",2020-06-15 11:09:00,-0.880064,717,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,20.3,-2.62143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504671",2020-06-15 11:10:00,-0.650686,610,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,21.2,-2.26296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504672",2020-06-15 11:11:00,-0.526664,771,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,20.7,-3.36042,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504673",2020-06-15 11:12:00,-0.484702,825,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,20.6,-3.27096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504674",2020-06-15 11:13:00,-0.722234,819,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,20.2,-3.32829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504675",2020-06-15 11:14:00,-0.727376,799,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,19.5,-3.17016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504676",2020-06-15 11:15:00,-0.717305,797,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,19.8,-3.18969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504677",2020-06-15 11:16:00,-0.687077,869,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,25.5,20.5,-3.58029,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504678",2020-06-15 11:17:00,-0.734896,919,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,19.9,-3.90663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504679",2020-06-15 11:18:00,-0.713062,917,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,19.6,-3.79386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504680",2020-06-15 11:19:00,-0.660878,948,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,20.5,-3.79134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504681",2020-06-15 11:20:00,-0.655657,867,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,19.8,-3.06684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504682",2020-06-15 11:21:00,-0.594285,900,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,20.1,-3.29553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504683",2020-06-15 11:22:00,-0.61424,918,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,22,-3.35916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504684",2020-06-15 11:23:00,-0.515123,1025,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,20.6,-2.93706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504685",2020-06-15 11:24:00,-0.791793,729,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,20.1,-2.32281,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504686",2020-06-15 11:25:00,-0.511495,620,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,20.4,-2.35179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504687",2020-06-15 11:26:00,-0.584483,612,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,21.2,-2.57103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504688",2020-06-15 11:27:00,-0.541933,664,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,21.8,-2.9421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504689",2020-06-15 11:28:00,-0.572022,647,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,22.1,-2.8224,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504690",2020-06-15 11:29:00,-0.491503,583,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,22.7,-2.23776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504691",2020-06-15 11:30:00,-0.57524,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,23,-2.24973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504692",2020-06-15 11:31:00,0,591,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23,23.5,26,23.4,-2.24343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504693",2020-06-15 11:32:00,-0.500721,562,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.6,-2.11806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504694",2020-06-15 11:33:00,-0.536937,548,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.2,-2.04309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504695",2020-06-15 11:34:00,-0.54711,539,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.1,-1.99206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504696",2020-06-15 11:35:00,-0.544998,530,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.8,-1.98513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504697",2020-06-15 11:36:00,0,551,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,23.5,-2.22579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504698",2020-06-15 11:37:00,-0.541362,532,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,23.6,-1.96686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504699",2020-06-15 11:38:00,-0.647927,530,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,23.2,-1.67139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504700",2020-06-15 11:39:00,-0.63839,587,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,24,-1.61406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504701",2020-06-15 11:40:00,-0.720206,525,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,23.7,-1.62036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504702",2020-06-15 11:41:00,-0.786117,524,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,23.8,-1.74636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504703",2020-06-15 11:42:00,-0.859386,528,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.1,-1.82259,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504704",2020-06-15 11:43:00,-0.961252,546,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.1,-2.06766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504705",2020-06-15 11:44:00,-0.977119,546,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.5,-2.10483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504706",2020-06-15 11:45:00,-1.06721,565,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22.3,-2.1861,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504707",2020-06-15 11:46:00,-1.1096,578,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,22,-2.2491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504708",2020-06-15 11:47:00,-1.10617,577,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,23.5,26,21.4,-2.24406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504709",2020-06-15 11:48:00,-1.14858,579,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.9,-2.28312,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504710",2020-06-15 11:49:00,-0.996867,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.6,-2.28942,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504711",2020-06-15 11:50:00,-1.08315,581,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.5,-2.29698,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504712",2020-06-15 11:51:00,-1.28463,583,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.3,-2.31273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504713",2020-06-15 11:52:00,-1.26243,643,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.1,-2.47023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504714",2020-06-15 11:53:00,-1.21717,589,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,20.9,-2.4885,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504715",2020-06-15 11:54:00,-1.06565,693,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.3,-2.92131,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504716",2020-06-15 11:55:00,-1.01883,715,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.5,-2.54016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504717",2020-06-15 11:56:00,-0.675038,611,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,20.3,-2.09223,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504718",2020-06-15 11:57:00,-0.681224,703,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,20.9,-2.45133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504719",2020-06-15 11:58:00,-0.80535,732,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.2,-2.63529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504720",2020-06-15 11:59:00,-0.917142,750,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.3,-2.93076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504721",2020-06-15 12:00:00,-0.712847,760,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.1,-3.04983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504722",2020-06-15 12:01:00,-0.699724,728,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.2,-2.9547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504723",2020-06-15 12:02:00,-0.606157,690,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.1,-2.40471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504724",2020-06-15 12:03:00,-0.505744,583,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22,-2.30769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504725",2020-06-15 12:04:00,-0.596711,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.6,-2.31903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504726",2020-06-15 12:05:00,-0.606959,586,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.3,-2.33856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504727",2020-06-15 12:06:00,-0.754779,593,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.4,-2.38833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504728",2020-06-15 12:07:00,-0.602494,614,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.3,-2.52819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504729",2020-06-15 12:08:00,-0.629863,808,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,21.7,-3.41586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504730",2020-06-15 12:09:00,-0.60987,890,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22.3,-3.74283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504731",2020-06-15 12:10:00,-0.80613,889,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23,24,26,22,-3.67353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504732",2020-06-15 12:11:00,-0.751937,936,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,21.7,-3.86001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504733",2020-06-15 12:12:00,-0.842266,986,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,21.9,-4.02003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504734",2020-06-15 12:13:00,-0.883705,1002,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,22.3,-4.07169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504735",2020-06-15 12:14:00,-0.972964,1017,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,22.9,-3.7233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504736",2020-06-15 12:15:00,-0.987529,1021,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,23.3,-3.71133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504737",2020-06-15 12:16:00,-1.15258,1050,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,23,-3.86253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504738",2020-06-15 12:17:00,-1.34236,1126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,23.6,-4.23423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504739",2020-06-15 12:18:00,-0.977502,1131,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.3,-4.4478,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504740",2020-06-15 12:19:00,-0.978868,1110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.1,-4.37283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504741",2020-06-15 12:20:00,-0.962057,1027,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.1,-3.94884,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504742",2020-06-15 12:21:00,-0.781396,987,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.2,-3.86568,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504743",2020-06-15 12:22:00,-1.02829,906,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,25,-3.64266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504744",2020-06-15 12:23:00,-1.01011,912,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,25.1,-3.56013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504745",2020-06-15 12:24:00,-1.0971,927,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.5,-3.64959,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504746",2020-06-15 12:25:00,-0.882174,913,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.1,-3.54249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504747",2020-06-15 12:26:00,-1.13126,971,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.4,-3.80709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504748",2020-06-15 12:27:00,-1.15836,972,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,25.1,-3.69936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504749",2020-06-15 12:28:00,-1.02701,928,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,25.8,-3.66534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504750",2020-06-15 12:29:00,-0.889983,933,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.6,-3.6162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504751",2020-06-15 12:30:00,-0.751348,910,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.7,-3.37239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504752",2020-06-15 12:31:00,-0.75312,862,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,25,-2.99943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504753",2020-06-15 12:32:00,-0.695887,861,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.3,-3.06558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504754",2020-06-15 12:33:00,0,857,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.5,-2.94399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504755",2020-06-15 12:34:00,-0.613674,852,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.1,-3.08763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504756",2020-06-15 12:35:00,-0.623478,819,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.3,-2.87406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504757",2020-06-15 12:36:00,-0.631672,755,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.6,-2.8917,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504758",2020-06-15 12:37:00,-0.807867,862,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23,-3.62376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504759",2020-06-15 12:38:00,-0.596163,936,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.5,-3.73716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504760",2020-06-15 12:39:00,-0.65239,835,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,25.2,-3.13803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504761",2020-06-15 12:40:00,-0.645478,661,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,25.8,-2.52819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504762",2020-06-15 12:41:00,-0.536435,650,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.5,-2.53953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504763",2020-06-15 12:42:00,-0.777451,661,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.7,-2.62395,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504764",2020-06-15 12:43:00,-0.484963,688,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.9,-2.79153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504765",2020-06-15 12:44:00,-1.00047,712,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.5,-3.0429,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504766",2020-06-15 12:45:00,-1.19758,887,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.4,-3.47319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504767",2020-06-15 12:46:00,-1.16481,863,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.8,-3.37113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504768",2020-06-15 12:47:00,-1.01986,797,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.6,-2.71026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504769",2020-06-15 12:48:00,-0.826797,757,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,22.9,-2.74176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504770",2020-06-15 12:49:00,-0.998601,1051,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,22.2,-3.97719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504771",2020-06-15 12:50:00,-0.886444,1090,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,21.8,-4.18446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504772",2020-06-15 12:51:00,-0.997176,1060,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,22,-4.14099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504773",2020-06-15 12:52:00,-0.988148,1050,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,22.1,-4.38543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504774",2020-06-15 12:53:00,-0.973522,1052,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,21.5,-4.24053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504775",2020-06-15 12:54:00,-0.960835,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,21.6,-3.92616,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504776",2020-06-15 12:55:00,-1.00259,944,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,22.1,-3.84993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504777",2020-06-15 12:56:00,-1.00951,931,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,22.8,-3.73716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504778",2020-06-15 12:57:00,-0.599467,957,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,22.1,-3.95073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504779",2020-06-15 12:58:00,-1.01608,1041,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,22.5,-4.37976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504780",2020-06-15 12:59:00,-0.986172,1077,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,24,-4.473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504781",2020-06-15 13:00:00,-1.02417,1106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.6,-4.61916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504782",2020-06-15 13:01:00,-1.02072,1099,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,24.4,-4.46859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504783",2020-06-15 13:02:00,-0.99348,1037,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.6,-4.07547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504784",2020-06-15 13:03:00,-0.802088,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,26.1,-3.82473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504785",2020-06-15 13:04:00,-0.926721,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.6,-4.03578,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504786",2020-06-15 13:05:00,-0.92016,1128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.4,-4.16619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504787",2020-06-15 13:06:00,-0.940802,1128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.3,-4.31676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504788",2020-06-15 13:07:00,-0.901428,1155,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.6,-4.59585,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504789",2020-06-15 13:08:00,-1.03365,1161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,25.2,-4.61286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504790",2020-06-15 13:09:00,-0.900611,1165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,24,-4.6746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504791",2020-06-15 13:10:00,-0.686701,1174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,24,-4.7439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504792",2020-06-15 13:11:00,-0.89686,1175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,24.7,-4.05909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504793",2020-06-15 13:12:00,-0.888953,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,23.9,-4.24809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504794",2020-06-15 13:13:00,-0.979565,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,22.3,-4.43646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504795",2020-06-15 13:14:00,-0.910393,1078,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,22.4,-4.26006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504796",2020-06-15 13:15:00,-0.883686,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,21.7,-4.27203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504797",2020-06-15 13:16:00,-0.924969,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,22.4,-4.09563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504798",2020-06-15 13:17:00,-0.728467,1092,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,23.9,-4.34826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504799",2020-06-15 13:18:00,-0.935516,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.5,-3.69243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504800",2020-06-15 13:19:00,-1.13315,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,22.5,-3.69873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504801",2020-06-15 13:20:00,-0.87405,1060,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.3,-3.93183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504802",2020-06-15 13:21:00,-1.09036,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.5,-4.12209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504803",2020-06-15 13:22:00,-1.2874,1139,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,24,-4.32936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504804",2020-06-15 13:23:00,-1.52303,1131,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,22.8,-4.53726,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504805",2020-06-15 13:24:00,-1.2409,984,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,21.9,-4.78296,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504806",2020-06-15 13:25:00,-1.3209,1250,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.4,-4.85289,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504807",2020-06-15 13:26:00,-1.35771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.2,-5.10993,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504808",2020-06-15 13:27:00,-1.35927,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.6,-5.35563,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504809",2020-06-15 13:28:00,-1.31597,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.8,-4.87368,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504810",2020-06-15 13:29:00,-1.33205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,24,-5.20506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504811",2020-06-15 13:30:00,-1.02331,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,26.5,23.9,-5.16663,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504812",2020-06-15 13:31:00,-1.39827,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,27,24.6,-4.60656,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504813",2020-06-15 13:32:00,-1.27278,1101,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24,27,23.4,-3.92616,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504814",2020-06-15 13:33:00,-1.10898,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,24.6,-2.21886,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504815",2020-06-15 13:34:00,-1.0621,643,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,25,-2.37069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504816",2020-06-15 13:35:00,-1.05164,614,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,23.2,-1.99647,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504817",2020-06-15 13:36:00,-1.01661,619,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,23.4,-2.14326,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504818",2020-06-15 13:37:00,-0.838624,649,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,23.9,-2.5578,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504819",2020-06-15 13:38:00,-0.979221,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,23.1,-3.76173,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504820",2020-06-15 13:39:00,-1.00022,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24,27,23.1,-5.71788,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504821",2020-06-15 13:40:00,-0.926688,1041,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.4,-6.20928,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504822",2020-06-15 13:41:00,-0.994373,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.4,-4.60656,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504823",2020-06-15 13:42:00,-0.981742,841,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.3,-3.18339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504824",2020-06-15 13:43:00,-0.987452,718,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.1,-2.71089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504825",2020-06-15 13:44:00,0,688,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.1,-2.59056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504826",2020-06-15 13:45:00,-0.944639,680,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.2,-2.47653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504827",2020-06-15 13:46:00,-0.953702,639,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24,-2.06451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504828",2020-06-15 13:47:00,-1.04685,599,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,24.4,-1.77849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504829",2020-06-15 13:48:00,-1.02852,560,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.7,-1.63926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504830",2020-06-15 13:49:00,-0.863869,519,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.9,-1.58256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504831",2020-06-15 13:50:00,-0.961872,486,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.9,-1.51893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504832",2020-06-15 13:51:00,-1.11098,460,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.4,-1.63044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504833",2020-06-15 13:52:00,-1.03338,440,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.58319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504834",2020-06-15 13:53:00,-1.10588,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.53279,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504835",2020-06-15 13:54:00,-1.0714,421,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23,-1.5435,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504836",2020-06-15 13:55:00,-0.814184,420,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.55106,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504837",2020-06-15 13:56:00,-1.13027,424,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.9,-1.57059,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504838",2020-06-15 13:57:00,-1.06965,430,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.58193,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504839",2020-06-15 13:58:00,-1.18459,434,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.4,-1.60839,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504840",2020-06-15 13:59:00,-1.10093,439,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22,-1.64052,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504841",2020-06-15 14:00:00,-1.06265,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.68336,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504842",2020-06-15 14:01:00,-0.99061,459,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.74573,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504843",2020-06-15 14:02:00,-1.20366,475,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.46412,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504844",2020-06-15 14:03:00,-0.979623,492,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.2,-1.51263,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504845",2020-06-15 14:04:00,-0.912787,500,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.4,-1.56996,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504846",2020-06-15 14:05:00,-0.921824,499,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.6506,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504847",2020-06-15 14:06:00,-0.909162,497,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.76463,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504848",2020-06-15 14:07:00,-0.716491,493,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.89063,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504849",2020-06-15 14:08:00,-0.86708,494,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.2,-1.88496,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504850",2020-06-15 14:09:00,-0.867338,500,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-1.92213,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504851",2020-06-15 14:10:00,-0.839238,503,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.8,-1.93473,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504852",2020-06-15 14:11:00,-0.642014,509,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-1.9656,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504853",2020-06-15 14:12:00,-0.828726,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-1.99962,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504854",2020-06-15 14:13:00,-0.750537,521,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.6,-2.02419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504855",2020-06-15 14:14:00,-0.721169,527,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.6,-2.0601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504856",2020-06-15 14:15:00,-0.7177,534,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-2.0853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504857",2020-06-15 14:16:00,-0.740902,539,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.5,-2.0979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504858",2020-06-15 14:17:00,-0.920048,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-2.13759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504859",2020-06-15 14:18:00,-0.98474,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-1.78101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504860",2020-06-15 14:19:00,-1.1844,558,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22,-1.80873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
