"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"504861",2020-06-15 14:20:00,-1.62009,563,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.2,-1.88559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504862",2020-06-15 14:21:00,-2.18369,571,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.3,-1.97946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504863",2020-06-15 14:22:00,-2.21768,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-2.30895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504864",2020-06-15 14:23:00,-2.27469,587,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22,-2.35683,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504865",2020-06-15 14:24:00,-1.95142,594,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-2.40534,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504866",2020-06-15 14:25:00,-1.65387,602,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-2.45448,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504867",2020-06-15 14:26:00,-1.11488,617,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-2.53134,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504868",2020-06-15 14:27:00,-1.17356,640,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.4,-2.64096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504869",2020-06-15 14:28:00,-1.09269,722,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22,-2.93013,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504870",2020-06-15 14:29:00,-0.917456,716,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-2.93706,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504871",2020-06-15 14:30:00,-0.878136,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.6,-3.08763,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504872",2020-06-15 14:31:00,-0.920004,727,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.6,-2.95281,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504873",2020-06-15 14:32:00,-0.879619,699,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.9,-2.81169,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504874",2020-06-15 14:33:00,-0.846444,684,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,21.7,-2.78523,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504875",2020-06-15 14:34:00,-0.851306,703,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.1,-2.44629,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504876",2020-06-15 14:35:00,-0.864559,731,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.9,-2.55843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504877",2020-06-15 14:36:00,-0.871146,806,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,23.4,-3.64266,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504878",2020-06-15 14:37:00,-0.570483,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,23.5,24.5,27,22.9,-3.12606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504879",2020-06-15 14:38:00,-0.626889,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.7,-2.96352,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504880",2020-06-15 14:39:00,-0.853799,722,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.9,-2.82429,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504881",2020-06-15 14:40:00,-0.872924,663,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.3,-2.62206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504882",2020-06-15 14:41:00,-0.889378,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.9,-2.47149,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504883",2020-06-15 14:42:00,-0.791546,605,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22,-2.37447,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504884",2020-06-15 14:43:00,-0.888954,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.5,-2.35053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504885",2020-06-15 14:44:00,-0.999707,595,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,23.2,-2.36943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504886",2020-06-15 14:45:00,-0.91059,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,23.4,-2.35179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504887",2020-06-15 14:46:00,-0.89295,591,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,23.4,-2.35809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504888",2020-06-15 14:47:00,-1.07515,595,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.5,-2.3877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504889",2020-06-15 14:48:00,-0.970351,594,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.3,-2.37195,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504890",2020-06-15 14:49:00,-1.11376,589,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.1,-2.20185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504891",2020-06-15 14:50:00,-1.13554,577,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.9,-1.91709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504892",2020-06-15 14:51:00,-1.08384,566,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.9,-1.8837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504893",2020-06-15 14:52:00,-1.10878,561,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22.1,-1.87803,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504894",2020-06-15 14:53:00,-1.14178,555,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.8,-1.90386,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504895",2020-06-15 14:54:00,-1.11535,549,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.8,-2.18043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504896",2020-06-15 14:55:00,-1.11969,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22,-2.11743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504897",2020-06-15 14:56:00,-1.09559,537,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.9,-2.09916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504898",2020-06-15 14:57:00,-1.23069,528,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,22,-2.06451,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504899",2020-06-15 14:58:00,-0.963944,518,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.2,-2.02356,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504900",2020-06-15 14:59:00,-1.11027,509,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,21.2,-1.98135,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504901",2020-06-15 15:00:00,-1.14268,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.5,-1.92339,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504902",2020-06-15 15:01:00,-1.1468,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.2,-1.87236,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504903",2020-06-15 15:02:00,-1.09704,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.8,-1.82196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504904",2020-06-15 15:03:00,-1.10753,467,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.5,-1.71801,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504905",2020-06-15 15:04:00,-0.899385,453,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-1.71612,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504906",2020-06-15 15:05:00,-1.00893,438,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.9,-1.64808,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504907",2020-06-15 15:06:00,-1.07545,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.5,-1.39293,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504908",2020-06-15 15:07:00,-0.82366,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.4,-1.12329,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504909",2020-06-15 15:08:00,-0.926697,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.2,-1.10313,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504910",2020-06-15 15:09:00,-1.35325,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.4,-1.12266,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504911",2020-06-15 15:10:00,-0.934731,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.4,-1.12266,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504912",2020-06-15 15:11:00,-0.818737,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.5,-1.33119,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"504913",2020-06-15 15:12:00,-0.932696,366,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.5,-1.3041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504914",2020-06-15 15:13:00,-0.958159,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21,-1.26693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504915",2020-06-15 15:14:00,-0.916114,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.1,-1.24803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504916",2020-06-15 15:15:00,-0.953594,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.1,-1.23606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504917",2020-06-15 15:16:00,-0.934856,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.1,-1.23291,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504918",2020-06-15 15:17:00,-0.869354,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.4,-1.24362,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504919",2020-06-15 15:18:00,-0.666603,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.4,-1.25118,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504920",2020-06-15 15:19:00,-0.91353,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,21.1,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504921",2020-06-15 15:20:00,-0.960044,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.8,-1.3041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504922",2020-06-15 15:21:00,-0.984542,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.7,-1.36584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504923",2020-06-15 15:22:00,-0.970095,382,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.8,-1.43073,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504924",2020-06-15 15:23:00,-1.06403,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.8,-1.51326,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504925",2020-06-15 15:24:00,-0.965698,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.8,-1.21023,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504926",2020-06-15 15:25:00,-0.88739,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.9,-1.3356,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504927",2020-06-15 15:26:00,-1.09172,659,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.5,-2.11239,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504928",2020-06-15 15:27:00,-1.12407,536,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.3,-1.43073,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504929",2020-06-15 15:28:00,-1.14336,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,-1.62666,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504930",2020-06-15 15:29:00,-1.22799,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.6,-1.5939,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504931",2020-06-15 15:30:00,-1.1285,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.8,-1.53846,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504932",2020-06-15 15:31:00,-0.937903,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,-1.45593,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504933",2020-06-15 15:32:00,-1.17394,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.1,-1.36836,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504934",2020-06-15 15:33:00,-1.24453,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,-1.29465,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504935",2020-06-15 15:34:00,-1.08653,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.6,-1.22409,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504936",2020-06-15 15:35:00,-1.12315,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,-1.16109,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504937",2020-06-15 15:36:00,-1.04308,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.8,-1.1214,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504938",2020-06-15 15:37:00,-1.12376,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,-1.0962,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504939",2020-06-15 15:38:00,-1.38039,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,-1.06596,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504940",2020-06-15 15:39:00,-1.02636,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.9,-1.02123,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504941",2020-06-15 15:40:00,-0.941204,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.8,-0.98469,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504942",2020-06-15 15:41:00,-0.959066,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.1,-0.945,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504943",2020-06-15 15:42:00,-0.948389,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504944",2020-06-15 15:43:00,-0.969808,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.2,-0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504945",2020-06-15 15:44:00,-0.987812,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.1,-0.44289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504946",2020-06-15 15:45:00,-1.07619,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.4,-0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504947",2020-06-15 15:46:00,-0.941917,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,-0.70812,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504948",2020-06-15 15:47:00,-1.04307,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,-0.67536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504949",2020-06-15 15:48:00,-0.914415,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.9,-0.65646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504950",2020-06-15 15:49:00,-0.943596,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.8,-0.63693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504951",2020-06-15 15:50:00,-0.978649,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,-0.61299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504952",2020-06-15 15:51:00,-1.00889,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.3,-0.62496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504953",2020-06-15 15:52:00,-0.677446,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.1,-0.64323,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504954",2020-06-15 15:53:00,-1.01474,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,-0.63756,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504955",2020-06-15 15:54:00,-0.998397,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,-0.65016,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504956",2020-06-15 15:55:00,-0.975577,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,-0.6741,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504957",2020-06-15 15:56:00,-0.871681,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.4,-0.66276,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504958",2020-06-15 15:57:00,-1.02092,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.4,-0.67473,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504959",2020-06-15 15:58:00,-1.01906,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,-0.68796,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504960",2020-06-15 15:59:00,-1.12642,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.6,-0.59346,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504961",2020-06-15 16:00:00,-1.37208,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.3,0.03087,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504962",2020-06-15 16:01:00,-1.01071,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.0567,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504963",2020-06-15 16:02:00,-1.04748,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.12033,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504964",2020-06-15 16:03:00,-1.05268,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.4,-0.1764,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504965",2020-06-15 16:04:00,-1.02161,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.41454,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504966",2020-06-15 16:05:00,-1.11775,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.39816,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504967",2020-06-15 16:06:00,-1.02136,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.8,-0.38493,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504968",2020-06-15 16:07:00,-1.02644,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21,-0.35973,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504969",2020-06-15 16:08:00,-1.03359,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21,-0.34713,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504970",2020-06-15 16:09:00,-0.99788,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.7,-0.32823,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504971",2020-06-15 16:10:00,-0.98134,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20,-0.32256,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504972",2020-06-15 16:11:00,-0.618144,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.1,-0.32193,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"504973",2020-06-15 16:12:00,-0.889858,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.7,-0.30366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504974",2020-06-15 16:13:00,-1.03073,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.7,-0.31248,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504975",2020-06-15 16:14:00,-1.02333,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.6,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504976",2020-06-15 16:15:00,-0.993799,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.9,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504977",2020-06-15 16:16:00,-1.02094,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21,-0.32886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504978",2020-06-15 16:17:00,-1.06992,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.8,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504979",2020-06-15 16:18:00,-1.00923,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.6,0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504980",2020-06-15 16:19:00,-1.20165,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,0.04851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504981",2020-06-15 16:20:00,-0.666097,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.9,0.03024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504982",2020-06-15 16:21:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21.5,-0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"504983",2020-06-15 16:22:00,-1.02555,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21.6,-0.29673,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504984",2020-06-15 16:23:00,-1.00687,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21.4,-0.26019,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504985",2020-06-15 16:24:00,-0.9951,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21,-0.252,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504986",2020-06-15 16:25:00,-1.00868,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21.3,-0.23373,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504987",2020-06-15 16:26:00,-1.00948,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,21,-0.22113,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504988",2020-06-15 16:27:00,-1.0091,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.9,-0.20223,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504989",2020-06-15 16:28:00,-0.961739,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.7,-0.21483,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504990",2020-06-15 16:29:00,-1.05775,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.9,-0.22113,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504991",2020-06-15 16:30:00,-1.02204,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.2331,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504992",2020-06-15 16:31:00,-0.986302,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.9,-0.20853,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504993",2020-06-15 16:32:00,-1.00899,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20,-0.25956,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504994",2020-06-15 16:33:00,-0.991951,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20,-0.27594,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504995",2020-06-15 16:34:00,-0.948949,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.8,-0.2961,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504996",2020-06-15 16:35:00,-0.982506,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.6,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504997",2020-06-15 16:36:00,-0.914456,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.8,-0.3276,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504998",2020-06-15 16:37:00,-0.916219,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.8,0.03024,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"504999",2020-06-15 16:38:00,-1.19541,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.9,0.00377999,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505000",2020-06-15 16:39:00,-0.952501,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20,-0.04473,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505001",2020-06-15 16:40:00,-0.938883,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.8,-0.10017,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505002",2020-06-15 16:41:00,-0.918974,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.8,-0.41643,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505003",2020-06-15 16:42:00,-0.872004,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.3,-0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505004",2020-06-15 16:43:00,-0.845478,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505005",2020-06-15 16:44:00,-0.860608,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.5,-0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505006",2020-06-15 16:45:00,-1.06333,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.4,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505007",2020-06-15 16:46:00,-0.902968,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.2,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505008",2020-06-15 16:47:00,-0.992244,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.4,-0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505009",2020-06-15 16:48:00,-0.883911,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20.2,-0.60795,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505010",2020-06-15 16:49:00,-0.800919,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,20,-0.62496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505011",2020-06-15 16:50:00,-0.745169,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.9,-0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505012",2020-06-15 16:51:00,-0.738448,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.7,-0.70623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505013",2020-06-15 16:52:00,-0.829246,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.7,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505014",2020-06-15 16:53:00,-0.831874,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.6,-0.78309,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505015",2020-06-15 16:54:00,-0.984564,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.3,-0.82656,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505016",2020-06-15 16:55:00,-1.01599,294,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.3,-0.75663,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505017",2020-06-15 16:56:00,-1.67857,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.6,1.00044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505018",2020-06-15 16:57:00,-2.20833,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.2331,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505019",2020-06-15 16:58:00,-2.18614,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505020",2020-06-15 16:59:00,-1.95832,257,0,25.5,23,23,16,24.5,23,29,4.04428571428571,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.30996,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505021",2020-06-15 17:00:00,-1.71459,242,0,25.5,23,23,16,24.5,23,29,3.83866666666667,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505022",2020-06-15 17:01:00,-1.40955,233,0,25.5,23,23,16,24.5,23,29,1.22819672131148,0,25.5,23.5,24,25,24,24.5,27.5,19.1,-0.49581,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505023",2020-06-15 17:02:00,-1.17485,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505024",2020-06-15 17:03:00,-1.05989,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505025",2020-06-15 17:04:00,-0.930036,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505026",2020-06-15 17:05:00,-0.803488,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505027",2020-06-15 17:06:00,-0.869974,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505028",2020-06-15 17:07:00,-0.813759,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.4347,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505029",2020-06-15 17:08:00,-0.765028,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.42336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505030",2020-06-15 17:09:00,-0.764838,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.43911,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505031",2020-06-15 17:10:00,-0.694411,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505032",2020-06-15 17:11:00,-0.75713,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.42336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505033",2020-06-15 17:12:00,-1.07868,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505034",2020-06-15 17:13:00,-0.78384,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505035",2020-06-15 17:14:00,-0.908363,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.38556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505036",2020-06-15 17:15:00,-0.676279,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.00945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505037",2020-06-15 17:16:00,-0.847284,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.01638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505038",2020-06-15 17:17:00,-0.837506,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.01827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505039",2020-06-15 17:18:00,-0.952089,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505040",2020-06-15 17:19:00,-1.1659,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505041",2020-06-15 17:20:00,-1.0546,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.3,-0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505042",2020-06-15 17:21:00,-1.054,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.4,-0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505043",2020-06-15 17:22:00,-1.06234,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505044",2020-06-15 17:23:00,-1.05948,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.1,-0.29484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505045",2020-06-15 17:24:00,-1.03787,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.25326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505046",2020-06-15 17:25:00,-1.34574,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.19026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505047",2020-06-15 17:26:00,-1.10222,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505048",2020-06-15 17:27:00,-1.0013,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.3,-0.24129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505049",2020-06-15 17:28:00,-1.01609,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.3,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505050",2020-06-15 17:29:00,-1.02102,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.4,-0.24822,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505051",2020-06-15 17:30:00,-0.89431,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.3,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505052",2020-06-15 17:31:00,-1.01658,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.2,-0.29043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505053",2020-06-15 17:32:00,-0.893467,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,-0.315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505054",2020-06-15 17:33:00,-1.17936,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,-0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505055",2020-06-15 17:34:00,-0.778118,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505056",2020-06-15 17:35:00,-0.822161,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505057",2020-06-15 17:36:00,-1.03031,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505058",2020-06-15 17:37:00,-1.01891,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.0315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505059",2020-06-15 17:38:00,-1.03797,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505060",2020-06-15 17:39:00,-0.807221,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505061",2020-06-15 17:40:00,-1.03019,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.2394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505062",2020-06-15 17:41:00,-0.9995,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505063",2020-06-15 17:42:00,-1.02344,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.32949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505064",2020-06-15 17:43:00,-0.994619,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505065",2020-06-15 17:44:00,-0.988145,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.4,-0.29043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505066",2020-06-15 17:45:00,-0.852589,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.3,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505067",2020-06-15 17:46:00,-0.825079,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.4,-0.24066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505068",2020-06-15 17:47:00,-0.976322,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505069",2020-06-15 17:48:00,-1.01456,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.22869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505070",2020-06-15 17:49:00,-0.985551,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.24633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505071",2020-06-15 17:50:00,-1.01282,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.1,-0.26964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505072",2020-06-15 17:51:00,-1.00829,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505073",2020-06-15 17:52:00,-1.05337,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505074",2020-06-15 17:53:00,-1.10526,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505075",2020-06-15 17:54:00,-1.39742,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.42336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505076",2020-06-15 17:55:00,-0.855222,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.1,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505077",2020-06-15 17:56:00,-0.997148,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505078",2020-06-15 17:57:00,-0.996032,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505079",2020-06-15 17:58:00,-0.99408,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505080",2020-06-15 17:59:00,-0.832961,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.25326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505081",2020-06-15 18:00:00,-1.0247,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505082",2020-06-15 18:01:00,-1.02188,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,-0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505083",2020-06-15 18:02:00,-0.932505,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505084",2020-06-15 18:03:00,-0.993725,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505085",2020-06-15 18:04:00,-0.997132,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.3,-0.51723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505086",2020-06-15 18:05:00,-1.05182,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.51219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505087",2020-06-15 18:06:00,-0.887022,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505088",2020-06-15 18:07:00,-0.994975,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.3,-0.50589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505089",2020-06-15 18:08:00,-0.946817,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.48573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505090",2020-06-15 18:09:00,-0.982175,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.46368,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505091",2020-06-15 18:10:00,-0.956187,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505092",2020-06-15 18:11:00,-0.974862,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.4,-0.38556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505093",2020-06-15 18:12:00,-0.841575,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505094",2020-06-15 18:13:00,-0.921008,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505095",2020-06-15 18:14:00,-0.592876,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.27468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505096",2020-06-15 18:15:00,-0.7084,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.15057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505097",2020-06-15 18:16:00,-0.956231,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.12348,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505098",2020-06-15 18:17:00,-0.988352,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505099",2020-06-15 18:18:00,-0.938434,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505100",2020-06-15 18:19:00,-0.998746,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.0693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505101",2020-06-15 18:20:00,-0.942515,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.14616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505102",2020-06-15 18:21:00,-0.978458,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505103",2020-06-15 18:22:00,-0.96386,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505104",2020-06-15 18:23:00,-0.979412,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505105",2020-06-15 18:24:00,-0.980626,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.1,-0.08883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505106",2020-06-15 18:25:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505107",2020-06-15 18:26:00,-1.04273,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.1,-0.08883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505108",2020-06-15 18:27:00,-0.913085,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.4,-0.07308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505109",2020-06-15 18:28:00,-0.936937,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,-0.06426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505110",2020-06-15 18:29:00,-0.949577,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505111",2020-06-15 18:30:00,-0.930979,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,-0.02268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505112",2020-06-15 18:31:00,-0.941341,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505113",2020-06-15 18:32:00,-0.890776,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.03654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505114",2020-06-15 18:33:00,-0.881866,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.05544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505115",2020-06-15 18:34:00,-0.962649,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.09261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505116",2020-06-15 18:35:00,-0.878941,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.10017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505117",2020-06-15 18:36:00,-0.937952,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505118",2020-06-15 18:37:00,-1.21535,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505119",2020-06-15 18:38:00,-0.965991,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505120",2020-06-15 18:39:00,-0.726455,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505121",2020-06-15 18:40:00,-0.925408,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.31311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505122",2020-06-15 18:41:00,-0.890352,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.10017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505123",2020-06-15 18:42:00,-0.587728,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.0945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505124",2020-06-15 18:43:00,-0.968608,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.11151,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505125",2020-06-15 18:44:00,-0.955904,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.11907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505126",2020-06-15 18:45:00,-1.01772,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19.2,0.12537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505127",2020-06-15 18:46:00,-1.15058,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.14994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505128",2020-06-15 18:47:00,-0.966869,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.16191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505129",2020-06-15 18:48:00,-1.02833,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505130",2020-06-15 18:49:00,-0.996714,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505131",2020-06-15 18:50:00,-0.996308,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.6,0.23751,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505132",2020-06-15 18:51:00,-0.964544,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.5,0.25704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505133",2020-06-15 18:52:00,-1.12017,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505134",2020-06-15 18:53:00,-0.84319,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505135",2020-06-15 18:54:00,-0.996903,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.16443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505136",2020-06-15 18:55:00,-0.992062,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.1827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505137",2020-06-15 18:56:00,-0.948923,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.21294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505138",2020-06-15 18:57:00,-0.958234,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505139",2020-06-15 18:58:00,-0.976715,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.58842,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505140",2020-06-15 18:59:00,-0.984003,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505141",2020-06-15 19:00:00,-0.883625,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505142",2020-06-15 19:01:00,-0.858058,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.7,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505143",2020-06-15 19:02:00,NA,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505144",2020-06-15 19:03:00,-0.951442,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.8,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505145",2020-06-15 19:04:00,-0.945779,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.30177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505146",2020-06-15 19:05:00,-0.67829,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,18.9,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505147",2020-06-15 19:06:00,-0.915241,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27.5,19,0.3213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505148",2020-06-15 19:07:00,-0.897282,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.33831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505149",2020-06-15 19:08:00,-0.965405,48,0,25.5,23,23,16,24.5,23,29,NA,NA,25.5,23.5,24,25,24,24.5,27,19,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505150",2020-06-15 19:09:00,-0.944191,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.9,0.34461,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505151",2020-06-15 19:10:00,-1.16126,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505152",2020-06-15 19:11:00,-0.944383,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505153",2020-06-15 19:12:00,-0.953076,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505154",2020-06-15 19:13:00,-0.88678,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505155",2020-06-15 19:14:00,-0.978568,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505156",2020-06-15 19:15:00,-0.916565,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505157",2020-06-15 19:16:00,-0.899249,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505158",2020-06-15 19:17:00,-0.914761,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505159",2020-06-15 19:18:00,-0.851869,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505160",2020-06-15 19:19:00,-0.85713,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505161",2020-06-15 19:20:00,-0.964199,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505162",2020-06-15 19:21:00,-0.822403,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
