"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"505163",2020-06-15 19:22:00,-0.78024,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505164",2020-06-15 19:23:00,-1.18278,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505165",2020-06-15 19:24:00,-0.858787,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505166",2020-06-15 19:25:00,-1.00832,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505167",2020-06-15 19:26:00,-0.807244,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.7,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505168",2020-06-15 19:27:00,-0.71006,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.8,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505169",2020-06-15 19:28:00,-0.738118,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.9,0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505170",2020-06-15 19:29:00,-0.754468,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505171",2020-06-15 19:30:00,-0.525978,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,NA,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505172",2020-06-15 19:31:00,-0.763606,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505173",2020-06-15 19:32:00,-0.778112,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505174",2020-06-15 19:33:00,-0.799356,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,19,0.44415,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505175",2020-06-15 19:34:00,-1.11669,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,19,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505176",2020-06-15 19:35:00,-1.15174,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,19,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505177",2020-06-15 19:36:00,-1.57184,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.8,0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505178",2020-06-15 19:37:00,-1.98705,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.7,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505179",2020-06-15 19:38:00,-2.40296,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.5,0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505180",2020-06-15 19:39:00,-2.28818,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.3,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505181",2020-06-15 19:40:00,-2.21191,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.1,0.83034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505182",2020-06-15 19:41:00,-1.72026,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.88704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505183",2020-06-15 19:42:00,-1.32279,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.9,0.86688,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505184",2020-06-15 19:43:00,-1.11627,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.79191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505185",2020-06-15 19:44:00,-0.879521,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505186",2020-06-15 19:45:00,-0.824884,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505187",2020-06-15 19:46:00,-0.732778,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.50589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505188",2020-06-15 19:47:00,-0.95726,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.1,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505189",2020-06-15 19:48:00,-0.706826,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.1,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505190",2020-06-15 19:49:00,-0.667138,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.2,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505191",2020-06-15 19:50:00,-0.715451,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.2,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505192",2020-06-15 19:51:00,-0.703284,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.3,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505193",2020-06-15 19:52:00,-0.686439,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.4,0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505194",2020-06-15 19:53:00,-0.673807,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.4,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505195",2020-06-15 19:54:00,-0.835622,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.5,0.53109,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505196",2020-06-15 19:55:00,-0.713481,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.5,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505197",2020-06-15 19:56:00,-0.734418,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.5,0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505198",2020-06-15 19:57:00,-0.801723,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.4,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505199",2020-06-15 19:58:00,-0.893693,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.4,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505200",2020-06-15 19:59:00,-0.924545,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.3,0.53739,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505201",2020-06-15 20:00:00,-1.01499,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18.2,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505202",2020-06-15 20:01:00,-1.05925,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,18,0.63,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505203",2020-06-15 20:02:00,-0.966355,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.9,0.91917,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505204",2020-06-15 20:03:00,-1.02562,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.8,0.90594,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505205",2020-06-15 20:04:00,-1.03781,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.8,0.84987,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505206",2020-06-15 20:05:00,-1.00879,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.8,0.73017,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505207",2020-06-15 20:06:00,-1.0344,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505208",2020-06-15 20:07:00,-0.916056,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505209",2020-06-15 20:08:00,-0.915208,14,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,17.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"505210",2020-06-15 20:09:00,-1.01864,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505211",2020-06-15 20:10:00,-1.01538,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505212",2020-06-15 20:11:00,-0.977971,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.53928,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505213",2020-06-15 20:12:00,-1.0067,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505214",2020-06-15 20:13:00,-0.984553,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505215",2020-06-15 20:14:00,-0.738981,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.7,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505216",2020-06-15 20:15:00,-0.985961,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505217",2020-06-15 20:16:00,-1.02507,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505218",2020-06-15 20:17:00,-1.01119,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505219",2020-06-15 20:18:00,-0.971631,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505220",2020-06-15 20:19:00,-1.00756,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505221",2020-06-15 20:20:00,-1.09558,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505222",2020-06-15 20:21:00,-1.39843,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505223",2020-06-15 20:22:00,-1.04489,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505224",2020-06-15 20:23:00,-1.04363,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.54747,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505225",2020-06-15 20:24:00,-1.03408,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.55062,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505226",2020-06-15 20:25:00,-1.04134,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.76167,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505227",2020-06-15 20:26:00,-1.0409,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.93051,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505228",2020-06-15 20:27:00,-1.27955,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.91854,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505229",2020-06-15 20:28:00,-1.06974,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.81144,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505230",2020-06-15 20:29:00,-1.1749,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.6,0.72513,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505231",2020-06-15 20:30:00,-1.005,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.67536,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505232",2020-06-15 20:31:00,-1.00956,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.5607,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505233",2020-06-15 20:32:00,-1.04845,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.58527,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505234",2020-06-15 20:33:00,-1.03049,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505235",2020-06-15 20:34:00,-0.723876,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.56637,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505236",2020-06-15 20:35:00,-1.02587,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.57897,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505237",2020-06-15 20:36:00,-0.997934,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.5796,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505238",2020-06-15 20:37:00,-0.97466,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.55251,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505239",2020-06-15 20:38:00,-0.961235,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.55314,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505240",2020-06-15 20:39:00,-0.949879,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.55881,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505241",2020-06-15 20:40:00,-1.31834,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.5,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505242",2020-06-15 20:41:00,-0.967329,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.55314,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505243",2020-06-15 20:42:00,-0.964073,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505244",2020-06-15 20:43:00,-0.915411,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.4,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505245",2020-06-15 20:44:00,-0.95943,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505246",2020-06-15 20:45:00,-0.86076,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505247",2020-06-15 20:46:00,-0.923044,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505248",2020-06-15 20:47:00,-0.734454,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505249",2020-06-15 20:48:00,-0.647212,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.91854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505250",2020-06-15 20:49:00,-0.866731,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.94941,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505251",2020-06-15 20:50:00,-0.983744,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.90657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505252",2020-06-15 20:51:00,-0.912599,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.78498,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505253",2020-06-15 20:52:00,-0.89198,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.3,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505254",2020-06-15 20:53:00,-0.884405,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.2,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505255",2020-06-15 20:54:00,-0.857975,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505256",2020-06-15 20:55:00,-0.930842,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.56511,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505257",2020-06-15 20:56:00,-0.929977,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505258",2020-06-15 20:57:00,-0.956706,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505259",2020-06-15 20:58:00,-0.967499,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.2,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505260",2020-06-15 20:59:00,-0.960849,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.2,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505261",2020-06-15 21:00:00,-0.933431,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.2,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505262",2020-06-15 21:01:00,-0.913617,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.2,0.54999,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505263",2020-06-15 21:02:00,-1.03581,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505264",2020-06-15 21:03:00,-0.953845,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505265",2020-06-15 21:04:00,-0.981694,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.5418,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505266",2020-06-15 21:05:00,-1.11019,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505267",2020-06-15 21:06:00,-0.982574,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505268",2020-06-15 21:07:00,-1.07544,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505269",2020-06-15 21:08:00,-0.996761,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505270",2020-06-15 21:09:00,-1.0474,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17.1,0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505271",2020-06-15 21:10:00,-0.903602,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,17,0.57645,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505272",2020-06-15 21:11:00,-0.988784,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.9,0.92673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505273",2020-06-15 21:12:00,-1.00252,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.8,0.95697,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505274",2020-06-15 21:13:00,-0.980668,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.7,0.92862,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505275",2020-06-15 21:14:00,-1.15683,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.7,0.79317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505276",2020-06-15 21:15:00,-1.00231,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.6,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505277",2020-06-15 21:16:00,-0.975848,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505278",2020-06-15 21:17:00,-0.980813,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505279",2020-06-15 21:18:00,-0.963034,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505280",2020-06-15 21:19:00,-0.983799,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505281",2020-06-15 21:20:00,-0.908595,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.6,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505282",2020-06-15 21:21:00,-0.626098,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505283",2020-06-15 21:22:00,-0.988642,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.5,0.57204,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505284",2020-06-15 21:23:00,-1.0036,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.4,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505285",2020-06-15 21:24:00,-0.973756,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.3,0.57834,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505286",2020-06-15 21:25:00,-0.75943,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.2,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505287",2020-06-15 21:26:00,-0.995041,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.2,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505288",2020-06-15 21:27:00,-1.16538,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.3,0.57834,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505289",2020-06-15 21:28:00,-0.824917,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.2,0.5733,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505290",2020-06-15 21:29:00,-0.8293,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.57897,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505291",2020-06-15 21:30:00,-0.892376,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.567,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505292",2020-06-15 21:31:00,-0.961489,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.57204,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505293",2020-06-15 21:32:00,-0.931314,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16,0.57834,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505294",2020-06-15 21:33:00,-0.946025,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505295",2020-06-15 21:34:00,-0.829801,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16,0.58023,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505296",2020-06-15 21:35:00,-0.920942,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.91287,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505297",2020-06-15 21:36:00,-0.960325,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.9,0.9387,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505298",2020-06-15 21:37:00,-0.898361,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.8,0.92421,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505299",2020-06-15 21:38:00,-0.953571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.8,0.79317,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505300",2020-06-15 21:39:00,-0.927503,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.7,0.58149,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505301",2020-06-15 21:40:00,-1.0206,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.7,0.57834,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505302",2020-06-15 21:41:00,-0.955636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.567,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505303",2020-06-15 21:42:00,-0.90092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505304",2020-06-15 21:43:00,-0.892124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505305",2020-06-15 21:44:00,-0.895946,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505306",2020-06-15 21:45:00,-0.874219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.7,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505307",2020-06-15 21:46:00,-0.901481,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.7,0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505308",2020-06-15 21:47:00,-0.799552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.5,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505309",2020-06-15 21:48:00,-0.541428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505310",2020-06-15 21:49:00,-0.68044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.5,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505311",2020-06-15 21:50:00,-0.848117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.4,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505312",2020-06-15 21:51:00,-0.885655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.5,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505313",2020-06-15 21:52:00,-0.924226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.7,0.56637,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505314",2020-06-15 21:53:00,-0.909481,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.6,0.52857,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505315",2020-06-15 21:54:00,-1.19627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.5,0.52857,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505316",2020-06-15 21:55:00,-0.939065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.5,0.53424,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505317",2020-06-15 21:56:00,-0.956442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,15.4,0.53739,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505318",2020-06-15 21:57:00,-0.941182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.52857,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505319",2020-06-15 21:58:00,-0.913832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.52857,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505320",2020-06-15 21:59:00,-0.916203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.53424,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505321",2020-06-15 22:00:00,-0.876711,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.85932,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505322",2020-06-15 22:01:00,-0.996861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.72387,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505323",2020-06-15 22:02:00,-0.912108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.69804,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505324",2020-06-15 22:03:00,-0.911712,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.57834,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505325",2020-06-15 22:04:00,-0.909157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.36981,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505326",2020-06-15 22:05:00,-0.893287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.36918,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505327",2020-06-15 22:06:00,-0.925921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34524,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505328",2020-06-15 22:07:00,-1.14505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.3402,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505329",2020-06-15 22:08:00,-0.777869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34272,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505330",2020-06-15 22:09:00,-0.84578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34146,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505331",2020-06-15 22:10:00,-0.876959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.33957,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505332",2020-06-15 22:11:00,-0.817831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34524,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505333",2020-06-15 22:12:00,-0.784182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505334",2020-06-15 22:13:00,-0.844064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505335",2020-06-15 22:14:00,-0.870355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505336",2020-06-15 22:15:00,-0.83572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505337",2020-06-15 22:16:00,-0.777058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505338",2020-06-15 22:17:00,-1.18403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505339",2020-06-15 22:18:00,-0.791181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505340",2020-06-15 22:19:00,-0.739323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505341",2020-06-15 22:20:00,-0.768765,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505342",2020-06-15 22:21:00,-0.714501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.7,0.34965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505343",2020-06-15 22:22:00,-0.754664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505344",2020-06-15 22:23:00,-0.738676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505345",2020-06-15 22:24:00,-0.761024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505346",2020-06-15 22:25:00,-0.908234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505347",2020-06-15 22:26:00,-1.06096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.34398,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505348",2020-06-15 22:27:00,-1.20387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505349",2020-06-15 22:28:00,-2.05054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.69741,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505350",2020-06-15 22:29:00,-2.29716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.68355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505351",2020-06-15 22:30:00,-2.32925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.4,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505352",2020-06-15 22:31:00,-2.0116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.50778,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505353",2020-06-15 22:32:00,-1.63067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505354",2020-06-15 22:33:00,-1.30026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.3339,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505355",2020-06-15 22:34:00,-0.916208,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.34083,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505356",2020-06-15 22:35:00,-0.865761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.7,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505357",2020-06-15 22:36:00,-0.841548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505358",2020-06-15 22:37:00,-0.981436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.6,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505359",2020-06-15 22:38:00,-0.706148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,15.5,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505360",2020-06-15 22:39:00,-0.668046,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.6,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505361",2020-06-15 22:40:00,-0.674947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505362",2020-06-15 22:41:00,-0.532063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505363",2020-06-15 22:42:00,-0.698876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505364",2020-06-15 22:43:00,-0.655233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505365",2020-06-15 22:44:00,-0.674247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.4,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505366",2020-06-15 22:45:00,-0.671567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505367",2020-06-15 22:46:00,-0.728734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505368",2020-06-15 22:47:00,-0.777485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505369",2020-06-15 22:48:00,-0.688969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505370",2020-06-15 22:49:00,-0.792107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505371",2020-06-15 22:50:00,-0.801161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505372",2020-06-15 22:51:00,-0.8714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505373",2020-06-15 22:52:00,-1.24174,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.6,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505374",2020-06-15 22:53:00,-0.921706,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.3528,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505375",2020-06-15 22:54:00,-1.19798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505376",2020-06-15 22:55:00,-0.816781,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505377",2020-06-15 22:56:00,-0.81623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.63504,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505378",2020-06-15 22:57:00,-1.18504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.73521,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505379",2020-06-15 22:58:00,-0.904616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.70371,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505380",2020-06-15 22:59:00,-0.975505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.5,0.59094,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505381",2020-06-15 23:00:00,-1.00339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.4,0.52794,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505382",2020-06-15 23:01:00,-1.11471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.4,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505383",2020-06-15 23:02:00,-0.979281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.3,0.36603,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505384",2020-06-15 23:03:00,-0.956161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.37359,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505385",2020-06-15 23:04:00,-1.25167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505386",2020-06-15 23:05:00,-1.00015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505387",2020-06-15 23:06:00,-0.974087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.3,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505388",2020-06-15 23:07:00,-0.72974,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.3,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505389",2020-06-15 23:08:00,-0.772044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505390",2020-06-15 23:09:00,-1.01711,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.3654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505391",2020-06-15 23:10:00,-1.01361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505392",2020-06-15 23:11:00,-0.987585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.36603,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505393",2020-06-15 23:12:00,-1.01025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.3,0.43155,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505394",2020-06-15 23:13:00,-0.987487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505395",2020-06-15 23:14:00,-0.91877,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505396",2020-06-15 23:15:00,-1.04317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,26.5,15.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505397",2020-06-15 23:16:00,-1.04415,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.3,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505398",2020-06-15 23:17:00,-0.948808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505399",2020-06-15 23:18:00,-0.833892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505400",2020-06-15 23:19:00,-0.90111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,15.4,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505401",2020-06-15 23:20:00,-0.89362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,15.4,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505402",2020-06-15 23:21:00,-0.542898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,15.4,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505403",2020-06-15 23:22:00,-0.906367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,15.2,0.378,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505404",2020-06-15 23:23:00,-0.911377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,15.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505405",2020-06-15 23:24:00,-0.768881,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505406",2020-06-15 23:25:00,-0.875088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505407",2020-06-15 23:26:00,-0.868699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.7308,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505408",2020-06-15 23:27:00,-0.881555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505409",2020-06-15 23:28:00,-0.569106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.3,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505410",2020-06-15 23:29:00,-0.875412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505411",2020-06-15 23:30:00,-0.906605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.2,0.38115,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505412",2020-06-15 23:31:00,-0.923114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.2,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505413",2020-06-15 23:32:00,-0.86881,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.2,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505414",2020-06-15 23:33:00,-0.91077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505415",2020-06-15 23:34:00,-0.954907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505416",2020-06-15 23:35:00,-0.84839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.2,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505417",2020-06-15 23:36:00,-0.659692,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505418",2020-06-15 23:37:00,-0.478873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505419",2020-06-15 23:38:00,-0.896377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505420",2020-06-15 23:39:00,-0.880689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505421",2020-06-15 23:40:00,-0.875189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505422",2020-06-15 23:41:00,-0.787929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505423",2020-06-15 23:42:00,-0.871188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505424",2020-06-15 23:43:00,-0.869301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505425",2020-06-15 23:44:00,-0.869367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505426",2020-06-15 23:45:00,-0.83452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505427",2020-06-15 23:46:00,-0.878047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505428",2020-06-15 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505429",2020-06-15 23:48:00,-0.865508,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505430",2020-06-15 23:49:00,-0.856103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505431",2020-06-15 23:50:00,-0.837419,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505432",2020-06-15 23:51:00,-0.866481,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.34398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505433",2020-06-15 23:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505434",2020-06-15 23:53:00,-0.865985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505435",2020-06-15 23:54:00,-0.669937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.3339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505436",2020-06-15 23:55:00,-0.772431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.48384,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505437",2020-06-15 23:56:00,-1.07289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,14.9,0.67347,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505438",2020-06-15 23:57:00,-0.957608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24.5,26.5,15,0.70497,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505439",2020-06-15 23:58:00,-0.883648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15.1,0.66024,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505440",2020-06-15 23:59:00,-0.905482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15.1,0.53991,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505441",2020-06-16 00:00:00,-0.939414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15,0.35091,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505442",2020-06-16 00:01:00,-0.7912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15.1,0.34209,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505443",2020-06-16 00:02:00,-0.880504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15.1,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505444",2020-06-16 00:03:00,-0.861939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505445",2020-06-16 00:04:00,-0.891554,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15,0.33831,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505446",2020-06-16 00:05:00,-0.913379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,15,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505447",2020-06-16 00:06:00,-0.91096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,24,24,26.5,14.9,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505448",2020-06-16 00:07:00,-0.86342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505449",2020-06-16 00:08:00,-0.911479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.34461,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505450",2020-06-16 00:09:00,-0.890371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505451",2020-06-16 00:10:00,-0.910964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505452",2020-06-16 00:11:00,-0.884556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15,0.35091,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505453",2020-06-16 00:12:00,-0.833639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505454",2020-06-16 00:13:00,-0.855181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505455",2020-06-16 00:14:00,-0.843987,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15.1,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505456",2020-06-16 00:15:00,-0.855992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,14.9,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505457",2020-06-16 00:16:00,-0.941074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505458",2020-06-16 00:17:00,-0.81314,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505459",2020-06-16 00:18:00,-0.875434,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505460",2020-06-16 00:19:00,-0.986179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,24,23.5,24,26.5,15,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505461",2020-06-16 00:20:00,-0.907092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,14.9,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505462",2020-06-16 00:21:00,-0.766322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.36603,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505463",2020-06-16 00:22:00,-1.00681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505464",2020-06-16 00:23:00,-1.00657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505465",2020-06-16 00:24:00,-0.911581,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.36288,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505466",2020-06-16 00:25:00,-0.900887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505467",2020-06-16 00:26:00,-0.944187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.6867,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505468",2020-06-16 00:27:00,-0.947349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.73584,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505469",2020-06-16 00:28:00,-0.935065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.69867,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
