"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"505470",2020-06-16 00:29:00,-0.952353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.57204,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505471",2020-06-16 00:30:00,-0.897602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.36981,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505472",2020-06-16 00:31:00,-0.898763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505473",2020-06-16 00:32:00,-0.952242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.1,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505474",2020-06-16 00:33:00,-0.914911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15,0.35847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505475",2020-06-16 00:34:00,-0.913214,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15,0.36288,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505476",2020-06-16 00:35:00,-0.646003,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15,0.36162,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505477",2020-06-16 00:36:00,-0.918238,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15,0.36477,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505478",2020-06-16 00:37:00,-0.9124,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505479",2020-06-16 00:38:00,-0.829413,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,14.9,0.36477,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505480",2020-06-16 00:39:00,-0.845697,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,14.9,0.36792,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505481",2020-06-16 00:40:00,-0.840006,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505482",2020-06-16 00:41:00,-0.851349,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505483",2020-06-16 00:42:00,-0.880672,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505484",2020-06-16 00:43:00,-0.840425,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505485",2020-06-16 00:44:00,-0.857986,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505486",2020-06-16 00:45:00,-0.885675,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505487",2020-06-16 00:46:00,-0.907659,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505488",2020-06-16 00:47:00,-0.856195,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505489",2020-06-16 00:48:00,-0.844971,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505490",2020-06-16 00:49:00,-0.843172,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505491",2020-06-16 00:50:00,-0.881732,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505492",2020-06-16 00:51:00,-0.817274,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37926,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505493",2020-06-16 00:52:00,-0.823942,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505494",2020-06-16 00:53:00,-0.921745,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505495",2020-06-16 00:54:00,-0.855802,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505496",2020-06-16 00:55:00,-0.823135,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505497",2020-06-16 00:56:00,-0.869657,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505498",2020-06-16 00:57:00,-1.07288,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505499",2020-06-16 00:58:00,-1.19298,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505500",2020-06-16 00:59:00,-0.866619,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.63441,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505501",2020-06-16 01:00:00,-0.827893,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505502",2020-06-16 01:01:00,-0.84286,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505503",2020-06-16 01:02:00,-0.674301,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505504",2020-06-16 01:03:00,-0.83722,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505505",2020-06-16 01:04:00,-0.84534,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505506",2020-06-16 01:05:00,-0.819111,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505507",2020-06-16 01:06:00,-0.846176,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505508",2020-06-16 01:07:00,-0.833453,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.36918,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505509",2020-06-16 01:08:00,-0.656883,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505510",2020-06-16 01:09:00,-0.901377,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505511",2020-06-16 01:10:00,-0.77649,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"505512",2020-06-16 01:11:00,-0.817332,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505513",2020-06-16 01:12:00,-0.825933,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505514",2020-06-16 01:13:00,-0.932119,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505515",2020-06-16 01:14:00,-0.810268,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505516",2020-06-16 01:15:00,-1.16272,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505517",2020-06-16 01:16:00,-0.827515,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505518",2020-06-16 01:17:00,-1.02288,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505519",2020-06-16 01:18:00,-1.02583,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505520",2020-06-16 01:19:00,-0.800711,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505521",2020-06-16 01:20:00,-0.825783,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"505522",2020-06-16 01:21:00,-0.804856,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505523",2020-06-16 01:22:00,-0.636218,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.34272,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505524",2020-06-16 01:23:00,-0.868971,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.33957,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505525",2020-06-16 01:24:00,-0.880855,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.33642,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"505526",2020-06-16 01:25:00,-0.851804,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505527",2020-06-16 01:26:00,-0.865361,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505528",2020-06-16 01:27:00,-0.912423,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505529",2020-06-16 01:28:00,-1.16476,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505530",2020-06-16 01:29:00,-0.635299,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505531",2020-06-16 01:30:00,-0.863257,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505532",2020-06-16 01:31:00,-0.912057,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505533",2020-06-16 01:32:00,-0.918749,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505534",2020-06-16 01:33:00,-0.903896,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.66717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505535",2020-06-16 01:34:00,-0.902568,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505536",2020-06-16 01:35:00,-1.05794,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505537",2020-06-16 01:36:00,-0.903154,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505538",2020-06-16 01:37:00,-0.854236,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505539",2020-06-16 01:38:00,-0.888149,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505540",2020-06-16 01:39:00,-0.889892,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505541",2020-06-16 01:40:00,-0.766911,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.34335,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505542",2020-06-16 01:41:00,-0.865482,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505543",2020-06-16 01:42:00,-0.803774,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505544",2020-06-16 01:43:00,-0.853725,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505545",2020-06-16 01:44:00,-0.866956,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505546",2020-06-16 01:45:00,-0.900902,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505547",2020-06-16 01:46:00,-0.871856,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505548",2020-06-16 01:47:00,-0.860813,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505549",2020-06-16 01:48:00,-0.659323,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505550",2020-06-16 01:49:00,-0.859382,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505551",2020-06-16 01:50:00,-0.878719,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505552",2020-06-16 01:51:00,-0.881397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505553",2020-06-16 01:52:00,-0.845529,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505554",2020-06-16 01:53:00,-0.833472,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505555",2020-06-16 01:54:00,-0.78292,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505556",2020-06-16 01:55:00,-0.644891,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505557",2020-06-16 01:56:00,-0.818187,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505558",2020-06-16 01:57:00,-0.829065,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505559",2020-06-16 01:58:00,-0.842493,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505560",2020-06-16 01:59:00,-0.763463,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505561",2020-06-16 02:00:00,-0.738835,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.35973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505562",2020-06-16 02:01:00,-0.767724,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505563",2020-06-16 02:02:00,-0.780866,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.40131,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505564",2020-06-16 02:03:00,-0.786201,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505565",2020-06-16 02:04:00,-0.804481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505566",2020-06-16 02:05:00,-0.817061,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505567",2020-06-16 02:06:00,-0.810088,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.70749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505568",2020-06-16 02:07:00,-0.814147,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505569",2020-06-16 02:08:00,-0.839914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505570",2020-06-16 02:09:00,-0.634979,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505571",2020-06-16 02:10:00,-0.804219,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505572",2020-06-16 02:11:00,-0.793698,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505573",2020-06-16 02:12:00,-0.751163,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505574",2020-06-16 02:13:00,-0.756249,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505575",2020-06-16 02:14:00,-0.727615,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505576",2020-06-16 02:15:00,-0.593988,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505577",2020-06-16 02:16:00,-0.728435,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505578",2020-06-16 02:17:00,-0.641314,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505579",2020-06-16 02:18:00,-0.635344,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.36855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505580",2020-06-16 02:19:00,-0.671491,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505581",2020-06-16 02:20:00,-0.635235,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505582",2020-06-16 02:21:00,-0.629579,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505583",2020-06-16 02:22:00,-0.496802,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505584",2020-06-16 02:23:00,-0.636308,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505585",2020-06-16 02:24:00,-0.655803,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505586",2020-06-16 02:25:00,-0.658451,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505587",2020-06-16 02:26:00,-0.722356,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505588",2020-06-16 02:27:00,-0.736911,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505589",2020-06-16 02:28:00,-0.800493,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505590",2020-06-16 02:29:00,-1.0457,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505591",2020-06-16 02:30:00,-0.792842,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505592",2020-06-16 02:31:00,-0.694028,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505593",2020-06-16 02:32:00,-0.9631,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505594",2020-06-16 02:33:00,-0.836777,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505595",2020-06-16 02:34:00,-0.81392,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505596",2020-06-16 02:35:00,-0.811232,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505597",2020-06-16 02:36:00,-0.895135,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505598",2020-06-16 02:37:00,-0.794749,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.67725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505599",2020-06-16 02:38:00,-0.816992,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,0.67977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505600",2020-06-16 02:39:00,-0.774117,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.64197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505601",2020-06-16 02:40:00,-0.777927,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505602",2020-06-16 02:41:00,-0.790333,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.48384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505603",2020-06-16 02:42:00,-0.721387,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505604",2020-06-16 02:43:00,-0.757272,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505605",2020-06-16 02:44:00,-0.72013,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505606",2020-06-16 02:45:00,-0.789105,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505607",2020-06-16 02:46:00,-0.714146,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505608",2020-06-16 02:47:00,-0.589817,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505609",2020-06-16 02:48:00,-0.662187,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505610",2020-06-16 02:49:00,-0.653607,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505611",2020-06-16 02:50:00,-0.610153,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.36918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505612",2020-06-16 02:51:00,-0.640288,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505613",2020-06-16 02:52:00,-0.569703,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36288,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505614",2020-06-16 02:53:00,-0.615803,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505615",2020-06-16 02:54:00,-0.646416,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505616",2020-06-16 02:55:00,-0.640482,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505617",2020-06-16 02:56:00,-0.802055,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505618",2020-06-16 02:57:00,-0.683864,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.36288,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505619",2020-06-16 02:58:00,-0.757619,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.2,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505620",2020-06-16 02:59:00,-0.579794,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505621",2020-06-16 03:00:00,-0.776541,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505622",2020-06-16 03:01:00,-0.8018,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505623",2020-06-16 03:02:00,-0.771298,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.37485,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505624",2020-06-16 03:03:00,-0.683657,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.2,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505625",2020-06-16 03:04:00,-0.84445,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505626",2020-06-16 03:05:00,-0.833328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.84924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505627",2020-06-16 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.88641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505628",2020-06-16 03:07:00,-0.801275,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.8946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505629",2020-06-16 03:08:00,-0.580476,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.89964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505630",2020-06-16 03:09:00,-0.682155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.91854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505631",2020-06-16 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,1.1655,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505632",2020-06-16 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,1.28394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505633",2020-06-16 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,1.25244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505634",2020-06-16 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,1.10754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505635",2020-06-16 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,1.02564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505636",2020-06-16 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.88011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505637",2020-06-16 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.88137,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505638",2020-06-16 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.91224,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505639",2020-06-16 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.90531,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505640",2020-06-16 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.89397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505641",2020-06-16 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.2,0.88137,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505642",2020-06-16 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.88767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505643",2020-06-16 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.88767,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505644",2020-06-16 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.91917,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505645",2020-06-16 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.90216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505646",2020-06-16 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.91224,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505647",2020-06-16 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.90531,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505648",2020-06-16 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14,0.8946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505649",2020-06-16 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.2,0.90594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505650",2020-06-16 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.2,0.93114,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505651",2020-06-16 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.3,0.91854,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505652",2020-06-16 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.91917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505653",2020-06-16 03:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.90027,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505654",2020-06-16 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.90657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505655",2020-06-16 03:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.9009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505656",2020-06-16 03:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.9324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505657",2020-06-16 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.92421,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505658",2020-06-16 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.93051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505659",2020-06-16 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,14.1,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505660",2020-06-16 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505661",2020-06-16 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505662",2020-06-16 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,0.94374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505663",2020-06-16 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505664",2020-06-16 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.2,0.95571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505665",2020-06-16 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,1.26504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505666",2020-06-16 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.1,1.28961,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505667",2020-06-16 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.2,1.26819,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505668",2020-06-16 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,14.2,1.1718,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505669",2020-06-16 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505670",2020-06-16 03:49:00,4.49057,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.4,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505671",2020-06-16 03:50:00,1.76158,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505672",2020-06-16 03:51:00,1.52362,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505673",2020-06-16 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505674",2020-06-16 03:53:00,0.0708194,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505675",2020-06-16 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.31437,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505676",2020-06-16 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.3087,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505677",2020-06-16 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.29862,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505678",2020-06-16 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.30933,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505679",2020-06-16 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.33453,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505680",2020-06-16 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.32067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505681",2020-06-16 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.32067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505682",2020-06-16 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.31374,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505683",2020-06-16 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.3087,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505684",2020-06-16 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.3024,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505685",2020-06-16 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.1,0.34461,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505686",2020-06-16 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.32067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505687",2020-06-16 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.32067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505688",2020-06-16 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.30807,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505689",2020-06-16 04:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.3024,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505690",2020-06-16 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.4,0.31374,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505691",2020-06-16 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.5,0.32067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505692",2020-06-16 04:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.6,0.3213,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505693",2020-06-16 04:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.30807,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505694",2020-06-16 04:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.30114,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505695",2020-06-16 04:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.6,0.30744,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505696",2020-06-16 04:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.31374,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505697",2020-06-16 04:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.8,0.315,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505698",2020-06-16 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.5,0.3213,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"505699",2020-06-16 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505700",2020-06-16 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.8,0.6489,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505701",2020-06-16 04:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505702",2020-06-16 04:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505703",2020-06-16 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15.1,0.47187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505704",2020-06-16 04:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505705",2020-06-16 04:24:00,-0.823564,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505706",2020-06-16 04:25:00,-0.601824,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505707",2020-06-16 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15,0.35973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505708",2020-06-16 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15.1,0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505709",2020-06-16 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505710",2020-06-16 04:29:00,-0.738875,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505711",2020-06-16 04:30:00,-0.709227,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.8,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505712",2020-06-16 04:31:00,-0.90204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.8,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505713",2020-06-16 04:32:00,-0.968889,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.36666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505714",2020-06-16 04:33:00,-1.01683,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.6,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505715",2020-06-16 04:34:00,-1.06471,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505716",2020-06-16 04:35:00,-1.05606,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505717",2020-06-16 04:36:00,-1.07035,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.6,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505718",2020-06-16 04:37:00,-1.04262,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.5,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505719",2020-06-16 04:38:00,-1.08448,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.4,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505720",2020-06-16 04:39:00,-1.23417,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505721",2020-06-16 04:40:00,-1.22775,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.34902,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505722",2020-06-16 04:41:00,-1.39534,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505723",2020-06-16 04:42:00,-1.05129,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505724",2020-06-16 04:43:00,-1.07919,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.33705,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505725",2020-06-16 04:44:00,-0.968388,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.34902,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505726",2020-06-16 04:45:00,-1.10418,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505727",2020-06-16 04:46:00,-0.674747,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505728",2020-06-16 04:47:00,-0.709812,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,15.1,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505729",2020-06-16 04:48:00,-0.594889,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505730",2020-06-16 04:49:00,-0.555274,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505731",2020-06-16 04:50:00,-0.55975,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.9,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505732",2020-06-16 04:51:00,-0.577992,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.7,0.35028,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505733",2020-06-16 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.6,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505734",2020-06-16 04:53:00,-0.561339,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,14.3,0.65961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505735",2020-06-16 04:54:00,-0.581966,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.3,0.68607,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505736",2020-06-16 04:55:00,-0.560807,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.4,0.67284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505737",2020-06-16 04:56:00,-0.867533,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.6,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505738",2020-06-16 04:57:00,-0.589396,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.8,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505739",2020-06-16 04:58:00,-0.568365,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.9,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505740",2020-06-16 04:59:00,-0.626747,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.9,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505741",2020-06-16 05:00:00,-0.714514,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.9,0.91854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505742",2020-06-16 05:01:00,-0.682093,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,14.9,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505743",2020-06-16 05:02:00,-0.729422,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,15,0.60669,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505744",2020-06-16 05:03:00,-0.861451,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,15,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505745",2020-06-16 05:04:00,-0.761484,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,15.1,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505746",2020-06-16 05:05:00,-0.762807,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,15.2,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505747",2020-06-16 05:06:00,-0.770268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,24,25.5,15.2,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505748",2020-06-16 05:07:00,-0.616154,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15.1,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505749",2020-06-16 05:08:00,-0.74115,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.9,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505750",2020-06-16 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.7,0.51471,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505751",2020-06-16 05:10:00,-0.706773,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.7,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505752",2020-06-16 05:11:00,-0.645262,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.5,0.55251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505753",2020-06-16 05:12:00,-0.467299,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.5,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505754",2020-06-16 05:13:00,-0.677105,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.5,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505755",2020-06-16 05:14:00,-0.655346,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.8,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505756",2020-06-16 05:15:00,-0.686349,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.7,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505757",2020-06-16 05:16:00,-0.864945,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.7,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505758",2020-06-16 05:17:00,-0.673124,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.7,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505759",2020-06-16 05:18:00,-0.667282,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.8,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505760",2020-06-16 05:19:00,-0.664432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.9,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505761",2020-06-16 05:20:00,-0.615736,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,15,0.52542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505762",2020-06-16 05:21:00,-0.61508,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.9,0.52353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505763",2020-06-16 05:22:00,-0.625783,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.8,0.51849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505764",2020-06-16 05:23:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.9,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505765",2020-06-16 05:24:00,-0.65481,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.9,0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505766",2020-06-16 05:25:00,-0.617981,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.8,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505767",2020-06-16 05:26:00,-0.607378,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.6,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505768",2020-06-16 05:27:00,-0.694781,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.6,0.83097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505769",2020-06-16 05:28:00,-0.672284,5,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.5,0.89901,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505770",2020-06-16 05:29:00,-0.663049,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.4,0.85554,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505771",2020-06-16 05:30:00,-1.09143,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.3,0.7308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505772",2020-06-16 05:31:00,-0.766522,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.2,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505773",2020-06-16 05:32:00,-0.783658,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.5,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505774",2020-06-16 05:33:00,-0.747661,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.4,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505775",2020-06-16 05:34:00,-0.742825,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.4,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505776",2020-06-16 05:35:00,-0.759243,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.4,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505777",2020-06-16 05:36:00,-0.83044,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.3,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505778",2020-06-16 05:37:00,-0.738654,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.3,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505779",2020-06-16 05:38:00,-0.484388,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.2,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505780",2020-06-16 05:39:00,-0.731052,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.3,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505781",2020-06-16 05:40:00,-0.730299,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.2,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505782",2020-06-16 05:41:00,-0.737836,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.2,0.52416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505783",2020-06-16 05:42:00,-0.745572,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.2,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505784",2020-06-16 05:43:00,-0.659734,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.1,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
