"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"505785",2020-06-16 05:44:00,-0.745772,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.1,0.51975,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505786",2020-06-16 05:45:00,-0.679983,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.1,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505787",2020-06-16 05:46:00,-0.6373,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14.1,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505788",2020-06-16 05:47:00,-0.606838,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505789",2020-06-16 05:48:00,-0.59008,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505790",2020-06-16 05:49:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505791",2020-06-16 05:50:00,-0.486312,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505792",2020-06-16 05:51:00,-0.530895,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.50715,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505793",2020-06-16 05:52:00,-0.550048,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.53802,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505794",2020-06-16 05:53:00,-0.534062,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505795",2020-06-16 05:54:00,-0.616304,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505796",2020-06-16 05:55:00,-0.556378,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505797",2020-06-16 05:56:00,-0.573659,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14,0.4914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505798",2020-06-16 05:57:00,-0.540324,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14,0.48699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505799",2020-06-16 05:58:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14,0.4914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505800",2020-06-16 05:59:00,-0.905954,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505801",2020-06-16 06:00:00,-0.550255,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505802",2020-06-16 06:01:00,-0.503754,17,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505803",2020-06-16 06:02:00,-0.511985,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.8127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505804",2020-06-16 06:03:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505805",2020-06-16 06:04:00,-0.500548,17,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.2,0.80073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505806",2020-06-16 06:05:00,-0.538779,18,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505807",2020-06-16 06:06:00,-0.54987,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505808",2020-06-16 06:07:00,-0.541541,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505809",2020-06-16 06:08:00,-0.528697,21,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.46557,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505810",2020-06-16 06:09:00,-0.524974,22,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.45612,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505811",2020-06-16 06:10:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.45297,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505812",2020-06-16 06:11:00,-0.514656,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.45171,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505813",2020-06-16 06:12:00,-0.513404,24,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505814",2020-06-16 06:13:00,-0.498969,25,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505815",2020-06-16 06:14:00,-0.515981,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505816",2020-06-16 06:15:00,-0.472508,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505817",2020-06-16 06:16:00,0,28,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.4347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505818",2020-06-16 06:17:00,-0.490161,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505819",2020-06-16 06:18:00,-0.660002,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505820",2020-06-16 06:19:00,-0.503597,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505821",2020-06-16 06:20:00,-0.505116,31,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505822",2020-06-16 06:21:00,-0.453828,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505823",2020-06-16 06:22:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505824",2020-06-16 06:23:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505825",2020-06-16 06:24:00,-0.584461,37,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505826",2020-06-16 06:25:00,-0.934797,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505827",2020-06-16 06:26:00,-0.75734,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.32067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505828",2020-06-16 06:27:00,-0.564804,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505829",2020-06-16 06:28:00,-0.548122,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.30177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505830",2020-06-16 06:29:00,-0.524828,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.30177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505831",2020-06-16 06:30:00,-0.681865,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.29484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505832",2020-06-16 06:31:00,-0.541963,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505833",2020-06-16 06:32:00,-0.547289,47,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.47061,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505834",2020-06-16 06:33:00,-0.561451,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505835",2020-06-16 06:34:00,-0.540399,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505836",2020-06-16 06:35:00,-0.554627,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.50778,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505837",2020-06-16 06:36:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505838",2020-06-16 06:37:00,-0.534074,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.2646,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505839",2020-06-16 06:38:00,-0.542458,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505840",2020-06-16 06:39:00,-0.562221,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505841",2020-06-16 06:40:00,-0.537151,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505842",2020-06-16 06:41:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505843",2020-06-16 06:42:00,-0.593497,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505844",2020-06-16 06:43:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.252,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505845",2020-06-16 06:44:00,-0.546528,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25389,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505846",2020-06-16 06:45:00,-0.689059,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.25641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505847",2020-06-16 06:46:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.25137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505848",2020-06-16 06:47:00,-0.521713,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.252,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505849",2020-06-16 06:48:00,-0.542369,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.25704,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505850",2020-06-16 06:49:00,-0.525766,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505851",2020-06-16 06:50:00,-0.474874,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505852",2020-06-16 06:51:00,-0.549127,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505853",2020-06-16 06:52:00,-0.528854,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.28161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505854",2020-06-16 06:53:00,-0.545563,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27027,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505855",2020-06-16 06:54:00,-0.550289,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505856",2020-06-16 06:55:00,-0.55223,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.2,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505857",2020-06-16 06:56:00,-0.705225,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505858",2020-06-16 06:57:00,-0.506125,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.28665,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505859",2020-06-16 06:58:00,-0.544559,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505860",2020-06-16 06:59:00,-0.553775,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.27531,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505861",2020-06-16 07:00:00,-0.549755,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.26523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505862",2020-06-16 07:01:00,-0.528268,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.1,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505863",2020-06-16 07:02:00,-0.53469,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.2,0.58527,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505864",2020-06-16 07:03:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505865",2020-06-16 07:04:00,-0.456836,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.3,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505866",2020-06-16 07:05:00,-0.541068,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.4536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505867",2020-06-16 07:06:00,-0.542887,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27468,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505868",2020-06-16 07:07:00,-0.552641,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.28224,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505869",2020-06-16 07:08:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27279,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505870",2020-06-16 07:09:00,-0.510361,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505871",2020-06-16 07:10:00,-0.658795,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27972,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505872",2020-06-16 07:11:00,-0.611693,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505873",2020-06-16 07:12:00,-0.681242,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505874",2020-06-16 07:13:00,-0.877273,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.2709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505875",2020-06-16 07:14:00,-0.569833,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.4,0.28224,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505876",2020-06-16 07:15:00,-0.570203,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505877",2020-06-16 07:16:00,-0.571229,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.28791,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505878",2020-06-16 07:17:00,-0.517714,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505879",2020-06-16 07:18:00,-0.565535,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.27027,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505880",2020-06-16 07:19:00,-0.547792,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505881",2020-06-16 07:20:00,-0.549999,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.28224,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505882",2020-06-16 07:21:00,-0.539598,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.27468,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505883",2020-06-16 07:22:00,-0.546167,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.26964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505884",2020-06-16 07:23:00,-0.587103,54,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.27531,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505885",2020-06-16 07:24:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.5,0.2583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505886",2020-06-16 07:25:00,-0.563953,56,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505887",2020-06-16 07:26:00,-0.532211,56,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.25074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505888",2020-06-16 07:27:00,-0.561015,58,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.6,0.24444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505889",2020-06-16 07:28:00,-0.565534,59,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.2331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505890",2020-06-16 07:29:00,-0.538544,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.7,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505891",2020-06-16 07:30:00,-0.55497,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.8,0.58401,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505892",2020-06-16 07:31:00,-0.56592,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505893",2020-06-16 07:32:00,-0.543762,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505894",2020-06-16 07:33:00,-0.61226,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15,0.21168,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505895",2020-06-16 07:34:00,-0.530011,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.20853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505896",2020-06-16 07:35:00,-0.538572,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.1953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505897",2020-06-16 07:36:00,-0.477479,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.19404,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505898",2020-06-16 07:37:00,-0.860665,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.2,0.19341,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505899",2020-06-16 07:38:00,-0.560319,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15.1,0.18207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505900",2020-06-16 07:39:00,-0.522893,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,15,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505901",2020-06-16 07:40:00,-0.543122,71,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,14.9,0.17262,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505902",2020-06-16 07:41:00,-0.515499,73,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,14.9,0.17199,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505903",2020-06-16 07:42:00,-0.534984,74,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15,0.15057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505904",2020-06-16 07:43:00,-0.54604,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15,0.1449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505905",2020-06-16 07:44:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.1,0.13734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505906",2020-06-16 07:45:00,-0.542561,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.1,0.13104,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505907",2020-06-16 07:46:00,-0.559558,82,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.2,0.11403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505908",2020-06-16 07:47:00,-0.552939,82,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.2,0.17451,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505909",2020-06-16 07:48:00,-0.53282,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.2,0.16317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505910",2020-06-16 07:49:00,-0.539507,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.2,0.16254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505911",2020-06-16 07:50:00,-0.476956,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.2,0.15435,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505912",2020-06-16 07:51:00,-0.611015,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.1,0.1512,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505913",2020-06-16 07:52:00,-0.499356,87,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15,0.14427,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505914",2020-06-16 07:53:00,-0.53373,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505915",2020-06-16 07:54:00,-0.542966,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.8,0.48132,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505916",2020-06-16 07:55:00,-0.491631,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,0.45927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505917",2020-06-16 07:56:00,-0.533806,95,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505918",2020-06-16 07:57:00,-0.546831,98,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.1,0.23121,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505919",2020-06-16 07:58:00,-0.522179,99,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.1,0.06111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505920",2020-06-16 07:59:00,-0.542123,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,0.03969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505921",2020-06-16 08:00:00,-0.56439,106,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.3,0.05544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505922",2020-06-16 08:01:00,-0.542454,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,0.05544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505923",2020-06-16 08:02:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,0.0378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505924",2020-06-16 08:03:00,-0.477537,114,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,0.03528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505925",2020-06-16 08:04:00,-0.53133,117,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,0.00567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505926",2020-06-16 08:05:00,-0.545105,123,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.8,-0.01323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505927",2020-06-16 08:06:00,-0.5657,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.7,-0.03276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505928",2020-06-16 08:07:00,-0.543059,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.0693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505929",2020-06-16 08:08:00,-0.514913,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.07749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505930",2020-06-16 08:09:00,-0.555429,141,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.10836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505931",2020-06-16 08:10:00,-0.545117,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.12096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505932",2020-06-16 08:11:00,-0.536135,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.14049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505933",2020-06-16 08:12:00,-0.536275,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.6,-0.17073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505934",2020-06-16 08:13:00,-0.504373,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.7,-0.18963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505935",2020-06-16 08:14:00,-0.509141,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.9,-0.2142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505936",2020-06-16 08:15:00,-0.530029,168,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.7,0.10647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505937",2020-06-16 08:16:00,-0.513125,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.6,0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505938",2020-06-16 08:17:00,-0.530961,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,0.00567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505939",2020-06-16 08:18:00,-0.663159,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.1,-0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505940",2020-06-16 08:19:00,-0.548021,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15,-0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505941",2020-06-16 08:20:00,-0.570735,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,-0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505942",2020-06-16 08:21:00,-0.569248,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,-0.41706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505943",2020-06-16 08:22:00,-0.567428,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.6,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505944",2020-06-16 08:23:00,-0.5367,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.9,-0.4851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505945",2020-06-16 08:24:00,-0.565806,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16,-0.50526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505946",2020-06-16 08:25:00,-0.501157,220,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.3,-0.53865,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505947",2020-06-16 08:26:00,0,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.58023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505948",2020-06-16 08:27:00,-0.530346,235,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16,-0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505949",2020-06-16 08:28:00,-0.554897,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.9,-0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505950",2020-06-16 08:29:00,-0.725085,252,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.9,-0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505951",2020-06-16 08:30:00,0,258,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16.1,-0.70623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505952",2020-06-16 08:31:00,-0.543598,269,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16.2,-0.756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505953",2020-06-16 08:32:00,-0.523608,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.8,-0.78813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505954",2020-06-16 08:33:00,-0.544423,285,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.8,-0.82026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505955",2020-06-16 08:34:00,-0.505322,291,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.85743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505956",2020-06-16 08:35:00,-0.539477,297,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.8,-0.87633,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505957",2020-06-16 08:36:00,-0.549238,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16.1,-0.89586,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505958",2020-06-16 08:37:00,-0.537192,309,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,16,-0.92799,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505959",2020-06-16 08:38:00,-0.543573,317,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.97146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505960",2020-06-16 08:39:00,-0.529113,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.3,-1.01493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505961",2020-06-16 08:40:00,-0.53447,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.96012,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505962",2020-06-16 08:41:00,-0.518914,343,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,-0.756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505963",2020-06-16 08:42:00,-0.546151,345,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.6,-0.75726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505964",2020-06-16 08:43:00,-0.528758,342,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.7,-0.80199,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505965",2020-06-16 08:44:00,-0.541672,335,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,-0.88326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505966",2020-06-16 08:45:00,-0.551299,326,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-1.00863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505967",2020-06-16 08:46:00,-0.561053,317,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.9828,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505968",2020-06-16 08:47:00,-0.573987,310,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15,-0.94437,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505969",2020-06-16 08:48:00,-0.550612,306,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.91539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505970",2020-06-16 08:49:00,-0.557046,305,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.5,-0.9324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505971",2020-06-16 08:50:00,-0.572967,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.6,-0.91539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505972",2020-06-16 08:51:00,-0.551288,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505973",2020-06-16 08:52:00,0,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.2,-0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505974",2020-06-16 08:53:00,-0.549073,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.1,-0.91476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505975",2020-06-16 08:54:00,-0.545357,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,-0.9009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505976",2020-06-16 08:55:00,-0.543954,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.3,-0.89523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505977",2020-06-16 08:56:00,-0.799708,300,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.7,-0.88326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505978",2020-06-16 08:57:00,0,297,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.9,-0.84546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505979",2020-06-16 08:58:00,-0.550882,294,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,16,-0.85113,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505980",2020-06-16 08:59:00,-0.54862,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.8,-0.83349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505981",2020-06-16 09:00:00,-0.571092,290,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.9,-0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505982",2020-06-16 09:01:00,-0.582252,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.7,-0.82719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505983",2020-06-16 09:02:00,-0.52686,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.8,-0.8316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505984",2020-06-16 09:03:00,-0.544696,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,16,-0.82593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505985",2020-06-16 09:04:00,-0.528655,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.6,-0.81963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505986",2020-06-16 09:05:00,-0.536689,284,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.5,-0.78309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505987",2020-06-16 09:06:00,-0.561841,279,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.6,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505988",2020-06-16 09:07:00,-0.526514,275,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23.5,23.5,25.5,15.9,-0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505989",2020-06-16 09:08:00,-0.511941,272,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.39123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505990",2020-06-16 09:09:00,-0.553015,268,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505991",2020-06-16 09:10:00,-0.544896,266,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505992",2020-06-16 09:11:00,-0.574164,266,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.68103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505993",2020-06-16 09:12:00,-0.558404,266,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.71883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505994",2020-06-16 09:13:00,-0.730981,267,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.71316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505995",2020-06-16 09:14:00,-0.508003,269,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.72513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505996",2020-06-16 09:15:00,-0.53266,270,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.4,-0.75537,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505997",2020-06-16 09:16:00,-0.717835,270,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505998",2020-06-16 09:17:00,-0.781846,271,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"505999",2020-06-16 09:18:00,-0.577754,271,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506000",2020-06-16 09:19:00,-0.582197,272,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.6,-0.76356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506001",2020-06-16 09:20:00,-0.56638,272,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.74088,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506002",2020-06-16 09:21:00,-0.713787,274,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.74592,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506003",2020-06-16 09:22:00,-0.59853,275,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-0.76041,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506004",2020-06-16 09:23:00,-0.590027,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.77049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506005",2020-06-16 09:24:00,-0.583773,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.78183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506006",2020-06-16 09:25:00,-0.553085,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.78309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506007",2020-06-16 09:26:00,-0.577519,281,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.79947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506008",2020-06-16 09:27:00,-0.551949,284,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.80073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506009",2020-06-16 09:28:00,-0.557877,285,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.81333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506010",2020-06-16 09:29:00,-0.570122,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.83349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506011",2020-06-16 09:30:00,-0.577766,291,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.85113,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506012",2020-06-16 09:31:00,-0.561066,296,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.82089,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506013",2020-06-16 09:32:00,-0.487887,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.54936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506014",2020-06-16 09:33:00,-0.55198,305,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.53046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506015",2020-06-16 09:34:00,-0.560529,308,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-0.58086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506016",2020-06-16 09:35:00,-0.547664,310,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.72513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506017",2020-06-16 09:36:00,-0.630047,314,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.9576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506018",2020-06-16 09:37:00,-0.647831,317,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.96516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506019",2020-06-16 09:38:00,-0.565205,320,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.97713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506020",2020-06-16 09:39:00,-0.551388,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.97839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506021",2020-06-16 09:40:00,-0.541351,319,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.97272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506022",2020-06-16 09:41:00,-0.541986,315,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.96138,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506023",2020-06-16 09:42:00,-0.557482,312,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.5,-0.93492,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506024",2020-06-16 09:43:00,-0.560702,308,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-0.92106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506025",2020-06-16 09:44:00,-0.567245,305,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-0.90846,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506026",2020-06-16 09:45:00,-0.547253,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.9072,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506027",2020-06-16 09:46:00,-0.542398,299,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506028",2020-06-16 09:47:00,-0.553724,296,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-0.90153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506029",2020-06-16 09:48:00,-0.58284,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.90153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506030",2020-06-16 09:49:00,-0.530774,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.5,-0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506031",2020-06-16 09:50:00,-0.58143,296,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-0.90279,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506032",2020-06-16 09:51:00,-0.53803,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.2,-0.90153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506033",2020-06-16 09:52:00,-0.48595,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-0.8883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506034",2020-06-16 09:53:00,-0.563069,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.87003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506035",2020-06-16 09:54:00,-0.55246,284,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.6,-0.85176,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506036",2020-06-16 09:55:00,-0.534979,284,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.8,-0.65583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506037",2020-06-16 09:56:00,-0.530538,287,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.7,-0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506038",2020-06-16 09:57:00,0,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.7,-0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506039",2020-06-16 09:58:00,-0.578225,299,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.5,-0.6741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506040",2020-06-16 09:59:00,-0.562349,305,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-0.78246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506041",2020-06-16 10:00:00,-0.645973,310,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-1.0899,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506042",2020-06-16 10:01:00,-0.853745,313,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-1.10376,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506043",2020-06-16 10:02:00,-0.552819,315,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-1.11006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506044",2020-06-16 10:03:00,-0.582904,315,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-1.12203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506045",2020-06-16 10:04:00,-0.540769,318,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.7,-1.12896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506046",2020-06-16 10:05:00,-0.531119,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-1.15983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506047",2020-06-16 10:06:00,-0.583072,332,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.7,-1.19196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506048",2020-06-16 10:07:00,-0.574885,342,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.7,-1.2474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506049",2020-06-16 10:08:00,-0.581276,352,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.4,-1.29906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506050",2020-06-16 10:09:00,-0.559288,364,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.9,-1.3797,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506051",2020-06-16 10:10:00,-0.536686,378,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,15.8,-1.43703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506052",2020-06-16 10:11:00,-0.562308,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16,-1.5057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506053",2020-06-16 10:12:00,-0.54897,401,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-1.53846,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506054",2020-06-16 10:13:00,-0.506667,412,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-1.57311,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506055",2020-06-16 10:14:00,-0.584241,418,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17,-1.60146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506056",2020-06-16 10:15:00,-0.629752,423,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.2,-1.62729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506057",2020-06-16 10:16:00,-0.513605,429,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-1.65186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506058",2020-06-16 10:17:00,-0.766886,436,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.5,-1.56051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506059",2020-06-16 10:18:00,-0.589283,448,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.1,-1.38096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506060",2020-06-16 10:19:00,-0.803728,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.9,-1.42821,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506061",2020-06-16 10:20:00,-0.564195,476,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.4,-1.56555,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506062",2020-06-16 10:21:00,0,484,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.3,-1.70226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506063",2020-06-16 10:22:00,-0.569305,490,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17,-1.8963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506064",2020-06-16 10:23:00,-0.530731,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.8,-1.91016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506065",2020-06-16 10:24:00,-0.562981,498,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-1.94166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506066",2020-06-16 10:25:00,-0.599679,510,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.6,-1.9845,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506067",2020-06-16 10:26:00,-0.531002,528,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.1,-2.10609,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506068",2020-06-16 10:27:00,-0.497249,528,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.3,-2.06703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506069",2020-06-16 10:28:00,0,534,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,16.6,-2.08719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506070",2020-06-16 10:29:00,-0.550069,538,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.2,-2.10483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506071",2020-06-16 10:30:00,-0.564762,535,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,25.5,17.5,-2.08908,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506072",2020-06-16 10:31:00,-0.557178,526,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.6,-2.03679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506073",2020-06-16 10:32:00,-0.550247,517,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.5,-1.99206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506074",2020-06-16 10:33:00,-0.587579,508,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.3,-1.96245,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506075",2020-06-16 10:34:00,0,504,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.7,-1.81503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506076",2020-06-16 10:35:00,-0.570589,498,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.1,-1.91205,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506077",2020-06-16 10:36:00,-0.608939,495,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.2,-1.85976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506078",2020-06-16 10:37:00,-0.560364,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.4,-1.87929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506079",2020-06-16 10:38:00,-0.572127,492,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.4,-1.88433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506080",2020-06-16 10:39:00,-0.568888,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.6,-1.8837,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506081",2020-06-16 10:40:00,-0.559892,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.2,-1.88433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506082",2020-06-16 10:41:00,-0.696197,491,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.1,-1.87047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506083",2020-06-16 10:42:00,-0.553739,489,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.4,-1.49499,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506084",2020-06-16 10:43:00,-0.575917,482,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.8,-1.43388,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
