"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"506085",2020-06-16 10:44:00,-0.590975,473,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17,-1.43073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506086",2020-06-16 10:45:00,-0.60889,466,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.3,-1.51956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506087",2020-06-16 10:46:00,-0.590324,460,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,18.2,-1.68903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506088",2020-06-16 10:47:00,0,458,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,18.2,-1.67202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506089",2020-06-16 10:48:00,-0.676052,459,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.8,-1.72053,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506090",2020-06-16 10:49:00,-0.546647,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,16.7,-1.73313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506091",2020-06-16 10:50:00,-0.585992,464,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17,-1.74573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506092",2020-06-16 10:51:00,-0.563681,467,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,16.8,-1.75266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506093",2020-06-16 10:52:00,-0.58737,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.4,-1.77093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506094",2020-06-16 10:53:00,-0.563149,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.6,-1.76526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506095",2020-06-16 10:54:00,-0.774953,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.6,-1.76526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506096",2020-06-16 10:55:00,-0.610686,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,17.1,-1.77093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506097",2020-06-16 10:56:00,-0.560973,468,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,16.5,-1.7703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506098",2020-06-16 10:57:00,-0.590082,467,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,16.6,-1.76463,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506099",2020-06-16 10:58:00,-0.588614,465,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,23.5,26,16.9,-1.75833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506100",2020-06-16 10:59:00,-0.740457,463,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17,-1.74636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506101",2020-06-16 11:00:00,-0.5714,461,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.1,-1.72179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506102",2020-06-16 11:01:00,0,459,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.9,-1.71612,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506103",2020-06-16 11:02:00,-0.609963,455,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.8,-1.70163,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506104",2020-06-16 11:03:00,0,451,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.7,-1.67895,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506105",2020-06-16 11:04:00,0,444,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17,-1.29276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506106",2020-06-16 11:05:00,-0.579635,439,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.6,-1.23606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506107",2020-06-16 11:06:00,-0.587596,432,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.7,-1.24803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506108",2020-06-16 11:07:00,-0.58647,427,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.8,-1.3545,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506109",2020-06-16 11:08:00,-0.786034,422,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.8,-1.54413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506110",2020-06-16 11:09:00,-0.625326,417,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.7,-1.5435,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506111",2020-06-16 11:10:00,-0.666344,413,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17,-1.51326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506112",2020-06-16 11:11:00,-0.677889,410,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.2,-1.49562,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506113",2020-06-16 11:12:00,-0.603873,408,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,18,-1.48239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506114",2020-06-16 11:13:00,-0.553618,405,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,18.6,-1.47609,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506115",2020-06-16 11:14:00,-0.558626,402,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,18.1,-1.46286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506116",2020-06-16 11:15:00,0,401,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.5,-1.44459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506117",2020-06-16 11:16:00,0,399,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.6,-1.46286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506118",2020-06-16 11:17:00,0,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.9,-1.44459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506119",2020-06-16 11:18:00,0,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,18,-1.43766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506120",2020-06-16 11:19:00,0,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.4,-1.44963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506121",2020-06-16 11:20:00,0,390,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.8,-1.41876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506122",2020-06-16 11:21:00,0,387,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,16.8,-1.41372,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506123",2020-06-16 11:22:00,0,384,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,23.5,26,17.1,-1.39293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506124",2020-06-16 11:23:00,0,378,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.37466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506125",2020-06-16 11:24:00,-0.487204,374,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.6,-1.33875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506126",2020-06-16 11:25:00,-0.485926,367,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,18,-1.32111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506127",2020-06-16 11:26:00,-0.554886,364,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.8,-1.17999,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506128",2020-06-16 11:27:00,-0.605093,358,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.6,-0.89523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506129",2020-06-16 11:28:00,-0.503522,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.4,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506130",2020-06-16 11:29:00,-0.764901,350,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.4,-0.93051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506131",2020-06-16 11:30:00,-0.817062,348,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.7,-1.0521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506132",2020-06-16 11:31:00,-0.687055,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.7,-1.21716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506133",2020-06-16 11:32:00,-0.859955,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.21653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506134",2020-06-16 11:33:00,-0.903654,345,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.5,-1.21716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506135",2020-06-16 11:34:00,-0.834772,345,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.8,-1.22283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506136",2020-06-16 11:35:00,-0.902304,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.9,-1.2285,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506137",2020-06-16 11:36:00,-0.87597,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.23543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506138",2020-06-16 11:37:00,-0.849936,349,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.8,-1.22976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506139",2020-06-16 11:38:00,-0.834254,350,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.24173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506140",2020-06-16 11:39:00,-0.848612,351,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.9,-1.24299,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506141",2020-06-16 11:40:00,-0.8053,352,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.2,-1.24803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506142",2020-06-16 11:41:00,-0.607892,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.4,-1.24929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506143",2020-06-16 11:42:00,-0.808599,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17,-1.24488,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506144",2020-06-16 11:43:00,-0.762953,354,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.26063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506145",2020-06-16 11:44:00,-0.759784,356,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.2,-1.27386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506146",2020-06-16 11:45:00,-0.735092,361,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17,-1.29843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506147",2020-06-16 11:46:00,-0.505623,368,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.3,-1.3293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506148",2020-06-16 11:47:00,-0.630782,375,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.3,-1.30536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506149",2020-06-16 11:48:00,-0.827446,385,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17,-1.02123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506150",2020-06-16 11:49:00,-0.603131,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.4,-1.02816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506151",2020-06-16 11:50:00,-0.623527,402,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.2,-1.10376,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506152",2020-06-16 11:51:00,-0.554914,412,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.3,-1.28583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506153",2020-06-16 11:52:00,-0.490974,417,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.5,-1.54476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506154",2020-06-16 11:53:00,-0.457584,429,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.6,-1.58949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506155",2020-06-16 11:54:00,0,441,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.7,-1.66383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506156",2020-06-16 11:55:00,-0.439171,452,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.9,-1.71927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506157",2020-06-16 11:56:00,0,466,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.7,-1.77408,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506158",2020-06-16 11:57:00,-0.452564,478,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.4,-1.83456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506159",2020-06-16 11:58:00,-0.464289,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-1.89126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506160",2020-06-16 11:59:00,-0.480463,506,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.7,-1.95426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506161",2020-06-16 12:00:00,-0.518675,518,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.9,-2.00466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506162",2020-06-16 12:01:00,0,531,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.8,-2.07333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506163",2020-06-16 12:02:00,-0.56319,546,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,16.9,-2.13003,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506164",2020-06-16 12:03:00,-0.808416,558,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.5,-2.18358,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506165",2020-06-16 12:04:00,-0.583949,568,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17,-2.23146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506166",2020-06-16 12:05:00,-0.61822,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.1,-2.29257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506167",2020-06-16 12:06:00,-0.688318,590,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,17.8,-2.32344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506168",2020-06-16 12:07:00,-0.58977,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,18,-2.3436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506169",2020-06-16 12:08:00,-0.609115,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.6,-2.33226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506170",2020-06-16 12:09:00,-0.558128,591,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.2,-2.33793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506171",2020-06-16 12:10:00,-0.558376,583,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17,-2.16279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506172",2020-06-16 12:11:00,-0.57928,578,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.2,-1.91016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506173",2020-06-16 12:12:00,-0.539073,573,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.9,-1.89756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506174",2020-06-16 12:13:00,-0.643006,570,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,18.4,-1.97316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506175",2020-06-16 12:14:00,-0.661428,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.2,-2.03742,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506176",2020-06-16 12:15:00,-0.723076,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.2,-2.19933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506177",2020-06-16 12:16:00,-0.629709,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,18,-2.19933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506178",2020-06-16 12:17:00,-0.646563,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26,17.1,-2.19933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506179",2020-06-16 12:18:00,-0.708964,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,16.9,-2.19366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506180",2020-06-16 12:19:00,-0.772466,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.7,-2.19366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506181",2020-06-16 12:20:00,-0.875898,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.3,-2.19933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506182",2020-06-16 12:21:00,-1.24656,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.8,-2.19366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506183",2020-06-16 12:22:00,-1.10597,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,18.5,-2.19114,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506184",2020-06-16 12:23:00,-1.08349,565,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,18.6,-2.18106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506185",2020-06-16 12:24:00,-1.001,564,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.7,-2.16846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506186",2020-06-16 12:25:00,-1.01426,560,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.2,-2.15586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506187",2020-06-16 12:26:00,-1.34564,557,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,16.8,-2.14956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506188",2020-06-16 12:27:00,-0.999877,556,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.9,-2.1483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506189",2020-06-16 12:28:00,-0.659893,556,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.6,-2.14893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506190",2020-06-16 12:29:00,-1.00354,559,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,18.2,-2.16153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506191",2020-06-16 12:30:00,-1.01026,561,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,18.5,-2.17098,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506192",2020-06-16 12:31:00,-0.70733,560,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,18.7,-1.92213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506193",2020-06-16 12:32:00,-0.89497,559,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.8,-1.8144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506194",2020-06-16 12:33:00,-0.878558,555,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17,-1.82448,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506195",2020-06-16 12:34:00,-0.765956,551,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.3,-1.89378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506196",2020-06-16 12:35:00,0,546,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.6,-2.00403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506197",2020-06-16 12:36:00,-0.824543,540,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23.5,23.5,23.5,24,26.5,17.4,-2.1105,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506198",2020-06-16 12:37:00,-0.800038,536,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26.5,17.9,-2.07459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506199",2020-06-16 12:38:00,-0.788825,530,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26.5,17.8,-2.05443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506200",2020-06-16 12:39:00,-0.558165,525,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26.5,17.1,-2.03553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506201",2020-06-16 12:40:00,-0.728929,521,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26.5,16.9,-1.97253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506202",2020-06-16 12:41:00,-0.89887,515,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26.5,17.3,-1.94796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506203",2020-06-16 12:42:00,-0.625431,512,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.6,-1.94103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506204",2020-06-16 12:43:00,-0.751236,504,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.2,-1.91142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506205",2020-06-16 12:44:00,-0.847416,499,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.3,-1.87803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506206",2020-06-16 12:45:00,-0.847636,495,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.1,-1.81629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506207",2020-06-16 12:46:00,-0.868664,489,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-1.80306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506208",2020-06-16 12:47:00,-0.838423,482,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.2,-1.77912,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506209",2020-06-16 12:48:00,-1.00915,475,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-1.75896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506210",2020-06-16 12:49:00,-0.88072,467,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.2,-1.7388,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506211",2020-06-16 12:50:00,-0.906508,459,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.7,-1.68399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506212",2020-06-16 12:51:00,-0.909708,449,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-1.61406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506213",2020-06-16 12:52:00,-0.901439,438,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.8,-1.6002,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506214",2020-06-16 12:53:00,-0.90967,431,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.19133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506215",2020-06-16 12:54:00,-0.801067,421,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.4,-1.11636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506216",2020-06-16 12:55:00,-0.785733,414,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.4,-1.15479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506217",2020-06-16 12:56:00,-0.917763,410,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.24362,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506218",2020-06-16 12:57:00,-0.877589,406,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.36773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506219",2020-06-16 12:58:00,-0.903597,404,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.8,-1.45656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506220",2020-06-16 12:59:00,-0.898689,402,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.4616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506221",2020-06-16 13:00:00,-0.903535,401,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.1,-1.44396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506222",2020-06-16 13:01:00,-0.867554,399,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-1.4301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506223",2020-06-16 13:02:00,-0.807679,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19.2,-1.42128,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506224",2020-06-16 13:03:00,-0.819215,395,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19.1,-1.40679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506225",2020-06-16 13:04:00,-0.855807,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.40616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506226",2020-06-16 13:05:00,-0.775626,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.41183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506227",2020-06-16 13:06:00,-0.740446,394,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.41561,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506228",2020-06-16 13:07:00,-0.749249,396,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.7,-1.43136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506229",2020-06-16 13:08:00,0,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.8,-1.42695,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506230",2020-06-16 13:09:00,-0.718895,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18,-1.44018,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506231",2020-06-16 13:10:00,-0.752693,398,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.2,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506232",2020-06-16 13:11:00,-0.815457,398,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.8,-1.44207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506233",2020-06-16 13:12:00,-0.847368,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.1,-1.43703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506234",2020-06-16 13:13:00,-0.856187,394,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.42254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506235",2020-06-16 13:14:00,-0.734206,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.32111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506236",2020-06-16 13:15:00,-0.876819,389,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.7,-1.02564,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506237",2020-06-16 13:16:00,-0.835705,389,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.04013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506238",2020-06-16 13:17:00,-0.899293,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.09683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506239",2020-06-16 13:18:00,-0.873,395,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.16676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506240",2020-06-16 13:19:00,-0.765762,399,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.42569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506241",2020-06-16 13:20:00,-0.893314,403,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.8,-1.46097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506242",2020-06-16 13:21:00,-0.944926,407,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-1.48428,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506243",2020-06-16 13:22:00,-1.05572,411,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.5,-1.50381,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506244",2020-06-16 13:23:00,-1.1559,417,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.7,-1.52586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506245",2020-06-16 13:24:00,-0.926,420,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,17.9,-1.53909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506246",2020-06-16 13:25:00,-0.884521,428,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.57689,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506247",2020-06-16 13:26:00,-1.01729,437,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.61406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506248",2020-06-16 13:27:00,-0.90344,449,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.4,-1.67643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506249",2020-06-16 13:28:00,-0.665983,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.1,-1.72746,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506250",2020-06-16 13:29:00,-0.902796,474,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18,-1.79802,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506251",2020-06-16 13:30:00,-0.866701,487,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-1.84905,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506252",2020-06-16 13:31:00,-0.739839,498,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19.2,-1.90008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506253",2020-06-16 13:32:00,-0.771082,510,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.8,-1.95426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506254",2020-06-16 13:33:00,-0.775201,520,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.6,-2.00403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506255",2020-06-16 13:34:00,-0.764881,530,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-2.04813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506256",2020-06-16 13:35:00,-0.719241,538,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.5,-2.04309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506257",2020-06-16 13:36:00,-0.687086,544,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.7,-1.75959,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506258",2020-06-16 13:37:00,-0.69421,551,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.7,-1.7892,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506259",2020-06-16 13:38:00,-0.689387,560,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-1.84149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506260",2020-06-16 13:39:00,-0.693203,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18.4,-1.98576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506261",2020-06-16 13:40:00,-0.72578,572,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,18,-2.21256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506262",2020-06-16 13:41:00,-0.691256,581,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19.1,-2.25603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506263",2020-06-16 13:42:00,-1.1919,592,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,19,-2.30706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506264",2020-06-16 13:43:00,-0.822719,604,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,18.3,-2.36439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506265",2020-06-16 13:44:00,-0.812601,618,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,18.2,-2.43243,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506266",2020-06-16 13:45:00,-0.854118,632,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,18.8,-2.47779,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506267",2020-06-16 13:46:00,-0.871647,646,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19.2,-2.50488,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506268",2020-06-16 13:47:00,-0.887236,660,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,18.4,-2.60316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506269",2020-06-16 13:48:00,-0.61293,672,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19.2,-2.65608,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506270",2020-06-16 13:49:00,-0.790061,684,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19.8,-2.70459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506271",2020-06-16 13:50:00,-0.933291,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.1,-2.74113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506272",2020-06-16 13:51:00,-0.955372,709,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.1,-2.81106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506273",2020-06-16 13:52:00,-0.963501,721,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.5,-2.85516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506274",2020-06-16 13:53:00,-1.02858,726,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.6,-2.88729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506275",2020-06-16 13:54:00,-1.03239,726,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.6,-2.88414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506276",2020-06-16 13:55:00,-1.11131,723,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.8,-2.71908,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506277",2020-06-16 13:56:00,-0.929942,719,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.3,-2.4633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506278",2020-06-16 13:57:00,-1.13742,718,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19.9,-2.46393,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506279",2020-06-16 13:58:00,-0.693528,720,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.4,-2.49606,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506280",2020-06-16 13:59:00,-0.898103,723,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.7,-2.57166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506281",2020-06-16 14:00:00,-0.869238,727,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,20.4,-2.84319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506282",2020-06-16 14:01:00,-0.851439,732,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19.4,-2.86209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506283",2020-06-16 14:02:00,-0.847473,733,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19,-2.8413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506284",2020-06-16 14:03:00,-0.835223,733,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19,-2.86146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506285",2020-06-16 14:04:00,-0.855344,732,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,27,19,-2.84256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506286",2020-06-16 14:05:00,-0.879099,728,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,19.5,-2.82996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506287",2020-06-16 14:06:00,-0.870321,723,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.1,-2.80476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506288",2020-06-16 14:07:00,-0.845389,719,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.2,-2.79153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506289",2020-06-16 14:08:00,0,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.8,-2.77641,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506290",2020-06-16 14:09:00,-0.979972,710,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.3,-2.7657,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506291",2020-06-16 14:10:00,-0.715032,712,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.7,-2.76696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506292",2020-06-16 14:11:00,-0.69286,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.7,-2.7783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506293",2020-06-16 14:12:00,-0.717404,716,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,19.2,-2.77956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506294",2020-06-16 14:13:00,-0.693948,717,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,19.5,-2.77893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506295",2020-06-16 14:14:00,-0.745128,716,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.5,-2.79153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506296",2020-06-16 14:15:00,-0.961697,719,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,27,20.8,-2.79783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506297",2020-06-16 14:16:00,-0.857062,722,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,20.2,-2.63592,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506298",2020-06-16 14:17:00,-0.871047,727,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,20.9,-2.47086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506299",2020-06-16 14:18:00,-0.799707,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,21.4,-2.54268,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506300",2020-06-16 14:19:00,-0.822912,737,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,21.9,-2.6082,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506301",2020-06-16 14:20:00,-0.554631,744,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,22.3,-2.69262,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506302",2020-06-16 14:21:00,-0.880061,748,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,22.9,-2.94273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506303",2020-06-16 14:22:00,-0.997024,752,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,21.5,-2.95722,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506304",2020-06-16 14:23:00,-0.893415,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,19.7,-2.96856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506305",2020-06-16 14:24:00,-0.893927,757,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,20.5,-2.97549,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506306",2020-06-16 14:25:00,-0.788449,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,21,-2.9988,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506307",2020-06-16 14:26:00,-0.897393,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,27,21,-2.99628,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506308",2020-06-16 14:27:00,-0.901905,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,27,20.8,-2.99313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506309",2020-06-16 14:28:00,-0.922542,765,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,27,21.2,-3.01203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506310",2020-06-16 14:29:00,-0.984816,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.7,-3.04983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506311",2020-06-16 14:30:00,-0.912177,778,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.9,-3.08133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506312",2020-06-16 14:31:00,-0.91168,790,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.9,-3.12543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506313",2020-06-16 14:32:00,-0.918128,795,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,22.3,-3.14433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506314",2020-06-16 14:33:00,-0.93673,801,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.7,-3.16323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506315",2020-06-16 14:34:00,-0.938868,802,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.5,-3.13236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506316",2020-06-16 14:35:00,-0.8553,778,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.3,-2.65356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506317",2020-06-16 14:36:00,-0.722134,771,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,20.7,-2.62836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506318",2020-06-16 14:37:00,-0.905767,766,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,20.9,-2.68443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506319",2020-06-16 14:38:00,-0.877611,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.4,-2.75499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506320",2020-06-16 14:39:00,-0.913953,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.7,-2.88729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506321",2020-06-16 14:40:00,-1.07377,787,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.4,-3.1374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506322",2020-06-16 14:41:00,-0.867573,805,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,20.5,-3.20481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506323",2020-06-16 14:42:00,-0.604634,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.2,-3.34593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506324",2020-06-16 14:43:00,-0.990221,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,21.8,-3.54816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506325",2020-06-16 14:44:00,-1.08449,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,22.6,-3.78693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506326",2020-06-16 14:45:00,-0.861382,964,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,23.1,-3.91923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506327",2020-06-16 14:46:00,-0.904175,1030,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.9,-4.10382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506328",2020-06-16 14:47:00,-0.906994,1029,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.7,-4.1895,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506329",2020-06-16 14:48:00,-0.870407,1186,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.9,-4.69539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506330",2020-06-16 14:49:00,-0.88034,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22,-6.5142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506331",2020-06-16 14:50:00,-0.899171,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.2,-5.23341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506332",2020-06-16 14:51:00,-0.915495,1186,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.3,-4.55553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506333",2020-06-16 14:52:00,-0.899486,1093,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.3,-4.35519,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506334",2020-06-16 14:53:00,-0.661161,1066,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.1,-3.5784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506335",2020-06-16 14:54:00,-0.880502,933,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.1,-3.2382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506336",2020-06-16 14:55:00,-0.859125,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.4,-4.84533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506337",2020-06-16 14:56:00,-0.809971,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.7,-4.61349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506338",2020-06-16 14:57:00,-0.977322,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.6,-3.13677,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506339",2020-06-16 14:58:00,-0.885653,826,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.5,-3.26466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506340",2020-06-16 14:59:00,-0.879211,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.5,-6.50916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506341",2020-06-16 15:00:00,-0.907795,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,23.1,-6.99489,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506342",2020-06-16 15:01:00,-0.895505,1199,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,23.3,-3.22245,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506343",2020-06-16 15:02:00,-0.881908,802,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,23.4,-3.0996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506344",2020-06-16 15:03:00,-0.909882,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22,-5.9787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506345",2020-06-16 15:04:00,-0.861031,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.6,-3.20859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506346",2020-06-16 15:05:00,-0.911962,749,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.1,-2.75436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506347",2020-06-16 15:06:00,-0.867733,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.4,-2.59686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506348",2020-06-16 15:07:00,-0.856469,790,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.4,-3.54879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506349",2020-06-16 15:08:00,-0.836447,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.2,-3.01203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506350",2020-06-16 15:09:00,-0.661286,633,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.3,-2.32029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506351",2020-06-16 15:10:00,-0.511111,612,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.7,-2.01033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506352",2020-06-16 15:11:00,0,726,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.5,-2.32533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506353",2020-06-16 15:12:00,-0.511146,971,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.6,-3.5784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506354",2020-06-16 15:13:00,-1.23784,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.2,-4.66389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506355",2020-06-16 15:14:00,-2.49392,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,23.1,-6.18849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506356",2020-06-16 15:15:00,-3.48418,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,23,-5.73552,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506357",2020-06-16 15:16:00,-3.38003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,22.9,-5.4747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506358",2020-06-16 15:17:00,-2.58915,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27.5,21.8,-6.47388,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506359",2020-06-16 15:18:00,-1.96684,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.9,-6.64776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506360",2020-06-16 15:19:00,-1.46826,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,22,-4.98519,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506361",2020-06-16 15:20:00,-1.03594,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.9,-6.7851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506362",2020-06-16 15:21:00,-0.868598,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.6,-5.6826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506363",2020-06-16 15:22:00,-0.923287,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.5,-6.1551,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506364",2020-06-16 15:23:00,-0.648036,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.7,-2.27241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506365",2020-06-16 15:24:00,-0.603933,579,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.8,-1.9845,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506366",2020-06-16 15:25:00,-0.536457,506,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.9,-1.71486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506367",2020-06-16 15:26:00,-0.558505,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.9,-1.27323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506368",2020-06-16 15:27:00,-0.506503,419,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.3,-1.05966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506369",2020-06-16 15:28:00,-0.495093,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.3,-1.12833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506370",2020-06-16 15:29:00,0,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.7,-1.18503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506371",2020-06-16 15:30:00,-0.545251,430,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.8,-1.28142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506372",2020-06-16 15:31:00,-0.515633,470,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.9,-1.67643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506373",2020-06-16 15:32:00,-0.495101,507,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.4,-1.9971,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506374",2020-06-16 15:33:00,-0.553736,724,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.2,-2.46456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506375",2020-06-16 15:34:00,-0.670332,559,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21,-2.11806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506376",2020-06-16 15:35:00,-0.576913,544,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.2,-2.04183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506377",2020-06-16 15:36:00,-0.722302,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.6,-1.94166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506378",2020-06-16 15:37:00,-0.767935,503,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.5,-1.84023,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506379",2020-06-16 15:38:00,-0.822322,490,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.7,-1.79613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506380",2020-06-16 15:39:00,-0.856881,497,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.5,-1.85346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506381",2020-06-16 15:40:00,-0.948445,572,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.4,-2.26863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506382",2020-06-16 15:41:00,-0.940294,945,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.7,-3.9375,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506383",2020-06-16 15:42:00,-0.849217,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.9,-6.31953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506384",2020-06-16 15:43:00,-0.981923,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.8,-5.38524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506385",2020-06-16 15:44:00,-0.907698,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27.5,21.7,-6.14628,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506386",2020-06-16 15:45:00,-1.06869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,22.3,-6.08706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
