"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"506387",2020-06-16 15:46:00,-0.871019,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,22.2,-6.09399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506388",2020-06-16 15:47:00,-0.864037,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,22.1,-2.23839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506389",2020-06-16 15:48:00,-0.86752,536,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.4,-1.6947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506390",2020-06-16 15:49:00,-1.0272,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.2,-1.43577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506391",2020-06-16 15:50:00,-0.907102,392,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21,-1.31859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506392",2020-06-16 15:51:00,-0.906229,384,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,20.9,-1.3356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506393",2020-06-16 15:52:00,-0.916368,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,20.9,-1.47546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506394",2020-06-16 15:53:00,-0.888822,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.4,-1.6695,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506395",2020-06-16 15:54:00,-0.910055,507,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.5,-2.07648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506396",2020-06-16 15:55:00,-1.14401,607,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.5,-2.41983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506397",2020-06-16 15:56:00,-0.900714,1126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.9,-5.93586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506398",2020-06-16 15:57:00,-0.913665,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,27.5,21.8,-6.25149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506399",2020-06-16 15:58:00,-0.903496,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-5.52195,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506400",2020-06-16 15:59:00,-0.908892,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.6,-4.1643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506401",2020-06-16 16:00:00,-0.92746,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-3.591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506402",2020-06-16 16:01:00,-0.925958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-5.3298,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506403",2020-06-16 16:02:00,-0.835531,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-5.43186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506404",2020-06-16 16:03:00,-0.995437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.9,-5.37453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506405",2020-06-16 16:04:00,-1.07586,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.8,-5.34996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506406",2020-06-16 16:05:00,-1.1721,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,23.1,-5.47281,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506407",2020-06-16 16:06:00,-0.963689,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,23.1,-5.41359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506408",2020-06-16 16:07:00,-0.96099,1216,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.6,-4.41126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506409",2020-06-16 16:08:00,-0.948544,891,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.7,-3.087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506410",2020-06-16 16:09:00,-1.12847,1100,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.2,-3.98538,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506411",2020-06-16 16:10:00,-0.94488,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-5.02173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506412",2020-06-16 16:11:00,-0.955883,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.4,-4.91526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506413",2020-06-16 16:12:00,-0.96164,699,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.5,-4.07988,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506414",2020-06-16 16:13:00,-0.986492,525,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.1,-3.4839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506415",2020-06-16 16:14:00,-0.978514,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.1,-4.63113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506416",2020-06-16 16:15:00,-0.95741,1231,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-4.56246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506417",2020-06-16 16:16:00,-1.32463,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.6,-4.14603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506418",2020-06-16 16:17:00,-0.951189,1211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,28,22.3,-4.10193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506419",2020-06-16 16:18:00,-0.969907,1190,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,28,22.4,-4.05783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506420",2020-06-16 16:19:00,-0.919554,1176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,28,22.1,-4.07043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506421",2020-06-16 16:20:00,-0.928967,1159,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,28,22.3,-4.07169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506422",2020-06-16 16:21:00,-0.924309,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24.5,25,28,22.5,-4.28652,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506423",2020-06-16 16:22:00,-0.953124,772,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24.5,25,28,22.2,-3.54564,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506424",2020-06-16 16:23:00,-1.0229,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24.5,25,28,23,-4.3974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506425",2020-06-16 16:24:00,-0.938263,1203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24.5,25,28,23.3,-4.5108,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506426",2020-06-16 16:25:00,-0.915389,1204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24.5,25,28,23.1,-4.4856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"506427",2020-06-16 16:26:00,-0.980841,1173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,23,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506428",2020-06-16 16:27:00,-0.942778,1175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,22.9,-4.40118,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506429",2020-06-16 16:28:00,-0.916917,1183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,22.7,-4.43961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506430",2020-06-16 16:29:00,-0.860302,1198,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.5,-4.42638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506431",2020-06-16 16:30:00,-0.80849,1169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.6,-4.3533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506432",2020-06-16 16:31:00,-0.767395,1174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,23.1,-4.44402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506433",2020-06-16 16:32:00,-1.13041,497,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.9,-2.3247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506434",2020-06-16 16:33:00,-0.856243,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,23.3,-4.02696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506435",2020-06-16 16:34:00,-1.00443,1185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,23.3,-4.08366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506436",2020-06-16 16:35:00,-1.29142,977,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.9,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506437",2020-06-16 16:36:00,-1.17864,998,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.3,-2.37636,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506438",2020-06-16 16:37:00,-1.34566,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.3,-4.57821,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506439",2020-06-16 16:38:00,-1.53583,1183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.4,-4.42323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506440",2020-06-16 16:39:00,-1.40631,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.5,-0.69363,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506441",2020-06-16 16:40:00,-1.35673,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.3,-0.54243,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506442",2020-06-16 16:41:00,-1.39599,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.1,-0.59283,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506443",2020-06-16 16:42:00,-1.38362,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.9,-2.19429,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506444",2020-06-16 16:43:00,-1.26608,263,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-0.60102,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506445",2020-06-16 16:44:00,-1.1559,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506446",2020-06-16 16:45:00,-1.15259,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-0.48006,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506447",2020-06-16 16:46:00,-1.07098,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506448",2020-06-16 16:47:00,-0.611455,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.4,-0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506449",2020-06-16 16:48:00,-1.02262,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.1,-0.00818998,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506450",2020-06-16 16:49:00,-0.97813,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.1,0.00504,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506451",2020-06-16 16:50:00,-1.14588,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.1,-0.03213,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506452",2020-06-16 16:51:00,-0.614627,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.1,-0.12663,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506453",2020-06-16 16:52:00,-0.839618,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.1,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506454",2020-06-16 16:53:00,-1.01806,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,20.9,-0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506455",2020-06-16 16:54:00,-1.00472,638,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,20.7,-2.09286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506456",2020-06-16 16:55:00,-1.00439,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,20.8,-2.07459,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"506457",2020-06-16 16:56:00,-1.0536,681,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.2,-0.45486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506458",2020-06-16 16:57:00,-0.985773,216,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.3,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506459",2020-06-16 16:58:00,-1.01773,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.4,-4.17186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506460",2020-06-16 16:59:00,-0.999571,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28,21.7,-4.09689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506461",2020-06-16 17:00:00,-1.15733,1030,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-4.1265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506462",2020-06-16 17:01:00,-1.00959,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-1.99962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506463",2020-06-16 17:02:00,-1.06831,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.7,-3.47634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506464",2020-06-16 17:03:00,-0.586773,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.5,-3.99609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506465",2020-06-16 17:04:00,-1.11056,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.5,-3.90537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506466",2020-06-16 17:05:00,-1.12143,1025,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.4,-3.73212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506467",2020-06-16 17:06:00,-1.1549,969,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.6,-1.953,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506468",2020-06-16 17:07:00,-1.0532,673,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.4,-0.36099,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506469",2020-06-16 17:08:00,-1.24118,508,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.1,-0.69615,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506470",2020-06-16 17:09:00,-1.25205,553,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21,-0.74655,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506471",2020-06-16 17:10:00,-1.04474,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.4,-0.43659,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506472",2020-06-16 17:11:00,-1.16888,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.2,-0.61803,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506473",2020-06-16 17:12:00,-0.976438,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.4,-2.70333,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506474",2020-06-16 17:13:00,-1.22314,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.9,-3.98979,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506475",2020-06-16 17:14:00,-0.877791,1008,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22.2,-3.16449,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506476",2020-06-16 17:15:00,-1.25233,304,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22,-0.79191,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506477",2020-06-16 17:16:00,-1.12629,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22,-3.3831,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506478",2020-06-16 17:17:00,-1.18056,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.5,-2.2239,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506479",2020-06-16 17:18:00,-1.13573,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.5,-3.52107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506480",2020-06-16 17:19:00,-1.36144,972,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.8,-3.31506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506481",2020-06-16 17:20:00,-1.07022,904,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,21.9,-3.11283,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506482",2020-06-16 17:21:00,-1.06232,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24.5,25,28.5,22,-2.7972,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506483",2020-06-16 17:22:00,-1.08069,866,0,25.5,23,23,16,24.5,23,29,0.803333333333333,0,25,23.5,24,25,24.5,25,28.5,22.5,-2.76381,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506484",2020-06-16 17:23:00,-0.715397,862,0,25.5,23,23,16,24.5,23,29,7.13833333333333,0,25,23.5,24.5,25,24.5,25,29,22.9,-2.26989,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506485",2020-06-16 17:24:00,-1.09414,837,0,25.5,23,23,16,24.5,23,29,7.47426229508197,0,25,23.5,24.5,25,24.5,25,29,22.4,-2.53323,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"506486",2020-06-16 17:25:00,-1.06994,852,0,25.5,23,23,16,24.5,23,29,7.50672131147541,0,25,23.5,24.5,25,24.5,25,29,22.5,-2.61891,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506487",2020-06-16 17:26:00,-1.03514,865,0,25.5,23,23,16,24.5,23,29,5.64566666666667,0,25,23.5,24.5,25,24.5,25,29,22.6,-2.7531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506488",2020-06-16 17:27:00,-1.06333,869,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25,24.5,25,29,22.3,-3.15126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506489",2020-06-16 17:28:00,-1.06376,869,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,29,22.5,-3.13173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506490",2020-06-16 17:29:00,-0.639612,870,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,29,22.6,-3.11409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506491",2020-06-16 17:30:00,-1.19596,874,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25.5,29,22.6,-3.18906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506492",2020-06-16 17:31:00,-0.931631,878,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25.5,29,22.6,-3.02967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506493",2020-06-16 17:32:00,-0.987346,874,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25.5,29,22.3,-3.01203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506494",2020-06-16 17:33:00,-1.05103,870,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.2,-2.98746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506495",2020-06-16 17:34:00,-1.4831,860,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.3,-2.94336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506496",2020-06-16 17:35:00,-1.05833,855,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.3,-2.88855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506497",2020-06-16 17:36:00,-1.45329,850,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.4,-2.87595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506498",2020-06-16 17:37:00,-1.0947,838,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.4,-2.83059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506499",2020-06-16 17:38:00,-1.10695,835,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.3,-2.79279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506500",2020-06-16 17:39:00,-0.949318,833,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22,-2.54961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506501",2020-06-16 17:40:00,-1.11015,805,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,21.8,-2.31966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506502",2020-06-16 17:41:00,-1.12958,714,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,21.7,-2.02293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506503",2020-06-16 17:42:00,-1.0872,755,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,21.7,-2.3877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506504",2020-06-16 17:43:00,-0.859934,742,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.4,-2.36943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506505",2020-06-16 17:44:00,-1.05076,768,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25.5,29,22.2,-2.52567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"506506",2020-06-16 17:45:00,-1.0283,783,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.3,-2.59749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506507",2020-06-16 17:46:00,-1.02977,779,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.6,-2.56347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506508",2020-06-16 17:47:00,-1.01779,796,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.7,-2.62143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506509",2020-06-16 17:48:00,-0.99106,790,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.5,-2.59497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506510",2020-06-16 17:49:00,-1.05023,794,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.9,-2.59119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506511",2020-06-16 17:50:00,-0.686449,786,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.8,-2.57103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506512",2020-06-16 17:51:00,-1.55363,790,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.7,-2.6019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506513",2020-06-16 17:52:00,-1.43825,802,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.6,-2.6271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506514",2020-06-16 17:53:00,-1.55604,806,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.6,-2.57796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506515",2020-06-16 17:54:00,-1.73715,561,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.3,-0.77049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506516",2020-06-16 17:55:00,-1.87493,805,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.2,-2.65986,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506517",2020-06-16 17:56:00,-1.87364,806,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.2,-2.40849,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506518",2020-06-16 17:57:00,-2.01936,789,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.4,-2.15586,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506519",2020-06-16 17:58:00,-2.19172,779,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.3,-2.15019,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506520",2020-06-16 17:59:00,-2.55298,739,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.2,-2.03112,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506521",2020-06-16 18:00:00,-3.20925,708,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.5,-1.82826,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506522",2020-06-16 18:01:00,-4.03029,720,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.5,-2.26107,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506523",2020-06-16 18:02:00,-4.44892,671,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.7,-2.15334,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506524",2020-06-16 18:03:00,-3.52953,739,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22,-2.46771,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506525",2020-06-16 18:04:00,-3.21442,795,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.9,-2.57544,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506526",2020-06-16 18:05:00,-2.64044,767,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.8,-2.4822,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506527",2020-06-16 18:06:00,-2.16608,785,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.9,-2.55843,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506528",2020-06-16 18:07:00,-1.90638,823,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.2,-2.65293,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506529",2020-06-16 18:08:00,-1.61216,840,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,22.3,-2.68128,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506530",2020-06-16 18:09:00,-1.48801,850,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.8,-2.7846,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506531",2020-06-16 18:10:00,-1.10096,746,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.4,-2.14956,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506532",2020-06-16 18:11:00,-1.30605,739,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.4,-2.23209,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506533",2020-06-16 18:12:00,-1.33578,760,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.6,-2.6586,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506534",2020-06-16 18:13:00,-1.33889,495,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.6,-1.62351,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506535",2020-06-16 18:14:00,-1.33689,459,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.1,-1.11951,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"506536",2020-06-16 18:15:00,-1.34924,487,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,20.9,-0.99036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506537",2020-06-16 18:16:00,-1.22678,516,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,20.8,-1.134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506538",2020-06-16 18:17:00,-1.66286,432,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,20.7,-0.85176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506539",2020-06-16 18:18:00,-1.30455,472,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21,-1.39356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506540",2020-06-16 18:19:00,-1.47146,476,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,20.9,-1.38726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506541",2020-06-16 18:20:00,-1.76046,424,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,20.9,-1.197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506542",2020-06-16 18:21:00,-1.94661,306,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.1,-0.71253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506543",2020-06-16 18:22:00,-2.14452,309,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.1,-0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506544",2020-06-16 18:23:00,-2.22811,422,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.3,-0.93933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506545",2020-06-16 18:24:00,-2.57103,271,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.1,-0.85806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506546",2020-06-16 18:25:00,-2.33254,291,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.1,-0.91791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506547",2020-06-16 18:26:00,-1.85575,358,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.2,-1.8522,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506548",2020-06-16 18:27:00,-2.48993,267,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.4,-2.06703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506549",2020-06-16 18:28:00,-2.49132,345,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.6,-1.97316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506550",2020-06-16 18:29:00,-2.45837,366,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,29.5,21.5,-1.56366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506551",2020-06-16 18:30:00,-2.2714,429,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.5,-1.60713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506552",2020-06-16 18:31:00,-2.45721,488,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.2,-1.64493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506553",2020-06-16 18:32:00,-2.37819,528,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25.5,30,21.2,-1.58256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506554",2020-06-16 18:33:00,-2.32064,534,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,26,30,21.6,-1.66509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506555",2020-06-16 18:34:00,-2.26059,541,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,26,30,21.3,-1.71108,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506556",2020-06-16 18:35:00,-2.24615,393,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,26,30,21.3,-1.90134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506557",2020-06-16 18:36:00,-1.94122,250,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,26,30,21.3,-1.84149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506558",2020-06-16 18:37:00,-2.46274,228,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,26,30,21.3,-0.55503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506559",2020-06-16 18:38:00,-2.1205,277,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,26,30,21.2,-1.6443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506560",2020-06-16 18:39:00,-2.14971,441,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,26,30,21.7,-1.65123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506561",2020-06-16 18:40:00,-2.15911,368,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26,25,26,30,21.7,-1.34379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506562",2020-06-16 18:41:00,-2.14444,312,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26,25,26,30,21.6,-1.50066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506563",2020-06-16 18:42:00,-2.14819,264,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26,25,26,30,21.9,-1.55106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506564",2020-06-16 18:43:00,-1.86946,451,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26,25.5,26,30,21.9,-1.69092,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506565",2020-06-16 18:44:00,-2.383,591,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26,25.5,26,30,21.2,-1.7325,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506566",2020-06-16 18:45:00,-1.98367,609,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.2,-1.74006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506567",2020-06-16 18:46:00,-2.16534,593,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.1,-1.68903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506568",2020-06-16 18:47:00,-2.13131,602,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.1,-1.7073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506569",2020-06-16 18:48:00,-2.6305,602,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.1,-1.68903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506570",2020-06-16 18:49:00,-2.07443,598,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.8,-1.26945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506571",2020-06-16 18:50:00,-2.07217,564,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,21.9,-1.28016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506572",2020-06-16 18:51:00,-2.11408,567,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30,22.1,-1.27449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506573",2020-06-16 18:52:00,-2.1173,587,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,22.3,-1.2537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506574",2020-06-16 18:53:00,-2.44083,586,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,22.6,-1.59516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506575",2020-06-16 18:54:00,-2.09988,583,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,22.1,-1.58256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506576",2020-06-16 18:55:00,-2.10874,578,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,22.2,-1.56933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506577",2020-06-16 18:56:00,-2.12559,573,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.9,-1.51389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506578",2020-06-16 18:57:00,-2.24095,569,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.4,-1.52586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506579",2020-06-16 18:58:00,-2.09709,566,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.6,-1.48113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506580",2020-06-16 18:59:00,-2.08164,559,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.46979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506581",2020-06-16 19:00:00,-2.08533,552,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.42065,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506582",2020-06-16 19:01:00,-2.05319,546,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.38852,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506583",2020-06-16 19:02:00,-1.98609,545,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.34379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506584",2020-06-16 19:03:00,-1.54098,530,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.28772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506585",2020-06-16 19:04:00,-1.88436,528,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.8,-1.28142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506586",2020-06-16 19:05:00,-1.98601,504,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.7,-1.17999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506587",2020-06-16 19:06:00,-2.00917,519,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.7,-1.21149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506588",2020-06-16 19:07:00,-2.00429,496,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.7,-0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506589",2020-06-16 19:08:00,-2.00838,500,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26,30.5,21.7,-0.77616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506590",2020-06-16 19:09:00,-1.97919,495,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.7,-0.86436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506591",2020-06-16 19:10:00,-1.31438,498,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.5,-0.87318,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506592",2020-06-16 19:11:00,-1.97085,493,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.4,-1.1781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506593",2020-06-16 19:12:00,-1.75568,479,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.4,-1.12833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506594",2020-06-16 19:13:00,-1.83691,453,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-1.05273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506595",2020-06-16 19:14:00,-1.92638,465,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.2,-1.05966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506596",2020-06-16 19:15:00,-1.94435,454,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-1.08549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506597",2020-06-16 19:16:00,-1.94298,427,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-1.00989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506598",2020-06-16 19:17:00,-2.14273,359,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-0.96579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506599",2020-06-16 19:18:00,-1.92343,270,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506600",2020-06-16 19:19:00,-1.90175,224,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26,25.5,26.5,30.5,21.3,-0.84546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506601",2020-06-16 19:20:00,-1.86042,215,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.81963,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506602",2020-06-16 19:21:00,-1.86599,221,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.81144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506603",2020-06-16 19:22:00,-1.86755,255,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506604",2020-06-16 19:23:00,-1.75922,335,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506605",2020-06-16 19:24:00,-2.04082,379,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.88515,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506606",2020-06-16 19:25:00,-1.90665,420,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.82278,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506607",2020-06-16 19:26:00,-1.86633,429,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.3,-0.54873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506608",2020-06-16 19:27:00,-1.88365,431,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.2,-0.61803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506609",2020-06-16 19:28:00,-1.90447,429,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.2,-0.65079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506610",2020-06-16 19:29:00,-1.9239,427,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.1,-0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506611",2020-06-16 19:30:00,-2.05785,432,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21,-0.95949,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506612",2020-06-16 19:31:00,-2.13922,432,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21,-0.98343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506613",2020-06-16 19:32:00,-1.86818,432,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,30.5,21.1,-0.9639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506614",2020-06-16 19:33:00,-1.92574,433,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.94689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506615",2020-06-16 19:34:00,-2.05666,433,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.93429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506616",2020-06-16 19:35:00,-2.0413,392,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.3,-0.78876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506617",2020-06-16 19:36:00,-2.09999,389,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.3,-0.77238,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506618",2020-06-16 19:37:00,-1.61161,403,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.3,-0.80703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506619",2020-06-16 19:38:00,-2.12072,400,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.79443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506620",2020-06-16 19:39:00,-1.92663,388,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.74466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506621",2020-06-16 19:40:00,-2.03551,375,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506622",2020-06-16 19:41:00,-2.1249,372,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.64449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506623",2020-06-16 19:42:00,-2.07723,360,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.62748,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506624",2020-06-16 19:43:00,-2.10251,359,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506625",2020-06-16 19:44:00,-1.52801,350,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.2205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506626",2020-06-16 19:45:00,-2.09319,338,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.1323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506627",2020-06-16 19:46:00,-2.01628,330,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.09891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506628",2020-06-16 19:47:00,-2.07026,324,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.08253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506629",2020-06-16 19:48:00,-2.0685,319,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506630",2020-06-16 19:49:00,-2.06018,312,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,25.5,26.5,31,21.2,-0.37359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506631",2020-06-16 19:50:00,-1.45423,308,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,26,26.5,31,21.1,-0.36099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506632",2020-06-16 19:51:00,-1.90346,300,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,26,26.5,31,21,-0.33453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506633",2020-06-16 19:52:00,-2.04878,295,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,26,26.5,31,21,-0.31626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506634",2020-06-16 19:53:00,-2.00824,294,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,26.5,26,26.5,31,21,-0.24759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506635",2020-06-16 19:54:00,-2.02561,290,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25.5,26.5,26,26.5,31,20.9,-0.25578,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506636",2020-06-16 19:55:00,-2.0014,290,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25.5,26.5,26,26.5,31,20.9,-0.24003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506637",2020-06-16 19:56:00,-1.99921,289,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25.5,26.5,26,26.5,31,20.9,-0.252,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506638",2020-06-16 19:57:00,-2.23805,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,-0.17829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506639",2020-06-16 19:58:00,-2.08088,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,-0.13356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506640",2020-06-16 19:59:00,-1.91747,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,-0.08316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506641",2020-06-16 20:00:00,-1.95339,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,0.31374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506642",2020-06-16 20:01:00,-1.95404,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506643",2020-06-16 20:02:00,-1.90849,241,1.82,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,2.2743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506644",2020-06-16 20:03:00,-1.87501,193,1.699,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,1.92717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506645",2020-06-16 20:04:00,-1.88843,138,1.493,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.8,1.76274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506646",2020-06-16 20:05:00,-1.85453,124,1.428,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.7,1.47357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506647",2020-06-16 20:06:00,-1.79409,145,1.058,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,20.7,1.15227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506648",2020-06-16 20:07:00,-1.68635,178,0.384,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,20.7,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506649",2020-06-16 20:08:00,-1.81137,189,0.833,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,20.6,0.96894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506650",2020-06-16 20:09:00,-1.7705,188,0.85,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,20.4,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506651",2020-06-16 20:10:00,-1.73138,189,0.856,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,20.2,1.00107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506652",2020-06-16 20:11:00,-1.38595,186,0.852,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.9,1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506653",2020-06-16 20:12:00,-1.7458,163,0.865,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.8,1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506654",2020-06-16 20:13:00,-1.77046,134,0.853,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.03887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506655",2020-06-16 20:14:00,-1.77135,120,0.858,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.06974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506656",2020-06-16 20:15:00,-1.77281,123,0.866,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.6,1.14471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506657",2020-06-16 20:16:00,-1.75699,126,0.868,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.43892,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506658",2020-06-16 20:17:00,-1.36546,120,0.864,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.5876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506659",2020-06-16 20:18:00,-1.85926,114,0.861,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.54287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506660",2020-06-16 20:19:00,-1.73821,98,0.864,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.43514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506661",2020-06-16 20:20:00,-1.68405,105,0.863,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.36521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506662",2020-06-16 20:21:00,-1.67982,115,0.865,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.19196,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506663",2020-06-16 20:22:00,-1.64367,121,0.86,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,1.21527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506664",2020-06-16 20:23:00,-1.61722,105,0.115,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.7,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506665",2020-06-16 20:24:00,-1.6026,88,0.09,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.6,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506666",2020-06-16 20:25:00,-1.52321,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.6,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506667",2020-06-16 20:26:00,-1.81365,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.5,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506668",2020-06-16 20:27:00,-1.73494,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.3,0.51975,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506669",2020-06-16 20:28:00,-1.87707,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,27,31,19.2,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506670",2020-06-16 20:29:00,-2.02326,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,19.1,0.55188,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506671",2020-06-16 20:30:00,-2.54227,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,19,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506672",2020-06-16 20:31:00,-2.96417,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,19,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506673",2020-06-16 20:32:00,-3.72734,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,19,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506674",2020-06-16 20:33:00,-4.10443,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,18.9,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506675",2020-06-16 20:34:00,-3.82422,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,31,18.9,0.96894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506676",2020-06-16 20:35:00,-3.28402,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,18.8,0.95508,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506677",2020-06-16 20:36:00,-2.82677,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,18.8,0.83097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506678",2020-06-16 20:37:00,-2.54969,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.8,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506679",2020-06-16 20:38:00,-2.22036,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.9,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506680",2020-06-16 20:39:00,-2.01923,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,19,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506681",2020-06-16 20:40:00,-1.86918,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,19.1,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506682",2020-06-16 20:41:00,-1.77709,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,19.3,1.8522,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506683",2020-06-16 20:42:00,-1.94943,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,19.4,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506684",2020-06-16 20:43:00,-1.70435,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,19.4,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506685",2020-06-16 20:44:00,-1.47581,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,30.5,19.4,0.42588,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506686",2020-06-16 20:45:00,-1.67642,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,19.3,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506687",2020-06-16 20:46:00,-2.28787,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,19.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506688",2020-06-16 20:47:00,-1.29673,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,19,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506689",2020-06-16 20:48:00,-1.70018,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.9,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506690",2020-06-16 20:49:00,-1.68622,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.8,0.43722,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
