"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"506691",2020-06-16 20:50:00,-1.79425,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.8,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506692",2020-06-16 20:51:00,-1.95305,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.7,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506693",2020-06-16 20:52:00,-1.95369,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30.5,18.7,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506694",2020-06-16 20:53:00,-1.95891,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.6,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506695",2020-06-16 20:54:00,-2.13997,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.6,0.83601,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506696",2020-06-16 20:55:00,-1.95551,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.5,0.87129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506697",2020-06-16 20:56:00,-2.02477,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.5,0.81081,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506698",2020-06-16 20:57:00,-2.26939,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.5,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506699",2020-06-16 20:58:00,-2.15322,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506700",2020-06-16 20:59:00,-1.92998,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.4,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506701",2020-06-16 21:00:00,-1.95229,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.4,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506702",2020-06-16 21:01:00,-1.92388,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.4,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506703",2020-06-16 21:02:00,-1.97909,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.3,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506704",2020-06-16 21:03:00,-1.94914,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.3,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506705",2020-06-16 21:04:00,-2.45577,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506706",2020-06-16 21:05:00,-1.97383,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506707",2020-06-16 21:06:00,-1.97937,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.48699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506708",2020-06-16 21:07:00,-1.96923,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506709",2020-06-16 21:08:00,-1.97916,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.49518,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506710",2020-06-16 21:09:00,-2.41622,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506711",2020-06-16 21:10:00,-1.98192,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506712",2020-06-16 21:11:00,-1.89394,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506713",2020-06-16 21:12:00,-1.86452,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506714",2020-06-16 21:13:00,-1.88417,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506715",2020-06-16 21:14:00,-1.76906,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506716",2020-06-16 21:15:00,-1.76824,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.2,0.89901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506717",2020-06-16 21:16:00,-1.79903,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.89271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506718",2020-06-16 21:17:00,-2.19885,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.84357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506719",2020-06-16 21:18:00,-1.3378,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506720",2020-06-16 21:19:00,-1.76104,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,30,18.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506721",2020-06-16 21:20:00,-1.77634,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,18,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506722",2020-06-16 21:21:00,-1.78817,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,18,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506723",2020-06-16 21:22:00,-1.62483,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,18.1,0.54306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"506724",2020-06-16 21:23:00,-1.78772,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,18,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506725",2020-06-16 21:24:00,-1.32791,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,18,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506726",2020-06-16 21:25:00,-1.9612,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,17.9,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506727",2020-06-16 21:26:00,-2.3204,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26.5,29.5,17.8,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506728",2020-06-16 21:27:00,-1.65758,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.9,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506729",2020-06-16 21:28:00,-1.82004,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.9,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506730",2020-06-16 21:29:00,-1.80976,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506731",2020-06-16 21:30:00,-1.84736,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506732",2020-06-16 21:31:00,-1.51387,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.7,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506733",2020-06-16 21:32:00,-1.85803,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506734",2020-06-16 21:33:00,-1.8977,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506735",2020-06-16 21:34:00,-1.88078,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.60543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506736",2020-06-16 21:35:00,-1.99396,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506737",2020-06-16 21:36:00,-2.01037,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.97335,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506738",2020-06-16 21:37:00,-1.83608,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.9,1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506739",2020-06-16 21:38:00,-1.9419,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506740",2020-06-16 21:39:00,-2.00087,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.7,0.90531,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506741",2020-06-16 21:40:00,-1.99414,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506742",2020-06-16 21:41:00,-1.9978,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,18,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506743",2020-06-16 21:42:00,-1.99551,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506744",2020-06-16 21:43:00,-1.97031,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.5922,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506745",2020-06-16 21:44:00,-1.86712,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.60291,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506746",2020-06-16 21:45:00,-2.12155,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.8,0.60921,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506747",2020-06-16 21:46:00,-1.9435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.7,0.60102,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506748",2020-06-16 21:47:00,-1.93281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.7,0.60039,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506749",2020-06-16 21:48:00,-1.89263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.7,0.59157,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506750",2020-06-16 21:49:00,-1.73768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.6,0.59724,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506751",2020-06-16 21:50:00,-1.92294,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.6,0.59724,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506752",2020-06-16 21:51:00,-2.03537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.6,0.60039,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506753",2020-06-16 21:52:00,-1.90938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.6,0.59535,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506754",2020-06-16 21:53:00,-1.73546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.5,0.59724,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506755",2020-06-16 21:54:00,-1.74052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.5,0.6048,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506756",2020-06-16 21:55:00,-1.66784,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29.5,17.5,0.61047,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506757",2020-06-16 21:56:00,-1.5648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.6,0.60354,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506758",2020-06-16 21:57:00,-1.60144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.5,0.60039,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506759",2020-06-16 21:58:00,-1.52779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.5,0.66654,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506760",2020-06-16 21:59:00,-1.4991,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.5,0.96516,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506761",2020-06-16 22:00:00,-1.49208,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.5,0.76167,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506762",2020-06-16 22:01:00,-1.51274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.71757,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506763",2020-06-16 22:02:00,-1.48054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506764",2020-06-16 22:03:00,-1.51911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506765",2020-06-16 22:04:00,-1.47585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506766",2020-06-16 22:05:00,-1.32032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506767",2020-06-16 22:06:00,-1.53355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.2,0.41328,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506768",2020-06-16 22:07:00,-1.57936,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.3,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506769",2020-06-16 22:08:00,-1.61288,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506770",2020-06-16 22:09:00,-1.72562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.4,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506771",2020-06-16 22:10:00,-1.87435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.3,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506772",2020-06-16 22:11:00,-1.95822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.3,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"506773",2020-06-16 22:12:00,-1.95627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.2,0.40131,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506774",2020-06-16 22:13:00,-1.43982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.2,0.3717,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506775",2020-06-16 22:14:00,-1.86896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506776",2020-06-16 22:15:00,-1.99871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,17,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506777",2020-06-16 22:16:00,-2.01603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.9,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506778",2020-06-16 22:17:00,-1.93032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.8,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506779",2020-06-16 22:18:00,-2.00364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.8,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506780",2020-06-16 22:19:00,-1.91752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.8,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506781",2020-06-16 22:20:00,-1.84669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.8,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506782",2020-06-16 22:21:00,-1.75259,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.8,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506783",2020-06-16 22:22:00,-1.60458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,26,26,29,16.7,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506784",2020-06-16 22:23:00,-1.51102,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.7,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506785",2020-06-16 22:24:00,-1.08254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.7,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506786",2020-06-16 22:25:00,-1.62877,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.7,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506787",2020-06-16 22:26:00,-1.28759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506788",2020-06-16 22:27:00,-1.2052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506789",2020-06-16 22:28:00,-1.22542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506790",2020-06-16 22:29:00,-1.31516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.6,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506791",2020-06-16 22:30:00,-1.23917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,26,26,29,16.6,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506792",2020-06-16 22:31:00,-1.30727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506793",2020-06-16 22:32:00,-1.45765,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.5,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506794",2020-06-16 22:33:00,-1.61205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506795",2020-06-16 22:34:00,-1.17647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506796",2020-06-16 22:35:00,-1.21214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506797",2020-06-16 22:36:00,-1.1696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506798",2020-06-16 22:37:00,-1.06328,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.3,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506799",2020-06-16 22:38:00,-0.602976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506800",2020-06-16 22:39:00,-1.18792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.4,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506801",2020-06-16 22:40:00,-1.21286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,29,16.3,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506802",2020-06-16 22:41:00,-1.21135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.37359,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506803",2020-06-16 22:42:00,-1.20589,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.36855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506804",2020-06-16 22:43:00,-1.24726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.4,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506805",2020-06-16 22:44:00,-1.09349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506806",2020-06-16 22:45:00,-1.16021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.5,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506807",2020-06-16 22:46:00,-1.25603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.6,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506808",2020-06-16 22:47:00,-1.25225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.6,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506809",2020-06-16 22:48:00,-1.21424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.6,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506810",2020-06-16 22:49:00,-1.1936,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.6,0.77994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506811",2020-06-16 22:50:00,-1.17292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.5,0.75411,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506812",2020-06-16 22:51:00,-1.25723,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.4,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506813",2020-06-16 22:52:00,-1.24129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.4,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506814",2020-06-16 22:53:00,-1.25447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506815",2020-06-16 22:54:00,-1.2152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506816",2020-06-16 22:55:00,-1.19411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506817",2020-06-16 22:56:00,-1.18933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506818",2020-06-16 22:57:00,-1.14464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.3,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506819",2020-06-16 22:58:00,-1.10475,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506820",2020-06-16 22:59:00,-1.07121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.2,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506821",2020-06-16 23:00:00,-1.10142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.1,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506822",2020-06-16 23:01:00,-1.10506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.2,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506823",2020-06-16 23:02:00,-1.10167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.1,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506824",2020-06-16 23:03:00,-1.06829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506825",2020-06-16 23:04:00,-1.48671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,15.9,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506826",2020-06-16 23:05:00,-1.05113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,15.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506827",2020-06-16 23:06:00,-1.05895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,15.9,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506828",2020-06-16 23:07:00,-1.06516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506829",2020-06-16 23:08:00,-1.13115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506830",2020-06-16 23:09:00,-0.873071,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.39438,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506831",2020-06-16 23:10:00,-1.15395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506832",2020-06-16 23:11:00,-1.16725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506833",2020-06-16 23:12:00,-1.15043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506834",2020-06-16 23:13:00,-1.22388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506835",2020-06-16 23:14:00,-1.30381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28.5,16,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506836",2020-06-16 23:15:00,-1.43254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506837",2020-06-16 23:16:00,-1.55238,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.63504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506838",2020-06-16 23:17:00,-1.73133,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.7497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506839",2020-06-16 23:18:00,-1.87734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.7434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506840",2020-06-16 23:19:00,-2.56504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506841",2020-06-16 23:20:00,-2.75166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506842",2020-06-16 23:21:00,-2.60068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506843",2020-06-16 23:22:00,-2.31442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506844",2020-06-16 23:23:00,-1.9545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506845",2020-06-16 23:24:00,-1.47823,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506846",2020-06-16 23:25:00,-1.34907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.4,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506847",2020-06-16 23:26:00,-1.26817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506848",2020-06-16 23:27:00,-1.17573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506849",2020-06-16 23:28:00,-1.00189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506850",2020-06-16 23:29:00,-1.12677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506851",2020-06-16 23:30:00,-0.928348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506852",2020-06-16 23:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506853",2020-06-16 23:32:00,-1.11285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506854",2020-06-16 23:33:00,-0.774056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.39312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506855",2020-06-16 23:34:00,-0.848751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.2,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506856",2020-06-16 23:35:00,-0.926531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506857",2020-06-16 23:36:00,-1.27317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,16,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506858",2020-06-16 23:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,15.9,0.87255,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506859",2020-06-16 23:38:00,-1.39256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28.5,15.9,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506860",2020-06-16 23:39:00,-0.777359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,16,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506861",2020-06-16 23:40:00,-0.962588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,16,0.9513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506862",2020-06-16 23:41:00,-0.882426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,16,0.9261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506863",2020-06-16 23:42:00,-0.758089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506864",2020-06-16 23:43:00,-0.695696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.9261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506865",2020-06-16 23:44:00,-1.13993,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.90153,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506866",2020-06-16 23:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,1.21653,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506867",2020-06-16 23:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.8,1.27197,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506868",2020-06-16 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,1.26504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506869",2020-06-16 23:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,1.13337,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506870",2020-06-16 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,1.07667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506871",2020-06-16 23:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.92547,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506872",2020-06-16 23:51:00,-0.725417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506873",2020-06-16 23:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.92358,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506874",2020-06-16 23:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.9261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506875",2020-06-16 23:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.92547,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506876",2020-06-16 23:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.9324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506877",2020-06-16 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.94059,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506878",2020-06-16 23:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.93114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506879",2020-06-16 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.93177,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506880",2020-06-16 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.93177,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506881",2020-06-17 00:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.93807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506882",2020-06-17 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.94248,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506883",2020-06-17 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.93618,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506884",2020-06-17 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.93681,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506885",2020-06-17 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.94374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506886",2020-06-17 00:05:00,0.58297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.94248,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506887",2020-06-17 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.94374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506888",2020-06-17 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.7,0.95571,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506889",2020-06-17 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.8,0.94752,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506890",2020-06-17 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.8,0.95004,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506891",2020-06-17 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,15.9,0.95004,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506892",2020-06-17 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.96894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506893",2020-06-17 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,0.96831,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506894",2020-06-17 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16.1,0.97461,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506895",2020-06-17 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25.5,25.5,28,16,1.30977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506896",2020-06-17 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,1.33434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506897",2020-06-17 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,1.33434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506898",2020-06-17 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,1.21401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506899",2020-06-17 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,1.15605,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506900",2020-06-17 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.98406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506901",2020-06-17 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.98784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506902",2020-06-17 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506903",2020-06-17 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506904",2020-06-17 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.41769,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506905",2020-06-17 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506906",2020-06-17 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506907",2020-06-17 00:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506908",2020-06-17 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506909",2020-06-17 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506910",2020-06-17 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506911",2020-06-17 00:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506912",2020-06-17 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.8,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506913",2020-06-17 00:32:00,-0.679833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506914",2020-06-17 00:33:00,-0.985114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506915",2020-06-17 00:34:00,-1.14486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506916",2020-06-17 00:35:00,-1.32371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506917",2020-06-17 00:36:00,-1.40627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506918",2020-06-17 00:37:00,-1.4861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16.1,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506919",2020-06-17 00:38:00,-1.09404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506920",2020-06-17 00:39:00,-1.08323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506921",2020-06-17 00:40:00,-1.51978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506922",2020-06-17 00:41:00,-1.42298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506923",2020-06-17 00:42:00,-1.49868,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506924",2020-06-17 00:43:00,-1.57863,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506925",2020-06-17 00:44:00,-1.54006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.7623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506926",2020-06-17 00:45:00,-1.61512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506927",2020-06-17 00:46:00,-1.53088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506928",2020-06-17 00:47:00,-1.24401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.8,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506929",2020-06-17 00:48:00,-1.17101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506930",2020-06-17 00:49:00,-1.29422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506931",2020-06-17 00:50:00,-1.218,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506932",2020-06-17 00:51:00,-1.22951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506933",2020-06-17 00:52:00,-0.874308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.7,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506934",2020-06-17 00:53:00,-1.13273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.7,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506935",2020-06-17 00:54:00,-1.12451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.41013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506936",2020-06-17 00:55:00,-1.08579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506937",2020-06-17 00:56:00,-1.1553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506938",2020-06-17 00:57:00,-1.11382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,15.9,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506939",2020-06-17 00:58:00,-1.03239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506940",2020-06-17 00:59:00,-1.07741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,28,16,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506941",2020-06-17 01:00:00,-1.45105,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,27.5,15.9,0.40635,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506942",2020-06-17 01:01:00,-0.644296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,27.5,15.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506943",2020-06-17 01:02:00,-1.14405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25.5,25.5,27.5,15.8,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506944",2020-06-17 01:03:00,-1.14222,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506945",2020-06-17 01:04:00,-1.14716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506946",2020-06-17 01:05:00,-1.03032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506947",2020-06-17 01:06:00,-1.15246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506948",2020-06-17 01:07:00,-1.1536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506949",2020-06-17 01:08:00,-1.14621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506950",2020-06-17 01:09:00,-1.14361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506951",2020-06-17 01:10:00,-1.14734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506952",2020-06-17 01:11:00,-1.33924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506953",2020-06-17 01:12:00,-0.565609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506954",2020-06-17 01:13:00,-1.14781,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506955",2020-06-17 01:14:00,-1.1673,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506956",2020-06-17 01:15:00,-1.15546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16,0.72828,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506957",2020-06-17 01:16:00,-1.22311,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506958",2020-06-17 01:17:00,-1.18309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506959",2020-06-17 01:18:00,-0.861872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506960",2020-06-17 01:19:00,-0.93747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506961",2020-06-17 01:20:00,-1.18422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16.1,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506962",2020-06-17 01:21:00,-1.18657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506963",2020-06-17 01:22:00,-1.17922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506964",2020-06-17 01:23:00,-1.31398,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506965",2020-06-17 01:24:00,-1.17526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506966",2020-06-17 01:25:00,-1.11201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506967",2020-06-17 01:26:00,-1.15084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506968",2020-06-17 01:27:00,-1.25468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506969",2020-06-17 01:28:00,-1.09895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506970",2020-06-17 01:29:00,-1.16352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506971",2020-06-17 01:30:00,-1.1504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506972",2020-06-17 01:31:00,-1.1128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506973",2020-06-17 01:32:00,-1.32072,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506974",2020-06-17 01:33:00,-1.16236,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506975",2020-06-17 01:34:00,-1.15154,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506976",2020-06-17 01:35:00,-1.14105,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506977",2020-06-17 01:36:00,-1.18854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506978",2020-06-17 01:37:00,-1.1569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506979",2020-06-17 01:38:00,-0.652412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506980",2020-06-17 01:39:00,-1.20142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506981",2020-06-17 01:40:00,-1.14839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506982",2020-06-17 01:41:00,-1.17808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506983",2020-06-17 01:42:00,-1.18723,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506984",2020-06-17 01:43:00,-1.19104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506985",2020-06-17 01:44:00,-1.19972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.7,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506986",2020-06-17 01:45:00,-1.00328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.7,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506987",2020-06-17 01:46:00,-1.21786,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.5,0.72513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506988",2020-06-17 01:47:00,-1.17085,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.3,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506989",2020-06-17 01:48:00,-1.5186,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.3,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506990",2020-06-17 01:49:00,-1.18078,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506991",2020-06-17 01:50:00,-1.19455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.3,0.39186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506992",2020-06-17 01:51:00,-1.18141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.3,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506993",2020-06-17 01:52:00,-1.33268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.5,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506994",2020-06-17 01:53:00,-1.20568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25,27.5,15.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506995",2020-06-17 01:54:00,-1.1877,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506996",2020-06-17 01:55:00,-1.19142,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506997",2020-06-17 01:56:00,-1.18926,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.7,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
