"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"506998",2020-06-17 01:57:00,-1.21794,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"506999",2020-06-17 01:58:00,-1.152,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507000",2020-06-17 01:59:00,-1.04424,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,24.5,25.5,25,25,27.5,15.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507001",2020-06-17 02:00:00,-0.867948,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507002",2020-06-17 02:01:00,-1.09911,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507003",2020-06-17 02:02:00,-1.08939,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507004",2020-06-17 02:03:00,-1.16065,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507005",2020-06-17 02:04:00,-1.11454,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507006",2020-06-17 02:05:00,-0.894274,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507007",2020-06-17 02:06:00,-1.10156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507008",2020-06-17 02:07:00,-1.11069,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,15.9,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507009",2020-06-17 02:08:00,-1.04366,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,15.9,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507010",2020-06-17 02:09:00,-1.1742,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507011",2020-06-17 02:10:00,-1.12694,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,16.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507012",2020-06-17 02:11:00,-1.16576,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16.1,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507013",2020-06-17 02:12:00,-1.15072,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16.1,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507014",2020-06-17 02:13:00,-1.17372,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16.2,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507015",2020-06-17 02:14:00,-1.18931,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507016",2020-06-17 02:15:00,-1.06488,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16.1,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507017",2020-06-17 02:16:00,-1.20779,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,16,0.75033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507018",2020-06-17 02:17:00,-1.18889,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.8,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507019",2020-06-17 02:18:00,-1.55757,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507020",2020-06-17 02:19:00,-1.00998,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507021",2020-06-17 02:20:00,-1.15395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507022",2020-06-17 02:21:00,-1.12002,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507023",2020-06-17 02:22:00,-1.10995,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507024",2020-06-17 02:23:00,-1.10769,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507025",2020-06-17 02:24:00,-1.137,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507026",2020-06-17 02:25:00,-1.10449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507027",2020-06-17 02:26:00,-0.939491,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507028",2020-06-17 02:27:00,-1.1935,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.7,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507029",2020-06-17 02:28:00,-1.11469,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507030",2020-06-17 02:29:00,-1.09966,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507031",2020-06-17 02:30:00,-1.35842,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507032",2020-06-17 02:31:00,-1.13158,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507033",2020-06-17 02:32:00,-1.10546,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507034",2020-06-17 02:33:00,-1.12604,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.6,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507035",2020-06-17 02:34:00,-1.13478,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507036",2020-06-17 02:35:00,-1.21221,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507037",2020-06-17 02:36:00,-1.11171,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507038",2020-06-17 02:37:00,-1.11114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507039",2020-06-17 02:38:00,-1.11677,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.38997,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507040",2020-06-17 02:39:00,-0.970501,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.5,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507041",2020-06-17 02:40:00,-1.11634,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507042",2020-06-17 02:41:00,-1.13143,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.3,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507043",2020-06-17 02:42:00,-1.10575,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27.5,15.3,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507044",2020-06-17 02:43:00,-1.11198,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.3,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507045",2020-06-17 02:44:00,-1.05954,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507046",2020-06-17 02:45:00,-1.14612,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.3,0.39438,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507047",2020-06-17 02:46:00,-0.957493,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.73458,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507048",2020-06-17 02:47:00,-1.11435,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507049",2020-06-17 02:48:00,-1.08564,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.74781,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507050",2020-06-17 02:49:00,-1.10502,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507051",2020-06-17 02:50:00,-1.67916,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507052",2020-06-17 02:51:00,-1.13726,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507053",2020-06-17 02:52:00,-1.14432,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507054",2020-06-17 02:53:00,-0.901084,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507055",2020-06-17 02:54:00,-1.20529,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507056",2020-06-17 02:55:00,-1.12622,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507057",2020-06-17 02:56:00,-1.12549,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507058",2020-06-17 02:57:00,-1.10861,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507059",2020-06-17 02:58:00,-1.13688,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.3,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507060",2020-06-17 02:59:00,-1.07642,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507061",2020-06-17 03:00:00,-1.06159,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507062",2020-06-17 03:01:00,-1.13523,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507063",2020-06-17 03:02:00,-1.10948,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507064",2020-06-17 03:03:00,-1.08621,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.1,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507065",2020-06-17 03:04:00,-1.13181,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25,25,25,27,15.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507066",2020-06-17 03:05:00,-1.08435,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.1,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507067",2020-06-17 03:06:00,-0.867223,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.3,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507068",2020-06-17 03:07:00,-1.09705,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.3,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507069",2020-06-17 03:08:00,-1.1576,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.2,0.36603,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507070",2020-06-17 03:09:00,-1.10743,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.3,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507071",2020-06-17 03:10:00,-1.12848,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.2,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507072",2020-06-17 03:11:00,-1.12291,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.2,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507073",2020-06-17 03:12:00,-0.79044,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15.2,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507074",2020-06-17 03:13:00,-1.10446,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15,0.36855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507075",2020-06-17 03:14:00,-1.21136,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507076",2020-06-17 03:15:00,-1.08518,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507077",2020-06-17 03:16:00,-1.10545,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,25,25,27,15,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507078",2020-06-17 03:17:00,-1.10477,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507079",2020-06-17 03:18:00,-1.1368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.66906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507080",2020-06-17 03:19:00,-1.01916,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.7119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507081",2020-06-17 03:20:00,-1.14599,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507082",2020-06-17 03:21:00,-1.19519,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.1,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507083",2020-06-17 03:22:00,-1.15201,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507084",2020-06-17 03:23:00,-1.12202,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.1,0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507085",2020-06-17 03:24:00,-1.10682,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507086",2020-06-17 03:25:00,-1.1291,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507087",2020-06-17 03:26:00,-1.37132,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507088",2020-06-17 03:27:00,-1.12172,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507089",2020-06-17 03:28:00,-1.10846,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507090",2020-06-17 03:29:00,-1.09587,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507091",2020-06-17 03:30:00,-1.10264,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507092",2020-06-17 03:31:00,-1.11014,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507093",2020-06-17 03:32:00,-0.951269,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507094",2020-06-17 03:33:00,-0.609587,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.39816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507095",2020-06-17 03:34:00,-1.08183,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507096",2020-06-17 03:35:00,-1.06799,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507097",2020-06-17 03:36:00,-1.0657,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507098",2020-06-17 03:37:00,-1.05804,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507099",2020-06-17 03:38:00,-1.10075,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507100",2020-06-17 03:39:00,-1.05915,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.1,0.39816,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507101",2020-06-17 03:40:00,-1.07239,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15.1,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507102",2020-06-17 03:41:00,-1.07345,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507103",2020-06-17 03:42:00,-1.46832,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507104",2020-06-17 03:43:00,-1.0651,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507105",2020-06-17 03:44:00,-1.03905,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507106",2020-06-17 03:45:00,-1.03658,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507107",2020-06-17 03:46:00,-1.42322,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507108",2020-06-17 03:47:00,-1.0036,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507109",2020-06-17 03:48:00,-1.02547,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507110",2020-06-17 03:49:00,-1.0563,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507111",2020-06-17 03:50:00,-1.11725,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.64071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507112",2020-06-17 03:51:00,-1.12803,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507113",2020-06-17 03:52:00,-1.15095,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.5,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507114",2020-06-17 03:53:00,-1.16042,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.6,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507115",2020-06-17 03:54:00,-1.10128,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.7,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507116",2020-06-17 03:55:00,-1.10935,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507117",2020-06-17 03:56:00,-1.10339,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,15,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507118",2020-06-17 03:57:00,-1.10147,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507119",2020-06-17 03:58:00,-1.11114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.8,0.38745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507120",2020-06-17 03:59:00,-0.775236,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507121",2020-06-17 04:00:00,-0.983314,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507122",2020-06-17 04:01:00,-1.07958,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507123",2020-06-17 04:02:00,-1.07582,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,14.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507124",2020-06-17 04:03:00,-1.02062,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507125",2020-06-17 04:04:00,-0.742199,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507126",2020-06-17 04:05:00,-1.02175,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507127",2020-06-17 04:06:00,-0.997378,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.8,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507128",2020-06-17 04:07:00,-0.89246,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507129",2020-06-17 04:08:00,-0.861066,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507130",2020-06-17 04:09:00,-0.684368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507131",2020-06-17 04:10:00,-1.00927,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.8,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507132",2020-06-17 04:11:00,-0.768268,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507133",2020-06-17 04:12:00,-1.16827,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507134",2020-06-17 04:13:00,-0.749436,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507135",2020-06-17 04:14:00,-0.800554,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507136",2020-06-17 04:15:00,-1.34196,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507137",2020-06-17 04:16:00,-1.09196,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507138",2020-06-17 04:17:00,-1.10725,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"507139",2020-06-17 04:18:00,-1.11881,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"507140",2020-06-17 04:19:00,-1.10695,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.6,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507141",2020-06-17 04:20:00,-1.3823,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507142",2020-06-17 04:21:00,-1.11057,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507143",2020-06-17 04:22:00,-1.1256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.6,0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507144",2020-06-17 04:23:00,-1.12132,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,25,27,14.7,0.7245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507145",2020-06-17 04:24:00,-1.16457,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.6,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507146",2020-06-17 04:25:00,-1.19785,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.66213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507147",2020-06-17 04:26:00,-1.03122,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.54369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507148",2020-06-17 04:27:00,-1.35826,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507149",2020-06-17 04:28:00,-1.17133,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507150",2020-06-17 04:29:00,-1.21549,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.4,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507151",2020-06-17 04:30:00,-1.23558,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507152",2020-06-17 04:31:00,-1.22737,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.6,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507153",2020-06-17 04:32:00,-1.08967,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507154",2020-06-17 04:33:00,-0.748717,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507155",2020-06-17 04:34:00,-1.04972,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507156",2020-06-17 04:35:00,-1.05371,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.6,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507157",2020-06-17 04:36:00,-0.911178,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507158",2020-06-17 04:37:00,-0.999324,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507159",2020-06-17 04:38:00,-0.981449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507160",2020-06-17 04:39:00,-1.01695,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.6,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507161",2020-06-17 04:40:00,-1.27183,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507162",2020-06-17 04:41:00,-0.976517,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507163",2020-06-17 04:42:00,-1.0018,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.3402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507164",2020-06-17 04:43:00,-0.998258,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507165",2020-06-17 04:44:00,-1.01817,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.34272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507166",2020-06-17 04:45:00,-0.978865,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507167",2020-06-17 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.5,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507168",2020-06-17 04:47:00,-0.900993,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,27,14.4,0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507169",2020-06-17 04:48:00,-0.999141,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507170",2020-06-17 04:49:00,-1.00597,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507171",2020-06-17 04:50:00,-0.993563,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507172",2020-06-17 04:51:00,-1.26763,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507173",2020-06-17 04:52:00,-0.976582,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507174",2020-06-17 04:53:00,-1.17328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.7,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507175",2020-06-17 04:54:00,-0.888717,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.6,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507176",2020-06-17 04:55:00,-1.08208,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.7,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507177",2020-06-17 04:56:00,-0.727757,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.7,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507178",2020-06-17 04:57:00,-0.998771,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507179",2020-06-17 04:58:00,-0.984104,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15.1,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507180",2020-06-17 04:59:00,-1.01157,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15.2,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507181",2020-06-17 05:00:00,-0.997307,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15.2,0.83097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507182",2020-06-17 05:01:00,-1.02142,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15.3,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507183",2020-06-17 05:02:00,-1.06741,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507184",2020-06-17 05:03:00,-1.09484,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507185",2020-06-17 05:04:00,-1.02759,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507186",2020-06-17 05:05:00,-1.0098,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,15,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507187",2020-06-17 05:06:00,-0.98513,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507188",2020-06-17 05:07:00,-1.14064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507189",2020-06-17 05:08:00,-1.01733,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.9,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507190",2020-06-17 05:09:00,-0.992058,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.7,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507191",2020-06-17 05:10:00,-1.03841,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507192",2020-06-17 05:11:00,-1.02478,9,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24.5,24.5,26.5,14.5,0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507193",2020-06-17 05:12:00,-1.03158,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507194",2020-06-17 05:13:00,-1.09482,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507195",2020-06-17 05:14:00,-0.919646,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507196",2020-06-17 05:15:00,-1.10313,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507197",2020-06-17 05:16:00,-1.03754,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507198",2020-06-17 05:17:00,-1.01069,5,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507199",2020-06-17 05:18:00,-0.940826,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507200",2020-06-17 05:19:00,-1.01936,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507201",2020-06-17 05:20:00,-0.617786,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507202",2020-06-17 05:21:00,-1.01289,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507203",2020-06-17 05:22:00,-1.03114,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507204",2020-06-17 05:23:00,-1.29827,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507205",2020-06-17 05:24:00,-1.01849,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.54369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507206",2020-06-17 05:25:00,-1.01977,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507207",2020-06-17 05:26:00,-1.01276,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507208",2020-06-17 05:27:00,-0.643479,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507209",2020-06-17 05:28:00,-1.02105,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.66591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507210",2020-06-17 05:29:00,-1.02179,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.88137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507211",2020-06-17 05:30:00,-0.990399,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.89334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507212",2020-06-17 05:31:00,-0.962581,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.1,0.87381,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507213",2020-06-17 05:32:00,-0.949433,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507214",2020-06-17 05:33:00,-1.05756,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507215",2020-06-17 05:34:00,-0.971963,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507216",2020-06-17 05:35:00,-0.938133,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507217",2020-06-17 05:36:00,-0.960471,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507218",2020-06-17 05:37:00,-0.973071,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507219",2020-06-17 05:38:00,-0.935575,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507220",2020-06-17 05:39:00,-0.916844,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507221",2020-06-17 05:40:00,-0.778934,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507222",2020-06-17 05:41:00,-1.15383,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507223",2020-06-17 05:42:00,-1.23112,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507224",2020-06-17 05:43:00,-0.924726,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.2,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507225",2020-06-17 05:44:00,-0.946089,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507226",2020-06-17 05:45:00,-1.22276,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.3,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507227",2020-06-17 05:46:00,-0.949401,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507228",2020-06-17 05:47:00,-0.889987,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.4,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507229",2020-06-17 05:48:00,-0.921962,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507230",2020-06-17 05:49:00,-0.932981,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507231",2020-06-17 05:50:00,-0.8889,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507232",2020-06-17 05:51:00,-0.945314,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507233",2020-06-17 05:52:00,-0.975224,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507234",2020-06-17 05:53:00,-0.953131,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507235",2020-06-17 05:54:00,-1.30504,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507236",2020-06-17 05:55:00,-0.987772,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507237",2020-06-17 05:56:00,-1.0019,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507238",2020-06-17 05:57:00,-0.995293,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.48636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507239",2020-06-17 05:58:00,-0.952028,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.78057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507240",2020-06-17 05:59:00,-0.977849,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.79947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507241",2020-06-17 06:00:00,-0.951059,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.74592,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507242",2020-06-17 06:01:00,-1.03601,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507243",2020-06-17 06:02:00,-1.21276,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.5,0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507244",2020-06-17 06:03:00,-0.986492,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507245",2020-06-17 06:04:00,-0.956788,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.6,1.91835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507246",2020-06-17 06:05:00,-0.940274,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24.5,24.5,26.5,14.7,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507247",2020-06-17 06:06:00,-0.933,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,14.7,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507248",2020-06-17 06:07:00,-1.09532,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,14.8,0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507249",2020-06-17 06:08:00,-0.943965,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,14.8,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507250",2020-06-17 06:09:00,-0.90132,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,14.8,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507251",2020-06-17 06:10:00,-0.947161,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,14.8,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507252",2020-06-17 06:11:00,-0.980329,37,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,14.8,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507253",2020-06-17 06:12:00,-0.95958,39,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,14.8,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507254",2020-06-17 06:13:00,-0.970895,38,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,14.8,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507255",2020-06-17 06:14:00,-0.890524,37,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,14.9,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507256",2020-06-17 06:15:00,-0.952536,37,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507257",2020-06-17 06:16:00,-0.917802,37,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507258",2020-06-17 06:17:00,-0.996788,35,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507259",2020-06-17 06:18:00,-0.939177,35,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.3,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507260",2020-06-17 06:19:00,-0.904956,35,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.5,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507261",2020-06-17 06:20:00,-1.1483,34,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507262",2020-06-17 06:21:00,-1.02409,33,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.5,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507263",2020-06-17 06:22:00,-0.94773,33,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507264",2020-06-17 06:23:00,-0.914136,33,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,24.5,24,24.5,26.5,15.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507265",2020-06-17 06:24:00,-0.926826,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,15.6,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507266",2020-06-17 06:25:00,-0.960703,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.6,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507267",2020-06-17 06:26:00,-0.956436,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.7,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507268",2020-06-17 06:27:00,-0.701727,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.7,0.65772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507269",2020-06-17 06:28:00,-0.959617,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.7,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507270",2020-06-17 06:29:00,-1.17492,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.7,0.64197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507271",2020-06-17 06:30:00,-0.909491,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507272",2020-06-17 06:31:00,-0.96561,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.8,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507273",2020-06-17 06:32:00,-0.671848,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.8,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507274",2020-06-17 06:33:00,-0.920888,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.7,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507275",2020-06-17 06:34:00,-0.953383,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.6,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507276",2020-06-17 06:35:00,-0.943538,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24,24,24.5,26.5,15.5,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507277",2020-06-17 06:36:00,-0.945433,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.5,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507278",2020-06-17 06:37:00,-0.939707,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.4,0.38052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507279",2020-06-17 06:38:00,-0.912556,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507280",2020-06-17 06:39:00,-0.929995,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507281",2020-06-17 06:40:00,-0.904607,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507282",2020-06-17 06:41:00,-1.01588,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507283",2020-06-17 06:42:00,-0.920413,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507284",2020-06-17 06:43:00,-0.885193,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507285",2020-06-17 06:44:00,-0.886095,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507286",2020-06-17 06:45:00,-0.891353,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.9,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507287",2020-06-17 06:46:00,-0.879129,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.33453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507288",2020-06-17 06:47:00,-0.789136,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.9,0.34461,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507289",2020-06-17 06:48:00,-0.608092,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.9,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507290",2020-06-17 06:49:00,-0.840349,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507291",2020-06-17 06:50:00,-0.858056,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.8,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507292",2020-06-17 06:51:00,-0.789565,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.8,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507293",2020-06-17 06:52:00,-0.813632,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.8,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507294",2020-06-17 06:53:00,-0.783329,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.8,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507295",2020-06-17 06:54:00,-1.12343,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.9,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507296",2020-06-17 06:55:00,-0.767913,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,14.9,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507297",2020-06-17 06:56:00,-0.579521,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.73647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507298",2020-06-17 06:57:00,0,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.6867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507299",2020-06-17 06:58:00,-0.785517,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.53802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507300",2020-06-17 06:59:00,-0.787027,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.29736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507301",2020-06-17 07:00:00,-0.793542,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507302",2020-06-17 07:01:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507303",2020-06-17 07:02:00,-0.874971,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507304",2020-06-17 07:03:00,-0.992906,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.19341,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507305",2020-06-17 07:04:00,-1.31473,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.15372,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507306",2020-06-17 07:05:00,-1.89916,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507307",2020-06-17 07:06:00,-2.60637,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15,0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507308",2020-06-17 07:07:00,-2.49766,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
