"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"507309",2020-06-17 07:08:00,-2.3381,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.13797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507310",2020-06-17 07:09:00,-1.75451,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.1,0.18144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507311",2020-06-17 07:10:00,-1.39253,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507312",2020-06-17 07:11:00,-1.13474,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.21861,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507313",2020-06-17 07:12:00,-0.936782,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507314",2020-06-17 07:13:00,-0.810846,67,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507315",2020-06-17 07:14:00,-0.664202,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507316",2020-06-17 07:15:00,-0.571517,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.14427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507317",2020-06-17 07:16:00,-0.656291,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.08883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507318",2020-06-17 07:17:00,-0.639154,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507319",2020-06-17 07:18:00,-0.656545,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,-0.05229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507320",2020-06-17 07:19:00,-0.844501,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,-0.11529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507321",2020-06-17 07:20:00,-0.637439,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.2,-0.18648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507322",2020-06-17 07:21:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,-0.07056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507323",2020-06-17 07:22:00,-0.66176,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,0.06867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507324",2020-06-17 07:23:00,-0.528398,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,0.01827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507325",2020-06-17 07:24:00,-0.680799,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.3,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507326",2020-06-17 07:25:00,-0.765613,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.4,-0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507327",2020-06-17 07:26:00,-0.798905,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.5,-0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507328",2020-06-17 07:27:00,-0.888264,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.5,-0.45549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507329",2020-06-17 07:28:00,-0.563147,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507330",2020-06-17 07:29:00,-0.943349,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507331",2020-06-17 07:30:00,-0.979019,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.7,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507332",2020-06-17 07:31:00,-1.5458,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.7,-0.44163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507333",2020-06-17 07:32:00,-0.99162,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.7,-0.42336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507334",2020-06-17 07:33:00,-0.941681,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.7,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507335",2020-06-17 07:34:00,-0.888874,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507336",2020-06-17 07:35:00,-0.927265,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507337",2020-06-17 07:36:00,-0.949327,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507338",2020-06-17 07:37:00,-0.942539,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.6,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507339",2020-06-17 07:38:00,-0.901767,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.7,-0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507340",2020-06-17 07:39:00,-0.955487,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.8,-0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507341",2020-06-17 07:40:00,-0.910377,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,15.9,-0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507342",2020-06-17 07:41:00,-0.884445,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507343",2020-06-17 07:42:00,-0.875013,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16,-0.43596,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507344",2020-06-17 07:43:00,-0.917243,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.1,-0.44793,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507345",2020-06-17 07:44:00,-0.901893,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.1,-0.45612,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507346",2020-06-17 07:45:00,-0.934452,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.1,-0.46053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507347",2020-06-17 07:46:00,-0.976948,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.2,-0.46053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507348",2020-06-17 07:47:00,-0.944027,199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.3,-0.11718,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507349",2020-06-17 07:48:00,-0.727877,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.4,-0.06363,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507350",2020-06-17 07:49:00,-0.927207,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507351",2020-06-17 07:50:00,-0.987277,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.17199,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507352",2020-06-17 07:51:00,-0.981898,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.23499,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507353",2020-06-17 07:52:00,-1.01113,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.9,-0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507354",2020-06-17 07:53:00,-0.860207,187,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507355",2020-06-17 07:54:00,-1.0043,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507356",2020-06-17 07:55:00,-1.02439,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507357",2020-06-17 07:56:00,-1.02741,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.34209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507358",2020-06-17 07:57:00,-1.02497,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.30933,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507359",2020-06-17 07:58:00,-1.13188,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.29799,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507360",2020-06-17 07:59:00,-1.07496,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507361",2020-06-17 08:00:00,-1.08693,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.25389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507362",2020-06-17 08:01:00,-1.07147,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.28098,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507363",2020-06-17 08:02:00,-0.984375,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.32193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507364",2020-06-17 08:03:00,-1.06949,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507365",2020-06-17 08:04:00,-1.08342,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.4,-0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507366",2020-06-17 08:05:00,-1.03921,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.51093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507367",2020-06-17 08:06:00,-0.995587,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.56889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507368",2020-06-17 08:07:00,-0.955122,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507369",2020-06-17 08:08:00,-1.0281,252,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.66906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507370",2020-06-17 08:09:00,-1.09508,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.4,-0.67536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507371",2020-06-17 08:10:00,-0.869928,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.67473,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507372",2020-06-17 08:11:00,-0.89266,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.66276,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507373",2020-06-17 08:12:00,-0.877947,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.5607,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507374",2020-06-17 08:13:00,-0.820345,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.29358,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507375",2020-06-17 08:14:00,-0.874404,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.26586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507376",2020-06-17 08:15:00,-0.850111,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.31248,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507377",2020-06-17 08:16:00,-0.984775,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.44793,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507378",2020-06-17 08:17:00,-0.769234,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,-0.67536,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507379",2020-06-17 08:18:00,-0.669895,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.67536,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507380",2020-06-17 08:19:00,-0.704604,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.65709,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507381",2020-06-17 08:20:00,-0.906621,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.4,-0.65709,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507382",2020-06-17 08:21:00,-0.738055,249,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.64386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507383",2020-06-17 08:22:00,-0.951315,246,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.9,-0.6363,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507384",2020-06-17 08:23:00,-0.798408,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.63063,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507385",2020-06-17 08:24:00,-0.841994,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.63252,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507386",2020-06-17 08:25:00,-0.8239,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.60606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507387",2020-06-17 08:26:00,-0.852497,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.60606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507388",2020-06-17 08:27:00,-0.883568,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.60606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507389",2020-06-17 08:28:00,-0.877703,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.4,-0.6111,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507390",2020-06-17 08:29:00,-1.12649,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.58653,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507391",2020-06-17 08:30:00,-0.875928,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507392",2020-06-17 08:31:00,-0.921058,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.55062,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507393",2020-06-17 08:32:00,-0.932317,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.53046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507394",2020-06-17 08:33:00,-0.937328,222,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507395",2020-06-17 08:34:00,-0.975715,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.9,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507396",2020-06-17 08:35:00,-1.00084,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.1,-0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507397",2020-06-17 08:36:00,-0.854866,207,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.4,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507398",2020-06-17 08:37:00,-1.19191,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.03087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507399",2020-06-17 08:38:00,-1.09064,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.00188999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507400",2020-06-17 08:39:00,-1.09028,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.10269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507401",2020-06-17 08:40:00,-1.05027,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.315,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507402",2020-06-17 08:41:00,-1.08328,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.27909,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507403",2020-06-17 08:42:00,-1.22428,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.25893,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507404",2020-06-17 08:43:00,-1.01324,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.8,-0.24003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507405",2020-06-17 08:44:00,-1.02606,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507406",2020-06-17 08:45:00,-0.982905,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.2268,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507407",2020-06-17 08:46:00,-0.984389,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507408",2020-06-17 08:47:00,-0.989486,155,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.20286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507409",2020-06-17 08:48:00,-0.990381,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.20853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507410",2020-06-17 08:49:00,-1.13876,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17,-0.19593,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507411",2020-06-17 08:50:00,-1.01589,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.19719,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507412",2020-06-17 08:51:00,-0.996865,150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.19656,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507413",2020-06-17 08:52:00,-1.00507,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,17.2,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507414",2020-06-17 08:53:00,-1.08434,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507415",2020-06-17 08:54:00,-1.20918,122,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.6,-0.01953,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507416",2020-06-17 08:55:00,-1.01874,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507417",2020-06-17 08:56:00,-1.30085,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.4,0.03087,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507418",2020-06-17 08:57:00,-1.07229,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.5,0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507419",2020-06-17 08:58:00,-0.920638,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,-0.00063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507420",2020-06-17 08:59:00,-1.05882,119,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.7,0.28917,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507421",2020-06-17 09:00:00,-0.982147,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,16.9,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507422",2020-06-17 09:01:00,-0.925819,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.9,0.2835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507423",2020-06-17 09:02:00,-0.758213,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.5,0.13041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507424",2020-06-17 09:03:00,-0.828342,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.9,0.03024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507425",2020-06-17 09:04:00,-0.867753,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.9,0.49329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507426",2020-06-17 09:05:00,-0.687267,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.8,-0.24633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507427",2020-06-17 09:06:00,-0.809781,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,17.1,-0.27783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507428",2020-06-17 09:07:00,-0.79415,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,17.2,-0.27909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507429",2020-06-17 09:08:00,-0.795255,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,17.1,-0.24948,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507430",2020-06-17 09:09:00,-0.782634,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,17.4,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507431",2020-06-17 09:10:00,-0.783066,152,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,17.3,-0.17703,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507432",2020-06-17 09:11:00,-0.829582,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.9,-0.12789,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507433",2020-06-17 09:12:00,-0.798873,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.6,-0.10836,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507434",2020-06-17 09:13:00,-0.828672,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.5,-0.10143,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507435",2020-06-17 09:14:00,-0.915561,133,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.6,-0.12411,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507436",2020-06-17 09:15:00,-0.81703,136,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.7,-0.15246,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507437",2020-06-17 09:16:00,-1.05858,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.6,-0.17703,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507438",2020-06-17 09:17:00,-0.913633,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.5,-0.1953,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507439",2020-06-17 09:18:00,-0.954963,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.7,-0.2079,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507440",2020-06-17 09:19:00,-0.947462,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.7,-0.15309,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507441",2020-06-17 09:20:00,-0.946226,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.9,-0.14553,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507442",2020-06-17 09:21:00,-0.978367,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.9,-0.12726,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507443",2020-06-17 09:22:00,-0.930517,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.8,-0.12663,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507444",2020-06-17 09:23:00,-0.922717,139,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.6,0.16254,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507445",2020-06-17 09:24:00,-1.133,143,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.2,0.21924,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507446",2020-06-17 09:25:00,-0.953315,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.3,0.19467,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507447",2020-06-17 09:26:00,-1.01647,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.4,0.08127,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507448",2020-06-17 09:27:00,-0.904387,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24.5,26.5,16.4,0.03654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507449",2020-06-17 09:28:00,-1.00105,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-0.1008,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507450",2020-06-17 09:29:00,-0.69966,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.3,-0.08316,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507451",2020-06-17 09:30:00,-1.03552,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.6,-0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507452",2020-06-17 09:31:00,-0.999553,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.7,-0.06552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507453",2020-06-17 09:32:00,-0.936262,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.3,-0.07245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507454",2020-06-17 09:33:00,-0.985208,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.5,-0.0945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507455",2020-06-17 09:34:00,-0.98552,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.3,-0.10899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507456",2020-06-17 09:35:00,-1.00226,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.5,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507457",2020-06-17 09:36:00,-0.932463,142,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.3,-0.15183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507458",2020-06-17 09:37:00,-0.943303,141,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.5,-0.13734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507459",2020-06-17 09:38:00,-0.969135,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.5,-0.11718,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507460",2020-06-17 09:39:00,-0.916495,133,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.2,-0.10269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507461",2020-06-17 09:40:00,-0.880121,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.3,-0.07749,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507462",2020-06-17 09:41:00,-0.895582,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.2,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507463",2020-06-17 09:42:00,-0.938263,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.2,-0.04473,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507464",2020-06-17 09:43:00,-0.823064,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.3,-0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507465",2020-06-17 09:44:00,-0.78014,114,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16,-0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507466",2020-06-17 09:45:00,-0.867625,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16,-0.00189,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507467",2020-06-17 09:46:00,-0.843869,111,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16,-0.00126,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507468",2020-06-17 09:47:00,-0.774969,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.1,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507469",2020-06-17 09:48:00,-0.831937,106,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.1,0.39312,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507470",2020-06-17 09:49:00,-0.821382,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507471",2020-06-17 09:50:00,-0.812124,101,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.8,0.24444,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507472",2020-06-17 09:51:00,-0.820282,104,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.2,0.0063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507473",2020-06-17 09:52:00,-0.829567,105,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.2,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507474",2020-06-17 09:53:00,-0.882718,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16,0.02205,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507475",2020-06-17 09:54:00,-0.824876,98,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16.1,0.03339,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507476",2020-06-17 09:55:00,-0.98578,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.7,0.07119,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507477",2020-06-17 09:56:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,0.08064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507478",2020-06-17 09:57:00,-0.8819,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.6,0.07497,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507479",2020-06-17 09:58:00,-0.859081,91,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,0.08064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507480",2020-06-17 09:59:00,-0.820685,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.7,0.08253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507481",2020-06-17 10:00:00,-0.85498,91,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,16,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507482",2020-06-17 10:01:00,-0.841487,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507483",2020-06-17 10:02:00,-0.794486,87,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,-0.02079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507484",2020-06-17 10:03:00,-0.796816,87,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.9,-0.01953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507485",2020-06-17 10:04:00,-0.864995,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.7,-0.01323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507486",2020-06-17 10:05:00,-0.866528,83,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.7,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507487",2020-06-17 10:06:00,-0.869189,79,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.5,0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507488",2020-06-17 10:07:00,-0.800019,73,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.5,0.06489,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507489",2020-06-17 10:08:00,-0.812109,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.5,0.10584,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507490",2020-06-17 10:09:00,-0.886997,60,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.4,0.13734,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507491",2020-06-17 10:10:00,-1.01449,54,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.4,0.17577,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507492",2020-06-17 10:11:00,-0.946279,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.3,0.19467,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507493",2020-06-17 10:12:00,-0.51066,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.25641,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507494",2020-06-17 10:13:00,-0.801643,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.2,0.56637,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507495",2020-06-17 10:14:00,-0.666804,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.2,0.61677,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507496",2020-06-17 10:15:00,-0.802938,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.59094,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507497",2020-06-17 10:16:00,-0.671764,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15,0.43911,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507498",2020-06-17 10:17:00,-0.767592,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15,0.21987,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507499",2020-06-17 10:18:00,-0.770179,41,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15,0.21798,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507500",2020-06-17 10:19:00,-1.00694,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.21924,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507501",2020-06-17 10:20:00,-0.776916,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.24507,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507502",2020-06-17 10:21:00,-0.737763,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.25011,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507503",2020-06-17 10:22:00,-0.805935,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.23184,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507504",2020-06-17 10:23:00,-0.522674,47,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.21924,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507505",2020-06-17 10:24:00,-0.807415,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,15.1,0.18774,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507506",2020-06-17 10:25:00,-0.761528,57,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.9,0.15624,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507507",2020-06-17 10:26:00,-0.816124,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.9,0.1071,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507508",2020-06-17 10:27:00,-0.830312,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.8,0.08694,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507509",2020-06-17 10:28:00,-0.796692,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.9,0.05166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507510",2020-06-17 10:29:00,-0.958431,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.8,0.03654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"507511",2020-06-17 10:30:00,-0.866075,83,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.9,0.01701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507512",2020-06-17 10:31:00,-0.84343,84,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507513",2020-06-17 10:32:00,-0.802604,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.8,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507514",2020-06-17 10:33:00,-0.815059,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.8,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507515",2020-06-17 10:34:00,-0.879716,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.02394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507516",2020-06-17 10:35:00,-0.843276,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.04914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507517",2020-06-17 10:36:00,-0.842599,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.06867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507518",2020-06-17 10:37:00,-0.906854,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.8,0.14427,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507519",2020-06-17 10:38:00,-1.53099,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.9,0.45297,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507520",2020-06-17 10:39:00,-1.21338,59,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.9,0.49707,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507521",2020-06-17 10:40:00,-1.52919,55,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.8,0.50148,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507522",2020-06-17 10:41:00,-2.08005,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.37107,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507523",2020-06-17 10:42:00,-2.45879,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.7,0.19467,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507524",2020-06-17 10:43:00,-2.2842,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.20664,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507525",2020-06-17 10:44:00,-2.1177,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.20223,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507526",2020-06-17 10:45:00,-1.6424,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.20664,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507527",2020-06-17 10:46:00,-1.22367,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.6,0.2142,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507528",2020-06-17 10:47:00,-0.950387,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.20097,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507529",2020-06-17 10:48:00,-0.732219,50,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.18837,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507530",2020-06-17 10:49:00,-0.578915,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.19467,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507531",2020-06-17 10:50:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.20727,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507532",2020-06-17 10:51:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.22554,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507533",2020-06-17 10:52:00,-0.510382,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.2268,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507534",2020-06-17 10:53:00,0,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.4,0.24381,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507535",2020-06-17 10:54:00,0,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.25452,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507536",2020-06-17 10:55:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.4,0.29484,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507537",2020-06-17 10:56:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.31374,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507538",2020-06-17 10:57:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.5,0.315,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507539",2020-06-17 10:58:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.3,0.26649,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507540",2020-06-17 10:59:00,-1.238,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.3,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507541",2020-06-17 11:00:00,-0.705095,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.3,0.09198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507542",2020-06-17 11:01:00,-0.733129,78,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,0.0693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507543",2020-06-17 11:02:00,-0.813156,76,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,0.06804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507544",2020-06-17 11:03:00,-0.740652,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507545",2020-06-17 11:04:00,-0.8779,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.5,0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507546",2020-06-17 11:05:00,-0.91791,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,0.04977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507547",2020-06-17 11:06:00,-0.928831,83,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,0.31437,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507548",2020-06-17 11:07:00,-0.935833,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,0.29547,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507549",2020-06-17 11:08:00,-0.909267,105,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,0.21357,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507550",2020-06-17 11:09:00,-1.05981,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.1,0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507551",2020-06-17 11:10:00,-0.854652,123,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.19593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507552",2020-06-17 11:11:00,-0.897182,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.22743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507553",2020-06-17 11:12:00,-0.822972,132,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.252,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507554",2020-06-17 11:13:00,-0.828366,134,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507555",2020-06-17 11:14:00,-0.882615,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.26838,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507556",2020-06-17 11:15:00,-0.855915,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507557",2020-06-17 11:16:00,-0.657887,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.2,-0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507558",2020-06-17 11:17:00,-0.678961,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.3,-0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507559",2020-06-17 11:18:00,-0.81817,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507560",2020-06-17 11:19:00,-0.775835,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.3,-0.32949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507561",2020-06-17 11:20:00,-0.736795,139,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.30303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507562",2020-06-17 11:21:00,-0.489833,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507563",2020-06-17 11:22:00,-0.674024,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.35973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507564",2020-06-17 11:23:00,-0.523642,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507565",2020-06-17 11:24:00,-0.490512,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.36729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507566",2020-06-17 11:25:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507567",2020-06-17 11:26:00,-0.490142,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507568",2020-06-17 11:27:00,-0.867842,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507569",2020-06-17 11:28:00,-0.939022,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507570",2020-06-17 11:29:00,-0.938298,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.46116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507571",2020-06-17 11:30:00,-1.08722,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.47439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507572",2020-06-17 11:31:00,-0.912172,183,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.4,-0.4662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507573",2020-06-17 11:32:00,-0.811366,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.5,-0.52416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507574",2020-06-17 11:33:00,-1.07712,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507575",2020-06-17 11:34:00,-0.688831,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.5,-0.51282,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507576",2020-06-17 11:35:00,-0.611795,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507577",2020-06-17 11:36:00,-0.586304,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.51723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507578",2020-06-17 11:37:00,0,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.23436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507579",2020-06-17 11:38:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.21861,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507580",2020-06-17 11:39:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.22113,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507581",2020-06-17 11:40:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507582",2020-06-17 11:41:00,-0.444362,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.53046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507583",2020-06-17 11:42:00,-0.521551,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507584",2020-06-17 11:43:00,-0.671648,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507585",2020-06-17 11:44:00,-1.03944,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.47817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507586",2020-06-17 11:45:00,-1.29006,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.46683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507587",2020-06-17 11:46:00,-1.48343,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507588",2020-06-17 11:47:00,-1.55128,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.6,-0.42399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507589",2020-06-17 11:48:00,-1.52109,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507590",2020-06-17 11:49:00,-1.43757,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.43533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507591",2020-06-17 11:50:00,-1.59527,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.46053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507592",2020-06-17 11:51:00,-1.38678,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507593",2020-06-17 11:52:00,-0.982301,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507594",2020-06-17 11:53:00,-0.861741,203,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.57456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507595",2020-06-17 11:54:00,-1.02944,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.59346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507596",2020-06-17 11:55:00,-0.982417,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.61173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507597",2020-06-17 11:56:00,-0.91205,216,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.6426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507598",2020-06-17 11:57:00,-0.922635,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.66276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507599",2020-06-17 11:58:00,-0.862443,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.69426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507600",2020-06-17 11:59:00,-0.802579,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.71883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507601",2020-06-17 12:00:00,0,239,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.7,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507602",2020-06-17 12:01:00,-0.777507,246,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.44415,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507603",2020-06-17 12:02:00,-0.716182,254,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.8,-0.82656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507604",2020-06-17 12:03:00,-0.715781,262,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507605",2020-06-17 12:04:00,-0.807216,271,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.92043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507606",2020-06-17 12:05:00,-0.674016,283,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-0.96705,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507607",2020-06-17 12:06:00,-0.660743,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-1.03005,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507608",2020-06-17 12:07:00,-0.647184,306,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.92106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507609",2020-06-17 12:08:00,-0.646517,316,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.79506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507610",2020-06-17 12:09:00,-0.571866,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.82026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507611",2020-06-17 12:10:00,0,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.96453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507612",2020-06-17 12:11:00,-0.650191,332,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-1.04643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507613",2020-06-17 12:12:00,-0.675104,333,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.22976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507614",2020-06-17 12:13:00,-0.714055,334,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-1.2411,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
